ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 00:00,2,0.000,ALERT,213.74,301.47,59.938,1494129603,"201051344000645","219011344069620",0.00,4.50,0,297.87,304.48,0.0,0.0,0.000,696539.7,696539.7,4594,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129605,1947374.00
05/07/2017 00:00,2,0.000,ALERT,213.06,300.27,59.975,1494129603,"274151322000085","219011344069620",0.00,4.00,0,296.36,303.58,0.0,0.0,0.000,916320.4,916320.4,4571,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129607,1947375.00
05/07/2017 00:00,2,0.000,ALERT,213.96,301.17,59.938,1494129603,"201051344000633","219011344069620",0.00,3.70,0,296.06,303.88,0.0,0.0,0.000,682815.5,682815.5,4624,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129609,1947376.00
05/07/2017 00:00,2,0.000,ALERT,213.51,301.77,59.949,1494129603,"201051344000469","219011344069620",0.00,3.30,0,296.96,303.88,0.0,0.0,0.000,685818.8,685818.8,4607,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129611,1947377.00
05/07/2017 00:00,2,0.000,ALERT,212.83,300.27,59.938,1494129603,"201051344000646","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,679620.6,679620.6,4616,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129612,1947378.00
05/07/2017 00:00,2,0.000,ALERT,212.83,299.67,59.938,1494129603,"274151322000052","219011344069620",0.00,3.70,0,296.06,303.88,0.0,0.0,0.000,950220.5,950220.5,4580,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129614,1947379.00
05/07/2017 00:00,2,0.000,ALERT,213.06,300.27,59.944,1494129603,"201051344000585","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,690891.6,690891.6,4619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129616,1947380.00
05/07/2017 00:00,2,0.000,ALERT,213.06,300.57,59.938,1494129603,"201051344001230","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,684140.7,684140.7,4613,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129618,1947381.00
05/07/2017 00:00,2,0.000,ALERT,213.51,301.17,59.933,1494129603,"201051344000582","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,673980.5,673980.5,4610,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129620,1947382.00
05/07/2017 00:00,2,0.000,ALERT,212.61,300.27,59.944,1494129603,"201051344000955","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,692576.5,692576.5,4620,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129621,1947383.00
05/07/2017 00:00,2,0.000,ALERT,213.06,299.37,59.933,1494129603,"274151322000094","219011344069620",0.00,3.30,0,296.06,302.98,0.0,0.0,0.000,776956.2,776956.2,4727,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129623,1947384.00
05/07/2017 00:00,2,0.000,ALERT,213.51,302.37,59.928,1494129603,"201051344000579","219011344069620",0.00,4.00,0,298.47,305.38,0.0,0.0,0.000,703506.3,703506.3,4607,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129625,1947385.00
05/07/2017 00:00,2,0.000,ALERT,213.06,300.87,59.938,1494129603,"201051344000890","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,686447.8,686447.8,4618,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129627,1947386.00
05/07/2017 00:00,2,0.000,ALERT,213.29,300.57,59.981,1494129603,"201051344000438","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,689257.1,689257.1,4610,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129629,1947387.00
05/07/2017 00:00,2,0.000,ALERT,213.29,299.67,59.933,1494129603,"201051344000417","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,644010.2,644010.2,4637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129630,1947388.00
05/07/2017 00:00,2,0.000,ALERT,213.06,300.27,59.928,1494129603,"274151322000083","219011344069620",0.00,3.70,0,296.66,304.18,0.0,0.0,0.000,940624.8,940624.8,4584,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129632,1947389.00
05/07/2017 00:00,2,0.000,ALERT,213.74,299.67,59.928,1494129603,"274151322000076","219011344069620",0.00,4.00,0,296.06,303.58,0.0,0.0,0.000,1002766.6,1002766.6,4579,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129634,1947390.00
05/07/2017 00:00,2,0.000,ALERT,213.29,302.07,59.949,1494129603,"201051344000868","219011344069620",0.00,4.00,0,298.47,305.38,0.0,0.0,0.000,684347.8,684347.8,4612,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129636,1947391.00
05/07/2017 00:00,2,0.000,ALERT,213.06,301.17,59.933,1494129603,"274151322000095","219011344069620",0.00,3.30,0,297.26,304.48,0.0,0.0,0.000,993084.8,993084.8,4580,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129638,1947392.00
05/07/2017 00:00,2,0.000,ALERT,213.06,301.47,59.944,1494129603,"201051344000988","219011344069620",0.00,4.00,0,295.46,303.88,0.0,0.0,0.000,618824.2,618824.2,4630,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129640,1947393.00
05/07/2017 00:00,2,0.000,ALERT,212.83,299.37,59.886,1494129603,"201051344001025","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,688557.0,688557.0,4619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129641,1947394.00
05/07/2017 00:00,2,0.000,ALERT,213.29,301.77,59.938,1494129603,"201051344000458","219011344069620",0.00,5.00,0,297.87,305.38,0.0,0.0,0.000,696519.9,696519.9,4599,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129643,1947395.00
05/07/2017 00:00,2,0.000,ALERT,213.96,301.77,59.938,1494129603,"201051344000853","219011344069620",0.00,3.70,0,297.87,304.78,0.0,0.0,0.000,697063.6,697063.6,4600,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129645,1947396.00
05/07/2017 00:00,2,0.000,ALERT,213.29,299.97,59.933,1494129603,"201051344000685","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,689400.5,689400.5,4620,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129647,1947397.00
05/07/2017 00:00,2,0.000,ALERT,213.29,299.97,59.938,1494129603,"201051344000917","219011344069620",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,686067.1,686067.1,4610,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129649,1947398.00
05/07/2017 00:00,2,0.000,ALERT,213.51,300.57,59.907,1494129603,"201051344001145","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,693955.4,693955.4,4599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129651,1947399.00
05/07/2017 00:00,2,0.000,ALERT,213.29,299.67,59.944,1494129603,"201051344000651","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,682388.2,682388.2,4620,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129652,1947400.00
05/07/2017 00:00,2,0.000,ALERT,212.61,299.97,59.933,1494129603,"274151322000088","219011344069620",0.00,4.50,0,296.06,303.28,0.0,0.0,0.000,901625.5,901625.5,4585,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129654,1947401.00
05/07/2017 00:00,2,0.000,ALERT,213.74,299.07,59.944,1494129603,"274151322000068","219011344069620",0.00,4.50,0,295.76,302.68,0.0,0.0,0.000,777231.6,777231.6,4749,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129656,1947402.00
05/07/2017 00:00,2,0.000,ALERT,212.83,300.27,59.959,1494129603,"201051344001135","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,678012.8,678012.8,4611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129658,1947403.00
05/07/2017 00:00,2,0.000,ALERT,213.06,302.07,59.965,1494129603,"201051344000594","219011344069620",0.00,3.70,0,297.87,304.78,0.0,0.0,0.000,698619.2,698619.2,4610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129660,1947404.00
05/07/2017 00:00,2,0.000,ALERT,213.29,300.27,59.938,1494129603,"201051344001203","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,686977.6,686977.6,4623,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129661,1947405.00
05/07/2017 00:00,2,0.000,ALERT,213.06,300.27,59.949,1494129603,"274151322000054","219011344069620",0.00,4.50,0,296.36,304.18,0.0,0.0,0.000,919527.2,919527.2,4576,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129663,1947406.00
05/07/2017 00:00,2,0.000,ALERT,213.74,301.17,59.944,1494129603,"201051344000867","219011344069620",0.00,4.50,0,296.96,304.78,0.0,0.0,0.000,683266.9,683266.9,4625,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129665,1947407.00
05/07/2017 00:00,2,0.000,ALERT,213.29,300.27,59.949,1494129603,"201051344001093","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,685789.4,685789.4,4615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129667,1947408.00
05/07/2017 00:00,2,0.000,ALERT,213.29,301.77,59.981,1494129603,"201051344000900","219011344069620",0.00,4.00,0,297.57,304.18,0.0,0.0,0.000,704705.5,704705.5,4600,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129669,1947409.00
05/07/2017 00:00,2,0.000,ALERT,213.51,301.17,59.949,1494129603,"201051344000648","219011344069620",0.00,3.30,0,297.26,304.78,0.0,0.0,0.000,693916.9,693916.9,4602,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129671,1947410.00
05/07/2017 00:00,2,0.000,ALERT,213.51,302.37,59.928,1494129603,"201051344000569","219011344069620",0.00,4.00,0,298.47,305.38,0.0,0.0,0.000,707031.7,707031.7,4592,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129672,1947411.00
05/07/2017 00:00,2,0.000,ALERT,213.51,301.77,59.975,1494129603,"201051344000983","219011344069620",0.00,4.00,0,298.17,305.08,0.0,0.0,0.000,697483.5,697483.5,4602,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494129674,1947412.00
05/07/2017 00:00,2,0.000,ALERT,213.51,301.47,59.896,1494129603,"201051344001158","219011344069620",0.00,3.30,0,297.26,303.88,0.0,0.0,0.000,682994.5,682994.5,4611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129676,1947413.00
05/07/2017 00:00,2,0.000,ALERT,213.96,302.37,59.938,1494129603,"201051344000576","219011344069620",0.00,3.70,0,297.87,304.48,0.0,0.0,0.000,697664.6,697664.6,4596,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129678,1947414.00
05/07/2017 00:00,2,0.000,ALERT,213.06,299.07,59.944,1494129603,"274151322000087","219011344069620",0.00,4.50,0,295.46,302.98,0.0,0.0,0.000,891900.7,891900.7,4661,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494129680,1947415.00
05/07/2017 00:15,2,0.000,ALERT,213.74,301.17,59.928,1494130503,"201051344000645","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,696539.7,696539.7,4596,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130505,1947416.00
05/07/2017 00:15,2,0.000,ALERT,212.61,299.37,59.944,1494130503,"274151322000085","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,916320.4,916320.4,4573,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130507,1947417.00
05/07/2017 00:15,2,0.000,ALERT,213.74,301.17,59.954,1494130503,"201051344000633","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,682815.5,682815.5,4626,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494130509,1947418.00
05/07/2017 00:15,2,0.000,ALERT,213.51,301.47,59.949,1494130503,"201051344000469","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,685818.8,685818.8,4609,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494130510,1947419.00
05/07/2017 00:15,2,0.000,ALERT,213.06,300.57,59.954,1494130503,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,679620.6,679620.6,4618,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130512,1947420.00
05/07/2017 00:15,2,0.000,ALERT,212.61,299.97,59.959,1494130503,"274151322000052","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,950220.5,950220.5,4582,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494130514,1947421.00
05/07/2017 00:15,2,0.000,ALERT,213.29,300.87,59.922,1494130503,"201051344000585","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,690891.6,690891.6,4621,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130516,1947422.00
05/07/2017 00:15,2,0.000,ALERT,213.06,300.87,59.965,1494130503,"201051344001230","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,684140.7,684140.7,4615,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494130518,1947423.00
05/07/2017 00:15,2,0.000,ALERT,213.74,301.77,59.996,1494130503,"201051344000582","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,673980.5,673980.5,4612,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130519,1947424.00
05/07/2017 00:15,2,0.000,ALERT,212.83,300.87,59.933,1494130503,"201051344000955","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,692576.5,692576.5,4622,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130521,1947425.00
05/07/2017 00:15,2,0.000,ALERT,212.61,298.77,59.933,1494130503,"274151322000094","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,776956.2,776956.2,4729,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130523,1947426.00
05/07/2017 00:15,2,0.000,ALERT,213.29,302.07,59.959,1494130503,"201051344000579","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,703506.3,703506.3,4609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130525,1947427.00
05/07/2017 00:15,2,0.000,ALERT,213.29,301.47,59.949,1494130503,"201051344000890","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,686447.8,686447.8,4620,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130527,1947428.00
05/07/2017 00:15,2,0.000,ALERT,213.29,300.57,59.954,1494130503,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,689257.1,689257.1,4612,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130528,1947429.00
05/07/2017 00:15,2,0.000,ALERT,213.51,300.27,59.965,1494130503,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,644010.2,644010.2,4639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494130530,1947430.00
05/07/2017 00:15,2,0.000,ALERT,213.06,300.57,59.949,1494130503,"274151322000083","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,940624.8,940624.8,4586,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494130532,1947431.00
05/07/2017 00:15,2,0.000,ALERT,213.51,300.27,59.959,1494130503,"274151322000076","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1002766.6,1002766.6,4581,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130534,1947432.00
05/07/2017 00:15,2,0.000,ALERT,213.29,302.37,59.949,1494130503,"201051344000868","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,684347.8,684347.8,4614,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130536,1947433.00
05/07/2017 00:15,2,0.000,ALERT,212.83,300.57,59.949,1494130503,"274151322000095","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,993084.8,993084.8,4582,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130537,1947434.00
05/07/2017 00:15,2,0.000,ALERT,213.29,301.47,59.965,1494130503,"201051344000988","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,618824.2,618824.2,4632,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130539,1947435.00
05/07/2017 00:15,2,0.000,ALERT,213.06,299.97,59.959,1494130503,"201051344001025","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,688557.0,688557.0,4621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130541,1947436.00
05/07/2017 00:15,2,0.000,ALERT,213.29,301.47,59.917,1494130503,"201051344000458","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,696519.9,696519.9,4601,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130543,1947437.00
05/07/2017 00:15,2,0.000,ALERT,213.74,301.47,60.002,1494130503,"201051344000853","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,697063.6,697063.6,4602,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130545,1947438.00
05/07/2017 00:15,2,0.000,ALERT,213.51,300.57,59.959,1494130503,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,689400.5,689400.5,4622,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130546,1947439.00
05/07/2017 00:15,2,0.000,ALERT,213.29,300.27,59.959,1494130503,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,686067.1,686067.1,4612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130548,1947440.00
05/07/2017 00:15,2,0.000,ALERT,213.51,300.87,59.965,1494130503,"201051344001145","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,693955.4,693955.4,4601,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130550,1947441.00
05/07/2017 00:15,2,0.000,ALERT,213.51,299.97,59.954,1494130503,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,682388.2,682388.2,4622,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130552,1947442.00
05/07/2017 00:15,2,0.000,ALERT,212.38,299.67,59.954,1494130503,"274151322000088","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,901625.5,901625.5,4587,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130554,1947443.00
05/07/2017 00:15,2,0.000,ALERT,213.29,298.77,59.954,1494130503,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,777231.6,777231.6,4751,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130555,1947444.00
05/07/2017 00:15,2,0.000,ALERT,212.83,300.57,59.981,1494130503,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,678012.8,678012.8,4613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494130557,1947445.00
05/07/2017 00:15,2,0.000,ALERT,213.06,302.37,59.917,1494130503,"201051344000594","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,698619.2,698619.2,4612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130559,1947446.00
05/07/2017 00:15,2,0.000,ALERT,213.29,300.27,59.933,1494130503,"201051344001203","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,686977.6,686977.6,4625,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130561,1947447.00
05/07/2017 00:15,2,0.000,ALERT,212.61,300.27,59.991,1494130503,"274151322000054","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,919527.2,919527.2,4578,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130562,1947448.00
05/07/2017 00:15,2,0.000,ALERT,213.51,301.17,59.944,1494130503,"201051344000867","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,683266.9,683266.9,4627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494130564,1947449.00
05/07/2017 00:15,2,0.000,ALERT,213.29,300.57,59.959,1494130503,"201051344001093","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,685789.4,685789.4,4617,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130566,1947450.00
05/07/2017 00:15,2,0.000,ALERT,213.29,302.07,59.949,1494130503,"201051344000900","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,704705.5,704705.5,4602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494130568,1947451.00
05/07/2017 00:15,2,0.000,ALERT,213.51,301.17,59.944,1494130503,"201051344000648","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,693916.9,693916.9,4604,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130570,1947452.00
05/07/2017 00:15,2,0.000,ALERT,213.51,302.37,59.965,1494130503,"201051344000569","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,707031.7,707031.7,4594,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130572,1947453.00
05/07/2017 00:15,2,0.000,ALERT,213.29,301.77,59.896,1494130503,"201051344000983","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,697483.5,697483.5,4604,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130574,1947454.00
05/07/2017 00:15,2,0.000,ALERT,213.29,301.47,59.938,1494130503,"201051344001158","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,682994.5,682994.5,4613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130576,1947455.00
05/07/2017 00:15,2,0.000,ALERT,213.74,302.37,59.938,1494130503,"201051344000576","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,697664.6,697664.6,4598,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494130577,1947456.00
05/07/2017 00:15,2,0.000,ALERT,212.83,299.07,59.907,1494130503,"274151322000087","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,891900.7,891900.7,4663,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494130579,1947457.00
05/07/2017 00:30,2,0.000,ALERT,213.96,301.77,60.007,1494131403,"201051344000645","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,696539.7,696539.7,4598,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131405,1947458.00
05/07/2017 00:30,2,0.000,ALERT,213.06,300.57,59.965,1494131403,"274151322000085","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,916320.4,916320.4,4575,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131407,1947459.00
05/07/2017 00:30,2,0.000,ALERT,213.96,301.47,59.965,1494131403,"201051344000633","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,682815.5,682815.5,4628,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494131409,1947460.00
05/07/2017 00:30,2,0.000,ALERT,213.51,301.47,59.975,1494131403,"201051344000469","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,685818.8,685818.8,4611,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131410,1947461.00
05/07/2017 00:30,2,0.000,ALERT,213.29,301.47,59.965,1494131403,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,679620.6,679620.6,4620,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131412,1947462.00
05/07/2017 00:30,2,0.000,ALERT,212.61,300.87,59.991,1494131403,"274151322000052","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,950220.5,950220.5,4584,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131414,1947463.00
05/07/2017 00:30,2,0.000,ALERT,213.51,301.47,59.965,1494131403,"201051344000585","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,690891.6,690891.6,4623,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494131416,1947464.00
05/07/2017 00:30,2,0.000,ALERT,213.29,301.77,59.965,1494131403,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,684140.7,684140.7,4617,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131418,1947465.00
05/07/2017 00:30,2,0.000,ALERT,213.74,302.07,59.959,1494131403,"201051344000582","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,673980.5,673980.5,4614,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131419,1947466.00
05/07/2017 00:30,2,0.000,ALERT,213.06,301.17,59.981,1494131403,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,692576.5,692576.5,4624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131421,1947467.00
05/07/2017 00:30,2,0.000,ALERT,213.06,299.97,59.959,1494131403,"274151322000094","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,776956.2,776956.2,4731,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131423,1947468.00
05/07/2017 00:30,2,0.000,ALERT,213.51,302.68,59.933,1494131403,"201051344000579","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,703506.3,703506.3,4611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131425,1947469.00
05/07/2017 00:30,2,0.000,ALERT,213.29,301.77,59.965,1494131403,"201051344000890","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,686447.8,686447.8,4622,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131427,1947470.00
05/07/2017 00:30,2,0.000,ALERT,213.51,301.17,59.959,1494131403,"201051344000438","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,689257.1,689257.1,4614,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494131429,1947471.00
05/07/2017 00:30,2,0.000,ALERT,213.51,300.87,59.954,1494131403,"201051344000417","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,644010.2,644010.2,4641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131430,1947472.00
05/07/2017 00:30,2,0.000,ALERT,212.83,300.27,59.959,1494131403,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,940624.8,940624.8,4588,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131432,1947473.00
05/07/2017 00:30,2,0.000,ALERT,213.29,299.67,59.959,1494131403,"274151322000076","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1002766.6,1002766.6,4583,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131434,1947474.00
05/07/2017 00:30,2,0.000,ALERT,213.51,302.98,59.959,1494131403,"201051344000868","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,684347.8,684347.8,4616,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131436,1947475.00
05/07/2017 00:30,2,0.000,ALERT,212.83,301.17,59.954,1494131403,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,993084.8,993084.8,4584,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131438,1947476.00
05/07/2017 00:30,2,0.000,ALERT,213.29,302.07,59.959,1494131403,"201051344000988","219011344069620",0.00,4.50,0,297.26,303.28,0.0,0.0,0.000,618824.2,618824.2,4634,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131440,1947477.00
05/07/2017 00:30,2,0.000,ALERT,213.29,300.87,59.975,1494131403,"201051344001025","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,688557.0,688557.0,4623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131441,1947478.00
05/07/2017 00:30,2,0.000,ALERT,213.51,302.07,59.975,1494131403,"201051344000458","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,696519.9,696519.9,4603,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131443,1947479.00
05/07/2017 00:30,2,0.000,ALERT,214.19,302.07,59.970,1494131403,"201051344000853","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,697063.6,697063.6,4604,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494131445,1947480.00
05/07/2017 00:30,2,0.000,ALERT,213.74,301.47,59.975,1494131403,"201051344000685","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,689400.5,689400.5,4624,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131447,1947481.00
05/07/2017 00:30,2,0.000,ALERT,213.51,300.87,59.959,1494131403,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,686067.1,686067.1,4614,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494131449,1947482.00
05/07/2017 00:30,2,0.000,ALERT,213.51,301.47,59.965,1494131403,"201051344001145","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,693955.4,693955.4,4603,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131450,1947483.00
05/07/2017 00:30,2,0.000,ALERT,213.51,300.57,59.965,1494131403,"201051344000651","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,682388.2,682388.2,4624,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131452,1947484.00
05/07/2017 00:30,2,0.000,ALERT,212.38,300.27,59.981,1494131403,"274151322000088","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,901625.5,901625.5,4589,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131454,1947485.00
05/07/2017 00:30,2,0.000,ALERT,213.51,299.37,59.954,1494131403,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,777231.6,777231.6,4753,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494131456,1947486.00
05/07/2017 00:30,2,0.000,ALERT,212.83,301.17,59.965,1494131403,"201051344001135","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,678012.8,678012.8,4615,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131457,1947487.00
05/07/2017 00:30,2,0.000,ALERT,213.29,302.98,59.959,1494131403,"201051344000594","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,698619.2,698619.2,4614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131459,1947488.00
05/07/2017 00:30,2,0.000,ALERT,213.29,300.87,59.959,1494131403,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,686977.6,686977.6,4627,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131461,1947489.00
05/07/2017 00:30,2,0.000,ALERT,212.83,300.27,59.959,1494131403,"274151322000054","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,919527.2,919527.2,4580,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131463,1947490.00
05/07/2017 00:30,2,0.000,ALERT,213.74,302.07,59.959,1494131403,"201051344000867","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,683266.9,683266.9,4629,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494131465,1947491.00
05/07/2017 00:30,2,0.000,ALERT,213.29,301.17,59.954,1494131403,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,685789.4,685789.4,4619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131466,1947492.00
05/07/2017 00:30,2,0.000,ALERT,213.51,302.37,59.975,1494131403,"201051344000900","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,704705.5,704705.5,4604,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131468,1947493.00
05/07/2017 00:30,2,0.000,ALERT,213.74,301.77,59.965,1494131403,"201051344000648","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,693916.9,693916.9,4606,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494131470,1947494.00
05/07/2017 00:30,2,0.000,ALERT,213.51,302.98,59.965,1494131403,"201051344000569","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,707031.7,707031.7,4596,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131472,1947495.00
05/07/2017 00:30,2,0.000,ALERT,213.51,302.68,59.959,1494131403,"201051344000983","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,697483.5,697483.5,4606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131474,1947496.00
05/07/2017 00:30,2,0.000,ALERT,213.74,302.07,59.975,1494131403,"201051344001158","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,682994.5,682994.5,4615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131475,1947497.00
05/07/2017 00:30,2,0.000,ALERT,213.96,302.68,60.012,1494131403,"201051344000576","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,697664.6,697664.6,4600,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494131477,1947498.00
05/07/2017 00:30,2,0.000,ALERT,213.06,299.67,59.970,1494131403,"274151322000087","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,891900.7,891900.7,4665,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494131479,1947499.00
05/07/2017 00:45,2,0.000,ALERT,213.96,301.77,59.975,1494132303,"201051344000645","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,696539.7,696539.7,4600,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494132305,1947500.00
05/07/2017 00:45,2,0.000,ALERT,213.06,299.67,59.949,1494132303,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,916320.4,916320.4,4577,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132307,1947501.00
05/07/2017 00:45,2,0.000,ALERT,213.96,301.47,59.959,1494132303,"201051344000633","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,682815.5,682815.5,4630,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132309,1947502.00
05/07/2017 00:45,2,0.000,ALERT,213.29,301.47,59.954,1494132303,"201051344000469","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,685818.8,685818.8,4613,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132311,1947503.00
05/07/2017 00:45,2,0.000,ALERT,213.06,301.17,59.959,1494132303,"201051344000646","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,679620.6,679620.6,4622,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132312,1947504.00
05/07/2017 00:45,2,0.000,ALERT,212.61,300.87,59.959,1494132303,"274151322000052","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,950220.5,950220.5,4586,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132314,1947505.00
05/07/2017 00:45,2,0.000,ALERT,213.29,301.47,59.965,1494132303,"201051344000585","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,690891.6,690891.6,4625,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494132316,1947506.00
05/07/2017 00:45,2,0.000,ALERT,213.29,301.47,59.959,1494132303,"201051344001230","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,684140.7,684140.7,4619,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132318,1947507.00
05/07/2017 00:45,2,0.000,ALERT,213.74,302.07,59.959,1494132303,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,673980.5,673980.5,4616,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132320,1947508.00
05/07/2017 00:45,2,0.000,ALERT,212.83,300.87,59.938,1494132303,"201051344000955","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,692576.5,692576.5,4626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132321,1947509.00
05/07/2017 00:45,2,0.000,ALERT,213.06,299.97,59.933,1494132303,"274151322000094","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,776956.2,776956.2,4733,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132323,1947510.00
05/07/2017 00:45,2,0.000,ALERT,213.51,302.37,60.002,1494132303,"201051344000579","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,703506.3,703506.3,4613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132325,1947511.00
05/07/2017 00:45,2,0.000,ALERT,213.29,301.77,59.944,1494132303,"201051344000890","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,686447.8,686447.8,4624,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132327,1947512.00
05/07/2017 00:45,2,0.000,ALERT,213.51,301.17,59.965,1494132303,"201051344000438","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,689257.1,689257.1,4616,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132329,1947513.00
05/07/2017 00:45,2,0.000,ALERT,213.51,300.87,59.975,1494132303,"201051344000417","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,644010.2,644010.2,4643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494132330,1947514.00
05/07/2017 00:45,2,0.000,ALERT,213.06,299.97,59.959,1494132303,"274151322000083","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,940624.8,940624.8,4590,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132332,1947515.00
05/07/2017 00:45,2,0.000,ALERT,213.74,300.27,59.965,1494132303,"274151322000076","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1002766.6,1002766.6,4585,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132334,1947516.00
05/07/2017 00:45,2,0.000,ALERT,213.29,302.37,59.959,1494132303,"201051344000868","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,684347.8,684347.8,4618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132336,1947517.00
05/07/2017 00:45,2,0.000,ALERT,212.83,301.17,59.944,1494132303,"274151322000095","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,993084.8,993084.8,4586,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494132338,1947518.00
