ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 00:45,2,0.000,ALERT,213.29,302.07,59.975,1494132303,"201051344000988","219011344069620",0.00,5.00,0,297.57,303.58,0.0,0.0,0.000,618824.2,618824.2,4636,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132340,1947519.00
05/07/2017 00:45,2,0.000,ALERT,213.06,300.27,59.991,1494132303,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,688557.0,688557.0,4625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132342,1947520.00
05/07/2017 00:45,2,0.000,ALERT,213.29,302.07,59.970,1494132303,"201051344000458","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,696519.9,696519.9,4605,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132343,1947521.00
05/07/2017 00:45,2,0.000,ALERT,213.96,301.77,59.965,1494132303,"201051344000853","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,697063.6,697063.6,4606,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132345,1947522.00
05/07/2017 00:45,2,0.000,ALERT,213.74,301.17,59.965,1494132303,"201051344000685","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,689400.5,689400.5,4626,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132347,1947523.00
05/07/2017 00:45,2,0.000,ALERT,213.51,300.87,59.991,1494132303,"201051344000917","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,686067.1,686067.1,4616,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494132349,1947524.00
05/07/2017 00:45,2,0.000,ALERT,213.51,301.47,59.975,1494132303,"201051344001145","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,693955.4,693955.4,4605,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494132351,1947525.00
05/07/2017 00:45,2,0.000,ALERT,213.29,300.27,59.996,1494132303,"201051344000651","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,682388.2,682388.2,4626,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494132353,1947526.00
05/07/2017 00:45,2,0.000,ALERT,212.61,300.87,60.007,1494132303,"274151322000088","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,901625.5,901625.5,4591,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132354,1947527.00
05/07/2017 00:45,2,0.000,ALERT,213.51,299.37,59.975,1494132303,"274151322000068","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,777231.6,777231.6,4755,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132356,1947528.00
05/07/2017 00:45,2,0.000,ALERT,212.83,300.87,59.970,1494132303,"201051344001135","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,678012.8,678012.8,4617,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132358,1947529.00
05/07/2017 00:45,2,0.000,ALERT,213.29,302.37,59.928,1494132303,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,698619.2,698619.2,4616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132360,1947530.00
05/07/2017 00:45,2,0.000,ALERT,213.29,300.87,59.970,1494132303,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,686977.6,686977.6,4629,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132361,1947531.00
05/07/2017 00:45,2,0.000,ALERT,212.61,300.27,59.949,1494132303,"274151322000054","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,919527.2,919527.2,4582,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132363,1947532.00
05/07/2017 00:45,2,0.000,ALERT,213.51,301.47,59.965,1494132303,"201051344000867","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,683266.9,683266.9,4631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132365,1947533.00
05/07/2017 00:45,2,0.000,ALERT,213.29,301.17,59.954,1494132303,"201051344001093","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,685789.4,685789.4,4621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494132367,1947534.00
05/07/2017 00:45,2,0.000,ALERT,213.29,301.77,59.944,1494132303,"201051344000900","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,704705.5,704705.5,4606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132369,1947535.00
05/07/2017 00:45,2,0.000,ALERT,213.51,301.17,59.965,1494132303,"201051344000648","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,693916.9,693916.9,4608,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132370,1947536.00
05/07/2017 00:45,2,0.000,ALERT,213.51,302.37,59.959,1494132303,"201051344000569","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,707031.7,707031.7,4598,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494132372,1947537.00
05/07/2017 00:45,2,0.000,ALERT,213.29,301.77,59.959,1494132303,"201051344000983","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,697483.5,697483.5,4608,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132374,1947538.00
05/07/2017 00:45,2,0.000,ALERT,213.51,301.77,59.949,1494132303,"201051344001158","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,682994.5,682994.5,4617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494132376,1947539.00
05/07/2017 00:45,2,0.000,ALERT,213.74,302.07,59.975,1494132303,"201051344000576","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,697664.6,697664.6,4602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132378,1947540.00
05/07/2017 00:45,2,0.000,ALERT,213.06,299.37,59.928,1494132303,"274151322000087","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,891900.7,891900.7,4667,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494132379,1947541.00
05/07/2017 01:00,2,0.000,ALERT,213.96,301.77,59.965,1494133203,"201051344000645","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,696539.7,696539.7,4602,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133205,1947542.00
05/07/2017 01:00,2,0.000,ALERT,213.06,300.57,59.954,1494133203,"274151322000085","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,916320.4,916320.4,4579,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133207,1947543.00
05/07/2017 01:00,2,0.000,ALERT,214.19,301.47,59.959,1494133203,"201051344000633","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,682815.5,682815.5,4632,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133209,1947544.00
05/07/2017 01:00,2,0.000,ALERT,213.74,301.77,59.959,1494133203,"201051344000469","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,685818.8,685818.8,4615,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494133211,1947545.00
05/07/2017 01:00,2,0.000,ALERT,213.06,300.57,59.965,1494133203,"201051344000646","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,679620.6,679620.6,4624,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133212,1947546.00
05/07/2017 01:00,2,0.000,ALERT,212.61,299.97,59.949,1494133203,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,950220.5,950220.5,4588,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133214,1947547.00
05/07/2017 01:00,2,0.000,ALERT,213.51,300.87,59.970,1494133203,"201051344000585","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,690891.6,690891.6,4627,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494133216,1947548.00
05/07/2017 01:00,2,0.000,ALERT,213.29,301.17,59.991,1494133203,"201051344001230","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,684140.7,684140.7,4621,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133218,1947549.00
05/07/2017 01:00,2,0.000,ALERT,213.74,301.47,59.944,1494133203,"201051344000582","219011344069620",0.00,4.50,0,300.27,303.28,0.0,0.0,0.000,673980.5,673980.5,4618,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133219,1947550.00
05/07/2017 01:00,2,0.000,ALERT,212.83,300.87,59.996,1494133203,"201051344000955","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,692576.5,692576.5,4628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133221,1947551.00
05/07/2017 01:00,2,0.000,ALERT,212.83,299.97,59.949,1494133203,"274151322000094","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,776956.2,776956.2,4735,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133223,1947552.00
05/07/2017 01:00,2,0.000,ALERT,213.51,302.68,59.959,1494133203,"201051344000579","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,703506.3,703506.3,4615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133225,1947553.00
05/07/2017 01:00,2,0.000,ALERT,213.29,301.47,59.933,1494133203,"201051344000890","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,686447.8,686447.8,4626,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133227,1947554.00
05/07/2017 01:00,2,0.000,ALERT,213.51,300.87,59.965,1494133203,"201051344000438","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,689257.1,689257.1,4618,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494133228,1947555.00
05/07/2017 01:00,2,0.000,ALERT,213.51,300.27,59.959,1494133203,"201051344000417","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,644010.2,644010.2,4645,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133230,1947556.00
05/07/2017 01:00,2,0.000,ALERT,213.06,300.87,59.933,1494133203,"274151322000083","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,940624.8,940624.8,4592,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133232,1947557.00
05/07/2017 01:00,2,0.000,ALERT,213.51,299.97,59.944,1494133203,"274151322000076","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,1002766.6,1002766.6,4587,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133234,1947558.00
05/07/2017 01:00,2,0.000,ALERT,213.51,302.68,59.959,1494133203,"201051344000868","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,684347.8,684347.8,4620,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494133236,1947559.00
05/07/2017 01:00,2,0.000,ALERT,212.83,301.17,59.938,1494133203,"274151322000095","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,993084.8,993084.8,4588,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494133238,1947560.00
05/07/2017 01:00,2,0.000,ALERT,213.29,301.77,59.901,1494133203,"201051344000988","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,618824.2,618824.2,4638,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133239,1947561.00
05/07/2017 01:00,2,0.000,ALERT,213.29,300.27,59.922,1494133203,"201051344001025","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,688557.0,688557.0,4627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133241,1947562.00
05/07/2017 01:00,2,0.000,ALERT,213.51,302.07,59.970,1494133203,"201051344000458","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,696519.9,696519.9,4607,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494133243,1947563.00
05/07/2017 01:00,2,0.000,ALERT,213.96,301.77,59.954,1494133203,"201051344000853","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,697063.6,697063.6,4608,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133245,1947564.00
05/07/2017 01:00,2,0.000,ALERT,213.74,300.87,59.933,1494133203,"201051344000685","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,689400.5,689400.5,4628,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133247,1947565.00
05/07/2017 01:00,2,0.000,ALERT,213.51,300.57,59.996,1494133203,"201051344000917","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,686067.1,686067.1,4618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494133248,1947566.00
05/07/2017 01:00,2,0.000,ALERT,213.74,301.17,59.965,1494133203,"201051344001145","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,693955.4,693955.4,4607,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133250,1947567.00
05/07/2017 01:00,2,0.000,ALERT,213.51,300.27,59.944,1494133203,"201051344000651","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,682388.2,682388.2,4628,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133252,1947568.00
05/07/2017 01:00,2,0.000,ALERT,212.61,299.67,59.965,1494133203,"274151322000088","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,901625.5,901625.5,4593,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133254,1947569.00
05/07/2017 01:00,2,0.000,ALERT,213.51,299.67,59.954,1494133203,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,777231.6,777231.6,4757,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133255,1947570.00
05/07/2017 01:00,2,0.000,ALERT,213.06,300.87,59.965,1494133203,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,678012.8,678012.8,4619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133257,1947571.00
05/07/2017 01:00,2,0.000,ALERT,213.29,302.68,59.949,1494133203,"201051344000594","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,698619.2,698619.2,4618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133259,1947572.00
05/07/2017 01:00,2,0.000,ALERT,213.51,300.57,59.959,1494133203,"201051344001203","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,686977.6,686977.6,4631,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133261,1947573.00
05/07/2017 01:00,2,0.000,ALERT,212.61,300.27,59.944,1494133203,"274151322000054","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,919527.2,919527.2,4584,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494133263,1947574.00
05/07/2017 01:00,2,0.000,ALERT,213.74,301.47,59.954,1494133203,"201051344000867","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,683266.9,683266.9,4633,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494133265,1947575.00
05/07/2017 01:00,2,0.000,ALERT,213.29,300.57,59.933,1494133203,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,685789.4,685789.4,4623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133266,1947576.00
05/07/2017 01:00,2,0.000,ALERT,213.51,302.07,59.954,1494133203,"201051344000900","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,704705.5,704705.5,4608,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133268,1947577.00
05/07/2017 01:00,2,0.000,ALERT,213.74,301.17,59.959,1494133203,"201051344000648","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,693916.9,693916.9,4610,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133270,1947578.00
05/07/2017 01:00,2,0.000,ALERT,213.51,302.37,59.954,1494133203,"201051344000569","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,707031.7,707031.7,4600,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133272,1947579.00
05/07/2017 01:00,2,0.000,ALERT,213.74,302.07,59.928,1494133203,"201051344000983","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,697483.5,697483.5,4610,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133274,1947580.00
05/07/2017 01:00,2,0.000,ALERT,213.51,301.47,59.954,1494133203,"201051344001158","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,682994.5,682994.5,4619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133275,1947581.00
05/07/2017 01:00,2,0.000,ALERT,213.96,302.37,59.959,1494133203,"201051344000576","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,697664.6,697664.6,4604,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133277,1947582.00
05/07/2017 01:00,2,0.000,ALERT,213.06,298.77,59.949,1494133203,"274151322000087","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,891900.7,891900.7,4669,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494133279,1947583.00
05/07/2017 01:15,2,0.000,ALERT,213.96,301.47,59.944,1494134103,"201051344000645","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,696539.7,696539.7,4604,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134105,1947584.00
05/07/2017 01:15,2,0.000,ALERT,213.29,299.37,59.986,1494134103,"274151322000085","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,916320.4,916320.4,4581,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494134107,1947585.00
05/07/2017 01:15,2,0.000,ALERT,214.41,301.17,59.949,1494134103,"201051344000633","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,682815.5,682815.5,4634,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134109,1947586.00
05/07/2017 01:15,2,0.000,ALERT,213.74,301.17,59.959,1494134103,"201051344000469","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,685818.8,685818.8,4617,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134111,1947587.00
05/07/2017 01:15,2,0.000,ALERT,213.29,300.27,59.949,1494134103,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,679620.6,679620.6,4626,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134112,1947588.00
05/07/2017 01:15,2,0.000,ALERT,212.83,300.57,59.944,1494134103,"274151322000052","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,950220.5,950220.5,4590,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134114,1947589.00
05/07/2017 01:15,2,0.000,ALERT,213.51,300.57,59.944,1494134103,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,690891.6,690891.6,4629,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134116,1947590.00
05/07/2017 01:15,2,0.000,ALERT,213.51,300.87,59.944,1494134103,"201051344001230","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,684140.7,684140.7,4623,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134118,1947591.00
05/07/2017 01:15,2,0.000,ALERT,214.19,301.47,59.938,1494134103,"201051344000582","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,673980.5,673980.5,4620,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134120,1947592.00
05/07/2017 01:15,2,0.000,ALERT,213.06,300.57,59.896,1494134103,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,692576.5,692576.5,4630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134122,1947593.00
05/07/2017 01:15,2,0.000,ALERT,213.51,299.37,59.938,1494134103,"274151322000094","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,776956.2,776956.2,4737,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134124,1947594.00
05/07/2017 01:15,2,0.000,ALERT,213.51,301.77,59.938,1494134103,"201051344000579","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,703506.3,703506.3,4617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134125,1947595.00
05/07/2017 01:15,2,0.000,ALERT,213.29,300.87,59.954,1494134103,"201051344000890","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,686447.8,686447.8,4628,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134127,1947596.00
05/07/2017 01:15,2,0.000,ALERT,213.74,300.57,59.954,1494134103,"201051344000438","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,689257.1,689257.1,4620,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134129,1947597.00
05/07/2017 01:15,2,0.000,ALERT,213.74,300.27,59.938,1494134103,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,644010.2,644010.2,4647,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134131,1947598.00
05/07/2017 01:15,2,0.000,ALERT,213.29,299.97,59.933,1494134103,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,940624.8,940624.8,4594,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134132,1947599.00
05/07/2017 01:15,2,0.000,ALERT,213.74,299.97,59.938,1494134103,"274151322000076","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,1002766.6,1002766.6,4589,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134134,1947600.00
05/07/2017 01:15,2,0.000,ALERT,213.29,301.47,59.933,1494134103,"201051344000868","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,684347.8,684347.8,4622,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134136,1947601.00
05/07/2017 01:15,2,0.000,ALERT,213.06,301.17,59.933,1494134103,"274151322000095","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,993084.8,993084.8,4590,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134138,1947602.00
05/07/2017 01:15,2,0.000,ALERT,213.29,300.87,59.928,1494134103,"201051344000988","219011344069620",0.00,5.50,0,296.66,303.28,0.0,0.0,0.000,618824.2,618824.2,4640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494134140,1947603.00
05/07/2017 01:15,2,0.000,ALERT,213.29,299.37,59.938,1494134103,"201051344001025","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,688557.0,688557.0,4629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134141,1947604.00
05/07/2017 01:15,2,0.000,ALERT,213.29,301.17,59.944,1494134103,"201051344000458","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,696519.9,696519.9,4609,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134143,1947605.00
05/07/2017 01:15,2,0.000,ALERT,213.96,301.17,59.949,1494134103,"201051344000853","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,697063.6,697063.6,4610,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134145,1947606.00
05/07/2017 01:15,2,0.000,ALERT,213.74,300.27,59.938,1494134103,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,689400.5,689400.5,4630,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494134147,1947607.00
05/07/2017 01:15,2,0.000,ALERT,213.51,299.97,59.907,1494134103,"201051344000917","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,686067.1,686067.1,4620,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134149,1947608.00
05/07/2017 01:15,2,0.000,ALERT,213.74,300.57,59.938,1494134103,"201051344001145","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,693955.4,693955.4,4609,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494134150,1947609.00
05/07/2017 01:15,2,0.000,ALERT,213.51,299.37,59.944,1494134103,"201051344000651","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,682388.2,682388.2,4630,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134152,1947610.00
05/07/2017 01:15,2,0.000,ALERT,211.70,298.17,59.949,1494134103,"274151322000088","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,901625.5,901625.5,4595,0,0,0,L,1151911521,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494134154,1947611.00
05/07/2017 01:15,2,0.000,ALERT,213.74,299.07,59.938,1494134103,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,777231.6,777231.6,4759,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134156,1947612.00
05/07/2017 01:15,2,0.000,ALERT,213.29,300.27,59.949,1494134103,"201051344001135","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,678012.8,678012.8,4621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134158,1947613.00
05/07/2017 01:15,2,0.000,ALERT,213.06,301.47,59.933,1494134103,"201051344000594","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,698619.2,698619.2,4620,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134159,1947614.00
05/07/2017 01:15,2,0.000,ALERT,213.74,299.97,59.954,1494134103,"201051344001203","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,686977.6,686977.6,4633,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134161,1947615.00
05/07/2017 01:15,2,0.000,ALERT,212.83,300.27,59.938,1494134103,"274151322000054","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,919527.2,919527.2,4586,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134163,1947616.00
05/07/2017 01:15,2,0.000,ALERT,213.51,300.27,59.938,1494134103,"201051344000867","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,683266.9,683266.9,4635,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494134165,1947617.00
05/07/2017 01:15,2,0.000,ALERT,213.51,300.27,59.954,1494134103,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,685789.4,685789.4,4625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134166,1947618.00
05/07/2017 01:15,2,0.000,ALERT,213.06,300.87,59.907,1494134103,"201051344000900","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,704705.5,704705.5,4610,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134168,1947619.00
05/07/2017 01:15,2,0.000,ALERT,213.51,300.27,59.949,1494134103,"201051344000648","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,693916.9,693916.9,4612,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134170,1947620.00
05/07/2017 01:15,2,0.000,ALERT,213.29,301.47,59.944,1494134103,"201051344000569","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,707031.7,707031.7,4602,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494134172,1947621.00
05/07/2017 01:15,2,0.000,ALERT,213.29,301.17,59.954,1494134103,"201051344000983","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,697483.5,697483.5,4612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494134174,1947622.00
05/07/2017 01:15,2,0.000,ALERT,213.29,300.87,59.991,1494134103,"201051344001158","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,682994.5,682994.5,4621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134176,1947623.00
05/07/2017 01:15,2,0.000,ALERT,213.74,301.47,59.954,1494134103,"201051344000576","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,697664.6,697664.6,4606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134177,1947624.00
05/07/2017 01:15,2,0.000,ALERT,213.06,299.07,59.954,1494134103,"274151322000087","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,891900.7,891900.7,4671,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494134179,1947625.00
05/07/2017 01:30,2,0.000,ALERT,213.74,300.57,59.981,1494135003,"201051344000645","219011344069620",0.00,5.00,0,299.07,307.18,0.0,0.0,0.000,696539.7,696539.7,4606,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135005,1947626.00
05/07/2017 01:30,2,0.000,ALERT,213.06,299.37,59.949,1494135003,"274151322000085","219011344069620",0.00,6.00,0,297.26,303.58,0.0,0.0,0.000,916320.4,916320.4,4583,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135007,1947627.00
05/07/2017 01:30,2,0.000,ALERT,213.96,300.27,59.959,1494135003,"201051344000633","219011344069620",0.00,4.50,0,297.57,306.58,0.0,0.0,0.000,682815.5,682815.5,4636,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135009,1947628.00
05/07/2017 01:30,2,0.000,ALERT,213.51,300.87,59.965,1494135003,"201051344000469","219011344069620",0.00,4.50,0,298.17,306.58,0.0,0.0,0.000,685818.8,685818.8,4619,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135011,1947629.00
05/07/2017 01:30,2,0.000,ALERT,213.29,299.97,59.959,1494135003,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,679620.6,679620.6,4628,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135012,1947630.00
05/07/2017 01:30,2,0.000,ALERT,212.38,298.77,59.928,1494135003,"274151322000052","219011344069620",0.00,6.00,0,297.26,304.18,0.0,0.0,0.000,950220.5,950220.5,4592,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135014,1947631.00
05/07/2017 01:30,2,0.000,ALERT,213.74,300.27,59.959,1494135003,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,690891.6,690891.6,4631,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135016,1947632.00
05/07/2017 01:30,2,0.000,ALERT,213.74,300.57,59.965,1494135003,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,684140.7,684140.7,4625,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135018,1947633.00
05/07/2017 01:30,2,0.000,ALERT,213.96,300.87,59.970,1494135003,"201051344000582","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,673980.5,673980.5,4622,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135019,1947634.00
05/07/2017 01:30,2,0.000,ALERT,213.29,299.97,59.965,1494135003,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,692576.5,692576.5,4632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135021,1947635.00
05/07/2017 01:30,2,0.000,ALERT,213.06,299.07,59.970,1494135003,"274151322000094","219011344069620",0.00,5.00,0,296.96,303.28,0.0,0.0,0.000,776956.2,776956.2,4739,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135023,1947636.00
05/07/2017 01:30,2,0.000,ALERT,213.29,301.17,59.970,1494135003,"201051344000579","219011344069620",0.00,5.50,0,299.67,307.78,0.0,0.0,0.000,703506.3,703506.3,4619,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135025,1947637.00
05/07/2017 01:30,2,0.000,ALERT,213.51,300.57,60.012,1494135003,"201051344000890","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,686447.8,686447.8,4630,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135027,1947638.00
05/07/2017 01:30,2,0.000,ALERT,213.51,299.67,59.965,1494135003,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,689257.1,689257.1,4622,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135028,1947639.00
05/07/2017 01:30,2,0.000,ALERT,213.74,299.37,59.970,1494135003,"201051344000417","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,644010.2,644010.2,4649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135030,1947640.00
05/07/2017 01:30,2,0.000,ALERT,213.06,300.27,59.970,1494135003,"274151322000083","219011344069620",0.00,5.50,0,297.87,304.48,0.0,0.0,0.000,940624.8,940624.8,4596,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135032,1947641.00
05/07/2017 01:30,2,0.000,ALERT,213.51,300.27,59.954,1494135003,"274151322000076","219011344069620",0.00,6.00,0,297.57,303.88,0.0,0.0,0.000,1002766.6,1002766.6,4591,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135034,1947642.00
05/07/2017 01:30,2,0.000,ALERT,213.06,301.77,59.965,1494135003,"201051344000868","219011344069620",0.00,5.00,0,298.77,308.39,0.0,0.0,0.000,684347.8,684347.8,4624,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135036,1947643.00
05/07/2017 01:30,2,0.000,ALERT,213.06,301.17,59.954,1494135003,"274151322000095","219011344069620",0.00,5.00,0,298.17,304.78,0.0,0.0,0.000,993084.8,993084.8,4592,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135037,1947644.00
05/07/2017 01:30,2,0.000,ALERT,213.06,301.17,59.970,1494135003,"201051344000988","219011344069620",0.00,5.50,0,296.66,306.28,0.0,0.0,0.000,618824.2,618824.2,4642,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135039,1947645.00
05/07/2017 01:30,2,0.000,ALERT,213.29,299.67,59.970,1494135003,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,688557.0,688557.0,4631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135041,1947646.00
05/07/2017 01:30,2,0.000,ALERT,213.29,301.47,59.933,1494135003,"201051344000458","219011344069620",0.00,6.30,0,299.37,307.48,0.0,0.0,0.000,696519.9,696519.9,4611,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135043,1947647.00
05/07/2017 01:30,2,0.000,ALERT,213.74,301.17,59.954,1494135003,"201051344000853","219011344069620",0.00,4.50,0,299.07,307.18,0.0,0.0,0.000,697063.6,697063.6,4612,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135045,1947648.00
05/07/2017 01:30,2,0.000,ALERT,213.74,300.57,59.965,1494135003,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,689400.5,689400.5,4632,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135047,1947649.00
05/07/2017 01:30,2,0.000,ALERT,213.51,299.97,59.954,1494135003,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,686067.1,686067.1,4622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135049,1947650.00
05/07/2017 01:30,2,0.000,ALERT,213.74,300.57,59.965,1494135003,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,693955.4,693955.4,4611,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135051,1947651.00
05/07/2017 01:30,2,0.000,ALERT,213.51,299.97,59.944,1494135003,"201051344000651","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,682388.2,682388.2,4632,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135052,1947652.00
05/07/2017 01:30,2,0.000,ALERT,212.61,299.37,59.970,1494135003,"274151322000088","219011344069620",0.00,6.30,0,297.26,303.88,0.0,0.0,0.000,901625.5,901625.5,4597,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135054,1947653.00
05/07/2017 01:30,2,0.000,ALERT,213.51,298.77,59.922,1494135003,"274151322000068","219011344069620",0.00,6.70,0,296.96,303.28,0.0,0.0,0.000,777231.6,777231.6,4761,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135056,1947654.00
05/07/2017 01:30,2,0.000,ALERT,213.06,300.27,59.965,1494135003,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,678012.8,678012.8,4623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135058,1947655.00
05/07/2017 01:30,2,0.000,ALERT,212.83,301.47,59.933,1494135003,"201051344000594","219011344069620",0.00,5.00,0,298.77,307.78,0.0,0.0,0.000,698619.2,698619.2,4622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135059,1947656.00
05/07/2017 01:30,2,0.000,ALERT,213.51,300.27,59.954,1494135003,"201051344001203","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,686977.6,686977.6,4635,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135061,1947657.00
05/07/2017 01:30,2,0.000,ALERT,212.83,299.67,59.959,1494135003,"274151322000054","219011344069620",0.00,6.70,0,297.26,304.18,0.0,0.0,0.000,919527.2,919527.2,4588,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135063,1947658.00
05/07/2017 01:30,2,0.000,ALERT,213.29,300.57,59.959,1494135003,"201051344000867","219011344069620",0.00,5.50,0,298.17,307.78,0.0,0.0,0.000,683266.9,683266.9,4637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135065,1947659.00
05/07/2017 01:30,2,0.000,ALERT,213.29,300.27,59.959,1494135003,"201051344001093","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,685789.4,685789.4,4627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135067,1947660.00
05/07/2017 01:30,2,0.000,ALERT,213.06,301.17,59.965,1494135003,"201051344000900","219011344069620",0.00,4.50,0,298.77,306.88,0.0,0.0,0.000,704705.5,704705.5,4612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135068,1947661.00
05/07/2017 01:30,2,0.000,ALERT,213.29,300.57,59.959,1494135003,"201051344000648","219011344069620",0.00,4.00,0,298.47,307.18,0.0,0.0,0.000,693916.9,693916.9,4614,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135070,1947662.00
05/07/2017 01:30,2,0.000,ALERT,213.29,301.47,59.965,1494135003,"201051344000569","219011344069620",0.00,5.00,0,299.67,307.78,0.0,0.0,0.000,707031.7,707031.7,4604,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135072,1947663.00
