ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 01:30,2,0.000,ALERT,213.29,301.17,59.922,1494135003,"201051344000983","219011344069620",0.00,5.00,0,299.37,307.48,0.0,0.0,0.000,697483.5,697483.5,4614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135074,1947664.00
05/07/2017 01:30,2,0.000,ALERT,213.29,300.87,59.965,1494135003,"201051344001158","219011344069620",0.00,4.00,0,298.77,306.28,0.0,0.0,0.000,682994.5,682994.5,4623,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135076,1947665.00
05/07/2017 01:30,2,0.000,ALERT,213.74,301.47,59.959,1494135003,"201051344000576","219011344069620",0.00,4.50,0,299.07,307.18,0.0,0.0,0.000,697664.6,697664.6,4608,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135078,1947666.00
05/07/2017 01:30,2,0.000,ALERT,213.06,298.77,59.949,1494135003,"274151322000087","219011344069620",0.00,6.30,0,296.66,303.28,0.0,0.0,0.000,891900.7,891900.7,4673,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135079,1947667.00
05/07/2017 01:45,2,0.000,ALERT,213.96,301.47,59.954,1494135903,"201051344000645","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,696539.7,696539.7,4608,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135905,1947668.00
05/07/2017 01:45,2,0.000,ALERT,213.29,299.97,59.949,1494135903,"274151322000085","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,916320.4,916320.4,4585,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135907,1947669.00
05/07/2017 01:45,2,0.000,ALERT,214.19,301.47,59.954,1494135903,"201051344000633","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,682815.5,682815.5,4638,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135909,1947670.00
05/07/2017 01:45,2,0.000,ALERT,213.51,301.47,59.949,1494135903,"201051344000469","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,685818.8,685818.8,4621,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135910,1947671.00
05/07/2017 01:45,2,0.000,ALERT,213.29,300.57,59.959,1494135903,"201051344000646","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,679620.6,679620.6,4630,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135912,1947672.00
05/07/2017 01:45,2,0.000,ALERT,213.06,300.87,59.959,1494135903,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,950220.5,950220.5,4594,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135914,1947673.00
05/07/2017 01:45,2,0.000,ALERT,213.74,301.17,59.959,1494135903,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,690891.6,690891.6,4633,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135916,1947674.00
05/07/2017 01:45,2,0.000,ALERT,213.29,300.87,59.954,1494135903,"201051344001230","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,684140.7,684140.7,4627,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135917,1947675.00
05/07/2017 01:45,2,0.000,ALERT,213.96,301.77,59.954,1494135903,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,673980.5,673980.5,4624,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135919,1947676.00
05/07/2017 01:45,2,0.000,ALERT,213.29,300.87,59.954,1494135903,"201051344000955","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,692576.5,692576.5,4634,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135921,1947677.00
05/07/2017 01:45,2,0.000,ALERT,213.29,299.37,59.944,1494135903,"274151322000094","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,776956.2,776956.2,4741,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135923,1947678.00
05/07/2017 01:45,2,0.000,ALERT,213.51,302.68,59.928,1494135903,"201051344000579","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,703506.3,703506.3,4621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135925,1947679.00
05/07/2017 01:45,2,0.000,ALERT,213.29,300.87,59.954,1494135903,"201051344000890","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,686447.8,686447.8,4632,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135927,1947680.00
05/07/2017 01:45,2,0.000,ALERT,213.74,300.87,59.949,1494135903,"201051344000438","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,689257.1,689257.1,4624,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135929,1947681.00
05/07/2017 01:45,2,0.000,ALERT,213.74,300.27,59.949,1494135903,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,644010.2,644010.2,4651,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135930,1947682.00
05/07/2017 01:45,2,0.000,ALERT,213.29,299.97,59.944,1494135903,"274151322000083","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,940624.8,940624.8,4598,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135932,1947683.00
05/07/2017 01:45,2,0.000,ALERT,213.74,299.97,59.986,1494135903,"274151322000076","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,1002766.6,1002766.6,4593,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135934,1947684.00
05/07/2017 01:45,2,0.000,ALERT,213.29,302.37,59.970,1494135903,"201051344000868","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,684347.8,684347.8,4626,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135936,1947685.00
05/07/2017 01:45,2,0.000,ALERT,213.29,301.47,59.949,1494135903,"274151322000095","219011344069620",0.00,5.00,0,299.37,302.37,0.0,0.0,0.000,993084.8,993084.8,4594,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135938,1947686.00
05/07/2017 01:45,2,0.000,ALERT,213.29,301.77,59.970,1494135903,"201051344000988","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,618824.2,618824.2,4644,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135940,1947687.00
05/07/2017 01:45,2,0.000,ALERT,213.29,299.97,59.944,1494135903,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,688557.0,688557.0,4633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135941,1947688.00
05/07/2017 01:45,2,0.000,ALERT,213.51,302.07,59.959,1494135903,"201051344000458","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,696519.9,696519.9,4613,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135943,1947689.00
05/07/2017 01:45,2,0.000,ALERT,214.19,301.77,59.954,1494135903,"201051344000853","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,697063.6,697063.6,4614,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135945,1947690.00
05/07/2017 01:45,2,0.000,ALERT,213.74,300.87,59.928,1494135903,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,689400.5,689400.5,4634,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135947,1947691.00
05/07/2017 01:45,2,0.000,ALERT,213.74,300.27,59.949,1494135903,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,686067.1,686067.1,4624,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135948,1947692.00
05/07/2017 01:45,2,0.000,ALERT,213.96,301.17,59.928,1494135903,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,693955.4,693955.4,4613,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135950,1947693.00
05/07/2017 01:45,2,0.000,ALERT,213.51,299.97,59.949,1494135903,"201051344000651","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,682388.2,682388.2,4634,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135952,1947694.00
05/07/2017 01:45,2,0.000,ALERT,212.83,299.67,59.954,1494135903,"274151322000088","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,901625.5,901625.5,4599,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135954,1947695.00
05/07/2017 01:45,2,0.000,ALERT,213.74,299.67,59.959,1494135903,"274151322000068","219011344069620",0.00,6.30,0,297.87,300.87,0.0,0.0,0.000,777231.6,777231.6,4763,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135956,1947696.00
05/07/2017 01:45,2,0.000,ALERT,213.29,300.57,59.944,1494135903,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,678012.8,678012.8,4625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135958,1947697.00
05/07/2017 01:45,2,0.000,ALERT,213.29,302.68,59.959,1494135903,"201051344000594","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,698619.2,698619.2,4624,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135959,1947698.00
05/07/2017 01:45,2,0.000,ALERT,213.74,300.57,59.944,1494135903,"201051344001203","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,686977.6,686977.6,4637,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135961,1947699.00
05/07/2017 01:45,2,0.000,ALERT,213.06,299.97,59.954,1494135903,"274151322000054","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,919527.2,919527.2,4590,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135963,1947700.00
05/07/2017 01:45,2,0.000,ALERT,213.74,301.47,59.954,1494135903,"201051344000867","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,683266.9,683266.9,4639,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135965,1947701.00
05/07/2017 01:45,2,0.000,ALERT,213.74,301.17,59.954,1494135903,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,685789.4,685789.4,4629,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135967,1947702.00
05/07/2017 01:45,2,0.000,ALERT,213.51,301.77,59.954,1494135903,"201051344000900","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,704705.5,704705.5,4614,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135968,1947703.00
05/07/2017 01:45,2,0.000,ALERT,213.74,301.47,59.938,1494135903,"201051344000648","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,693916.9,693916.9,4616,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135970,1947704.00
05/07/2017 01:45,2,0.000,ALERT,213.74,302.68,59.949,1494135903,"201051344000569","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,707031.7,707031.7,4606,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135972,1947705.00
05/07/2017 01:45,2,0.000,ALERT,213.74,302.37,59.959,1494135903,"201051344000983","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,697483.5,697483.5,4616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135974,1947706.00
05/07/2017 01:45,2,0.000,ALERT,213.74,301.77,59.954,1494135903,"201051344001158","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,682994.5,682994.5,4625,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135976,1947707.00
05/07/2017 01:45,2,0.000,ALERT,214.19,302.68,59.965,1494135903,"201051344000576","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,697664.6,697664.6,4610,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494135977,1947708.00
05/07/2017 01:45,2,0.000,ALERT,213.51,299.37,59.965,1494135903,"274151322000087","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,891900.7,891900.7,4675,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494135979,1947709.00
05/07/2017 02:00,2,0.000,ALERT,214.19,301.77,59.965,1494136803,"201051344000645","219011344069620",0.00,5.00,0,287.95,303.28,0.0,0.0,0.000,696539.7,696539.7,4610,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494136805,1947710.00
05/07/2017 02:00,2,0.000,ALERT,213.29,299.97,59.922,1494136803,"274151322000085","219011344069620",0.00,5.50,0,287.05,301.77,0.0,0.0,0.000,916320.4,916320.4,4587,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136807,1947711.00
05/07/2017 02:00,2,0.000,ALERT,214.19,301.47,59.944,1494136803,"201051344000633","219011344069620",0.00,4.50,0,286.44,302.98,0.0,0.0,0.000,682815.5,682815.5,4640,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136809,1947712.00
05/07/2017 02:00,2,0.000,ALERT,213.74,302.07,59.954,1494136803,"201051344000469","219011344069620",0.00,4.00,0,287.35,303.28,0.0,0.0,0.000,685818.8,685818.8,4623,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136810,1947713.00
05/07/2017 02:00,2,0.000,ALERT,213.51,301.47,59.954,1494136803,"201051344000646","219011344069620",0.00,4.50,0,287.95,302.37,0.0,0.0,0.000,679620.6,679620.6,4632,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136812,1947714.00
05/07/2017 02:00,2,0.000,ALERT,213.06,301.17,59.959,1494136803,"274151322000052","219011344069620",0.00,6.00,0,286.74,302.37,0.0,0.0,0.000,950220.5,950220.5,4596,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136814,1947715.00
05/07/2017 02:00,2,0.000,ALERT,213.96,301.47,59.959,1494136803,"201051344000585","219011344069620",0.00,5.00,0,287.65,302.68,0.0,0.0,0.000,690891.6,690891.6,4635,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136816,1947716.00
05/07/2017 02:00,2,0.000,ALERT,213.74,301.77,59.965,1494136803,"201051344001230","219011344069620",0.00,5.00,0,288.55,302.98,0.0,0.0,0.000,684140.7,684140.7,4629,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136818,1947717.00
05/07/2017 02:00,2,0.000,ALERT,214.19,302.37,59.959,1494136803,"201051344000582","219011344069620",0.00,4.00,0,289.15,303.58,0.0,0.0,0.000,673980.5,673980.5,4626,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136819,1947718.00
05/07/2017 02:00,2,0.000,ALERT,213.51,301.47,60.007,1494136803,"201051344000955","219011344069620",0.00,5.00,0,288.25,302.37,0.0,0.0,0.000,692576.5,692576.5,4636,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494136821,1947719.00
05/07/2017 02:00,2,0.000,ALERT,213.06,299.97,59.954,1494136803,"274151322000094","219011344069620",0.00,4.50,0,286.74,301.17,0.0,0.0,0.000,776956.2,776956.2,4743,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136823,1947720.00
05/07/2017 02:00,2,0.000,ALERT,213.51,302.37,59.965,1494136803,"201051344000579","219011344069620",0.00,5.00,0,288.55,304.18,0.0,0.0,0.000,703506.3,703506.3,4623,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494136825,1947721.00
05/07/2017 02:00,2,0.000,ALERT,213.51,302.07,59.959,1494136803,"201051344000890","219011344069620",0.00,5.50,0,288.85,303.58,0.0,0.0,0.000,686447.8,686447.8,4634,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136827,1947722.00
05/07/2017 02:00,2,0.000,ALERT,213.74,301.47,59.954,1494136803,"201051344000438","219011344069620",0.00,4.00,0,288.25,302.98,0.0,0.0,0.000,689257.1,689257.1,4626,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136829,1947723.00
05/07/2017 02:00,2,0.000,ALERT,213.96,301.17,60.007,1494136803,"201051344000417","219011344069620",0.00,5.00,0,287.95,302.07,0.0,0.0,0.000,644010.2,644010.2,4653,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136830,1947724.00
05/07/2017 02:00,2,0.000,ALERT,213.06,300.57,59.954,1494136803,"274151322000083","219011344069620",0.00,5.50,0,287.35,302.37,0.0,0.0,0.000,940624.8,940624.8,4600,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136832,1947725.00
05/07/2017 02:00,2,0.000,ALERT,213.74,300.87,59.965,1494136803,"274151322000076","219011344069620",0.00,5.50,0,287.05,302.07,0.0,0.0,0.000,1002766.6,1002766.6,4595,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136834,1947726.00
05/07/2017 02:00,2,0.000,ALERT,213.51,302.98,59.965,1494136803,"201051344000868","219011344069620",0.00,4.50,0,288.55,304.18,0.0,0.0,0.000,684347.8,684347.8,4628,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136836,1947727.00
05/07/2017 02:00,2,0.000,ALERT,213.06,301.47,59.959,1494136803,"274151322000095","219011344069620",0.00,4.50,0,288.25,302.68,0.0,0.0,0.000,993084.8,993084.8,4596,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136838,1947728.00
05/07/2017 02:00,2,0.000,ALERT,213.51,302.37,59.970,1494136803,"201051344000988","219011344069620",0.00,5.00,0,285.84,303.28,0.0,0.0,0.000,618824.2,618824.2,4646,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136840,1947729.00
05/07/2017 02:00,2,0.000,ALERT,213.51,300.87,59.965,1494136803,"201051344001025","219011344069620",0.00,4.00,0,287.65,303.58,0.0,0.0,0.000,688557.0,688557.0,4635,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494136842,1947730.00
05/07/2017 02:00,2,0.000,ALERT,213.51,302.07,59.954,1494136803,"201051344000458","219011344069620",0.00,6.00,0,288.25,304.18,0.0,0.0,0.000,696519.9,696519.9,4615,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136843,1947731.00
05/07/2017 02:00,2,0.000,ALERT,214.19,301.77,59.965,1494136803,"201051344000853","219011344069620",0.00,4.00,0,287.95,303.58,0.0,0.0,0.000,697063.6,697063.6,4616,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136845,1947732.00
05/07/2017 02:00,2,0.000,ALERT,214.19,301.77,59.965,1494136803,"201051344000685","219011344069620",0.00,5.00,0,288.25,302.98,0.0,0.0,0.000,689400.5,689400.5,4636,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136847,1947733.00
05/07/2017 02:00,2,0.000,ALERT,213.74,301.17,59.965,1494136803,"201051344000917","219011344069620",0.00,6.00,0,287.35,302.37,0.0,0.0,0.000,686067.1,686067.1,4626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136849,1947734.00
05/07/2017 02:00,2,0.000,ALERT,213.96,302.07,59.965,1494136803,"201051344001145","219011344069620",0.00,4.50,0,288.55,303.58,0.0,0.0,0.000,693955.4,693955.4,4615,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136850,1947735.00
05/07/2017 02:00,2,0.000,ALERT,213.96,301.17,59.965,1494136803,"201051344000651","219011344069620",0.00,3.30,0,287.95,302.37,0.0,0.0,0.000,682388.2,682388.2,4636,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136852,1947736.00
05/07/2017 02:00,2,0.000,ALERT,212.61,300.27,59.954,1494136803,"274151322000088","219011344069620",0.00,6.00,0,286.74,301.77,0.0,0.0,0.000,901625.5,901625.5,4601,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136854,1947737.00
05/07/2017 02:00,2,0.000,ALERT,213.96,299.97,59.959,1494136803,"274151322000068","219011344069620",0.00,6.30,0,286.14,301.17,0.0,0.0,0.000,777231.6,777231.6,4765,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136856,1947738.00
05/07/2017 02:00,2,0.000,ALERT,213.29,301.47,59.959,1494136803,"201051344001135","219011344069620",0.00,4.50,0,288.25,303.28,0.0,0.0,0.000,678012.8,678012.8,4627,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136858,1947739.00
05/07/2017 02:00,2,0.000,ALERT,213.29,302.37,59.944,1494136803,"201051344000594","219011344069620",0.00,4.50,0,287.95,303.88,0.0,0.0,0.000,698619.2,698619.2,4626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136859,1947740.00
05/07/2017 02:00,2,0.000,ALERT,213.96,301.17,59.970,1494136803,"201051344001203","219011344069620",0.00,4.50,0,288.25,304.48,0.0,0.0,0.000,686977.6,686977.6,4639,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136861,1947741.00
05/07/2017 02:00,2,0.000,ALERT,213.06,301.17,60.002,1494136803,"274151322000054","219011344069620",0.00,6.30,0,286.74,302.37,0.0,0.0,0.000,919527.2,919527.2,4592,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494136863,1947742.00
05/07/2017 02:00,2,0.000,ALERT,213.96,301.47,59.970,1494136803,"201051344000867","219011344069620",0.00,5.50,0,287.35,303.88,0.0,0.0,0.000,683266.9,683266.9,4641,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494136865,1947743.00
05/07/2017 02:00,2,0.000,ALERT,213.74,301.47,59.975,1494136803,"201051344001093","219011344069620",0.00,6.00,0,288.25,302.68,0.0,0.0,0.000,685789.4,685789.4,4631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136867,1947744.00
05/07/2017 02:00,2,0.000,ALERT,213.51,302.07,59.981,1494136803,"201051344000900","219011344069620",0.00,4.50,0,287.95,303.58,0.0,0.0,0.000,704705.5,704705.5,4616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136868,1947745.00
05/07/2017 02:00,2,0.000,ALERT,213.51,300.87,59.981,1494136803,"201051344000648","219011344069620",0.00,3.70,0,287.35,303.58,0.0,0.0,0.000,693916.9,693916.9,4618,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136870,1947746.00
05/07/2017 02:00,2,0.000,ALERT,213.74,302.07,59.981,1494136803,"201051344000569","219011344069620",0.00,4.50,0,288.55,304.48,0.0,0.0,0.000,707031.7,707031.7,4608,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494136872,1947747.00
05/07/2017 02:00,2,0.000,ALERT,213.51,301.77,59.981,1494136803,"201051344000983","219011344069620",0.00,4.50,0,288.25,304.18,0.0,0.0,0.000,697483.5,697483.5,4618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136874,1947748.00
05/07/2017 02:00,2,0.000,ALERT,213.74,301.77,59.986,1494136803,"201051344001158","219011344069620",0.00,4.00,0,287.65,303.28,0.0,0.0,0.000,682994.5,682994.5,4627,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136876,1947749.00
05/07/2017 02:00,2,0.000,ALERT,214.19,302.37,59.991,1494136803,"201051344000576","219011344069620",0.00,4.00,0,288.25,304.18,0.0,0.0,0.000,697664.6,697664.6,4612,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494136877,1947750.00
05/07/2017 02:00,2,0.000,ALERT,213.29,299.97,59.944,1494136803,"274151322000087","219011344069620",0.00,6.30,0,286.14,301.47,0.0,0.0,0.000,891900.7,891900.7,4677,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494136879,1947751.00
05/07/2017 02:15,2,0.000,ALERT,214.19,301.77,59.981,1494137703,"201051344000645","219011344069620",0.00,5.00,0,299.97,305.98,0.0,0.0,0.000,696539.7,696539.7,4612,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137705,1947752.00
05/07/2017 02:15,2,0.000,ALERT,213.51,300.27,59.981,1494137703,"274151322000085","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,916320.4,916320.4,4589,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137707,1947753.00
05/07/2017 02:15,2,0.000,ALERT,214.19,301.47,59.981,1494137703,"201051344000633","219011344069620",0.00,4.00,0,298.17,305.98,0.0,0.0,0.000,682815.5,682815.5,4642,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137709,1947754.00
05/07/2017 02:15,2,0.000,ALERT,213.74,301.47,59.986,1494137703,"201051344000469","219011344069620",0.00,3.70,0,299.07,305.68,0.0,0.0,0.000,685818.8,685818.8,4625,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137711,1947755.00
05/07/2017 02:15,2,0.000,ALERT,213.74,300.57,59.986,1494137703,"201051344000646","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,679620.6,679620.6,4634,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137713,1947756.00
05/07/2017 02:15,2,0.000,ALERT,213.29,299.67,59.986,1494137703,"274151322000052","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,950220.5,950220.5,4598,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137714,1947757.00
05/07/2017 02:15,2,0.000,ALERT,214.19,300.87,59.959,1494137703,"201051344000585","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,690891.6,690891.6,4637,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137716,1947758.00
05/07/2017 02:15,2,0.000,ALERT,213.96,300.87,59.986,1494137703,"201051344001230","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,684140.7,684140.7,4631,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494137718,1947759.00
05/07/2017 02:15,2,0.000,ALERT,214.41,301.47,59.959,1494137703,"201051344000582","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,673980.5,673980.5,4628,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137720,1947760.00
05/07/2017 02:15,2,0.000,ALERT,213.74,300.87,59.991,1494137703,"201051344000955","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,692576.5,692576.5,4638,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494137722,1947761.00
05/07/2017 02:15,2,0.000,ALERT,213.29,299.97,60.012,1494137703,"274151322000094","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,776956.2,776956.2,4745,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137723,1947762.00
05/07/2017 02:15,2,0.000,ALERT,213.51,302.07,59.981,1494137703,"201051344000579","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,703506.3,703506.3,4625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137725,1947763.00
05/07/2017 02:15,2,0.000,ALERT,213.96,301.17,59.986,1494137703,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,686447.8,686447.8,4636,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137727,1947764.00
05/07/2017 02:15,2,0.000,ALERT,213.96,300.27,59.986,1494137703,"201051344000438","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,689257.1,689257.1,4628,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137729,1947765.00
05/07/2017 02:15,2,0.000,ALERT,214.19,299.97,59.986,1494137703,"201051344000417","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,644010.2,644010.2,4655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494137730,1947766.00
05/07/2017 02:15,2,0.000,ALERT,213.51,300.57,60.023,1494137703,"274151322000083","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,940624.8,940624.8,4602,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137732,1947767.00
05/07/2017 02:15,2,0.000,ALERT,213.96,299.97,59.981,1494137703,"274151322000076","219011344069620",0.00,5.50,0,298.17,304.48,0.0,0.0,0.000,1002766.6,1002766.6,4597,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137734,1947768.00
05/07/2017 02:15,2,0.000,ALERT,213.51,302.07,59.991,1494137703,"201051344000868","219011344069620",0.00,4.00,0,300.57,306.88,0.0,0.0,0.000,684347.8,684347.8,4630,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137736,1947769.00
05/07/2017 02:15,2,0.000,ALERT,213.29,301.17,59.991,1494137703,"274151322000095","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,993084.8,993084.8,4598,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494137738,1947770.00
05/07/2017 02:15,2,0.000,ALERT,213.51,301.77,59.996,1494137703,"201051344000988","219011344069620",0.00,4.50,0,297.57,305.98,0.0,0.0,0.000,618824.2,618824.2,4648,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137739,1947771.00
05/07/2017 02:15,2,0.000,ALERT,213.96,299.97,59.996,1494137703,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,688557.0,688557.0,4637,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494137741,1947772.00
05/07/2017 02:15,2,0.000,ALERT,213.51,301.77,60.002,1494137703,"201051344000458","219011344069620",0.00,5.50,0,299.97,305.98,0.0,0.0,0.000,696519.9,696519.9,4617,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137743,1947773.00
05/07/2017 02:15,2,0.000,ALERT,214.19,301.47,59.996,1494137703,"201051344000853","219011344069620",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,697063.6,697063.6,4618,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137745,1947774.00
05/07/2017 02:15,2,0.000,ALERT,214.41,300.87,60.007,1494137703,"201051344000685","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,689400.5,689400.5,4638,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137747,1947775.00
05/07/2017 02:15,2,0.000,ALERT,214.19,300.27,60.012,1494137703,"201051344000917","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,686067.1,686067.1,4628,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137748,1947776.00
05/07/2017 02:15,2,0.000,ALERT,214.19,300.87,59.996,1494137703,"201051344001145","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,693955.4,693955.4,4617,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494137750,1947777.00
05/07/2017 02:15,2,0.000,ALERT,213.96,299.97,60.002,1494137703,"201051344000651","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,682388.2,682388.2,4638,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494137752,1947778.00
05/07/2017 02:15,2,0.000,ALERT,213.06,299.67,59.996,1494137703,"274151322000088","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,901625.5,901625.5,4603,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137754,1947779.00
05/07/2017 02:15,2,0.000,ALERT,213.74,299.67,59.986,1494137703,"274151322000068","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,777231.6,777231.6,4767,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137756,1947780.00
05/07/2017 02:15,2,0.000,ALERT,213.51,300.57,59.996,1494137703,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,678012.8,678012.8,4629,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494137757,1947781.00
05/07/2017 02:15,2,0.000,ALERT,213.29,302.07,59.996,1494137703,"201051344000594","219011344069620",0.00,4.50,0,299.67,306.88,0.0,0.0,0.000,698619.2,698619.2,4628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137759,1947782.00
05/07/2017 02:15,2,0.000,ALERT,213.96,300.27,60.023,1494137703,"201051344001203","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,686977.6,686977.6,4641,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137761,1947783.00
05/07/2017 02:15,2,0.000,ALERT,213.29,300.87,59.970,1494137703,"274151322000054","219011344069620",0.00,6.00,0,298.47,304.18,0.0,0.0,0.000,919527.2,919527.2,4594,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137763,1947784.00
05/07/2017 02:15,2,0.000,ALERT,213.74,300.87,59.996,1494137703,"201051344000867","219011344069620",0.00,5.50,0,299.37,305.98,0.0,0.0,0.000,683266.9,683266.9,4643,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494137764,1947785.00
05/07/2017 02:15,2,0.000,ALERT,213.96,300.57,60.023,1494137703,"201051344001093","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,685789.4,685789.4,4633,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137766,1947786.00
05/07/2017 02:15,2,0.000,ALERT,213.51,301.47,59.996,1494137703,"201051344000900","219011344069620",0.00,4.00,0,299.67,305.98,0.0,0.0,0.000,704705.5,704705.5,4618,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137768,1947787.00
05/07/2017 02:15,2,0.000,ALERT,213.74,300.87,60.034,1494137703,"201051344000648","219011344069620",0.00,3.70,0,299.07,305.68,0.0,0.0,0.000,693916.9,693916.9,4620,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494137770,1947788.00
05/07/2017 02:15,2,0.000,ALERT,213.74,302.07,59.975,1494137703,"201051344000569","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,707031.7,707031.7,4610,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137772,1947789.00
05/07/2017 02:15,2,0.000,ALERT,213.51,301.47,59.991,1494137703,"201051344000983","219011344069620",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,697483.5,697483.5,4620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137773,1947790.00
05/07/2017 02:15,2,0.000,ALERT,213.74,301.17,60.002,1494137703,"201051344001158","219011344069620",0.00,3.70,0,299.37,305.68,0.0,0.0,0.000,682994.5,682994.5,4629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137775,1947791.00
05/07/2017 02:15,2,0.000,ALERT,213.96,301.77,60.023,1494137703,"201051344000576","219011344069620",0.00,4.00,0,299.97,306.28,0.0,0.0,0.000,697664.6,697664.6,4614,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137777,1947792.00
05/07/2017 02:15,2,0.000,ALERT,213.51,299.67,60.023,1494137703,"274151322000087","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,891900.7,891900.7,4679,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494137779,1947793.00
05/07/2017 02:30,2,0.000,ALERT,213.96,301.47,59.970,1494138603,"201051344000645","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,696539.7,696539.7,4614,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138605,1947794.00
05/07/2017 02:30,2,0.000,ALERT,213.29,300.27,59.970,1494138603,"274151322000085","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,916320.4,916320.4,4591,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138607,1947795.00
05/07/2017 02:30,2,0.000,ALERT,214.19,301.77,59.975,1494138603,"201051344000633","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,682815.5,682815.5,4644,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138609,1947796.00
05/07/2017 02:30,2,0.000,ALERT,213.74,301.77,59.970,1494138603,"201051344000469","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,685818.8,685818.8,4627,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138611,1947797.00
05/07/2017 02:30,2,0.000,ALERT,213.74,301.77,59.970,1494138603,"201051344000646","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,679620.6,679620.6,4636,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138612,1947798.00
05/07/2017 02:30,2,0.000,ALERT,212.83,301.17,59.959,1494138603,"274151322000052","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,950220.5,950220.5,4600,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138614,1947799.00
05/07/2017 02:30,2,0.000,ALERT,213.96,301.77,60.002,1494138603,"201051344000585","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,690891.6,690891.6,4639,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138616,1947800.00
05/07/2017 02:30,2,0.000,ALERT,213.96,302.07,59.981,1494138603,"201051344001230","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,684140.7,684140.7,4633,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138618,1947801.00
05/07/2017 02:30,2,0.000,ALERT,214.41,302.68,59.975,1494138603,"201051344000582","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,673980.5,673980.5,4630,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138619,1947802.00
05/07/2017 02:30,2,0.000,ALERT,213.51,301.77,59.991,1494138603,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,692576.5,692576.5,4640,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138621,1947803.00
05/07/2017 02:30,2,0.000,ALERT,213.06,299.97,59.975,1494138603,"274151322000094","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,776956.2,776956.2,4747,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138623,1947804.00
05/07/2017 02:30,2,0.000,ALERT,213.74,302.37,59.991,1494138603,"201051344000579","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,703506.3,703506.3,4627,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138625,1947805.00
05/07/2017 02:30,2,0.000,ALERT,213.74,302.07,59.991,1494138603,"201051344000890","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,686447.8,686447.8,4638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138627,1947806.00
05/07/2017 02:30,2,0.000,ALERT,214.19,301.77,59.981,1494138603,"201051344000438","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,689257.1,689257.1,4630,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138629,1947807.00
05/07/2017 02:30,2,0.000,ALERT,214.19,301.17,59.996,1494138603,"201051344000417","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,644010.2,644010.2,4657,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138630,1947808.00
