ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 02:30,2,0.000,ALERT,213.29,301.17,59.986,1494138603,"274151322000083","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,940624.8,940624.8,4604,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138632,1947809.00
05/07/2017 02:30,2,0.000,ALERT,213.74,300.57,59.954,1494138603,"274151322000076","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,1002766.6,1002766.6,4599,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138634,1947810.00
05/07/2017 02:30,2,0.000,ALERT,213.51,302.37,59.991,1494138603,"201051344000868","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,684347.8,684347.8,4632,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138636,1947811.00
05/07/2017 02:30,2,0.000,ALERT,213.06,301.47,59.991,1494138603,"274151322000095","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,993084.8,993084.8,4600,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138638,1947812.00
05/07/2017 02:30,2,0.000,ALERT,213.51,302.07,59.954,1494138603,"201051344000988","219011344069620",0.00,4.50,0,297.26,303.28,0.0,0.0,0.000,618824.2,618824.2,4650,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138640,1947813.00
05/07/2017 02:30,2,0.000,ALERT,213.74,301.17,59.991,1494138603,"201051344001025","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,688557.0,688557.0,4639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138641,1947814.00
05/07/2017 02:30,2,0.000,ALERT,213.51,302.07,60.002,1494138603,"201051344000458","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,696519.9,696519.9,4619,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138643,1947815.00
05/07/2017 02:30,2,0.000,ALERT,214.19,301.77,60.044,1494138603,"201051344000853","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,697063.6,697063.6,4620,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138645,1947816.00
05/07/2017 02:30,2,0.000,ALERT,214.19,301.77,59.991,1494138603,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,689400.5,689400.5,4640,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138647,1947817.00
05/07/2017 02:30,2,0.000,ALERT,214.19,301.77,60.002,1494138603,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,686067.1,686067.1,4630,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138648,1947818.00
05/07/2017 02:30,2,0.000,ALERT,214.19,302.37,59.991,1494138603,"201051344001145","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,693955.4,693955.4,4619,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138650,1947819.00
05/07/2017 02:30,2,0.000,ALERT,213.96,301.17,59.996,1494138603,"201051344000651","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,682388.2,682388.2,4640,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138652,1947820.00
05/07/2017 02:30,2,0.000,ALERT,212.61,300.27,59.975,1494138603,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,901625.5,901625.5,4605,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138654,1947821.00
05/07/2017 02:30,2,0.000,ALERT,213.74,299.67,60.007,1494138603,"274151322000068","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,777231.6,777231.6,4769,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138656,1947822.00
05/07/2017 02:30,2,0.000,ALERT,213.74,301.77,59.986,1494138603,"201051344001135","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,678012.8,678012.8,4631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138657,1947823.00
05/07/2017 02:30,2,0.000,ALERT,213.29,302.68,59.981,1494138603,"201051344000594","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,698619.2,698619.2,4630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138659,1947824.00
05/07/2017 02:30,2,0.000,ALERT,213.96,301.77,59.981,1494138603,"201051344001203","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,686977.6,686977.6,4643,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138661,1947825.00
05/07/2017 02:30,2,0.000,ALERT,212.83,300.87,59.959,1494138603,"274151322000054","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,919527.2,919527.2,4596,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138663,1947826.00
05/07/2017 02:30,2,0.000,ALERT,213.74,301.47,59.986,1494138603,"201051344000867","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,683266.9,683266.9,4645,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138665,1947827.00
05/07/2017 02:30,2,0.000,ALERT,213.96,301.77,59.975,1494138603,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,685789.4,685789.4,4635,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138666,1947828.00
05/07/2017 02:30,2,0.000,ALERT,213.29,301.77,59.986,1494138603,"201051344000900","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,704705.5,704705.5,4620,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138668,1947829.00
05/07/2017 02:30,2,0.000,ALERT,213.74,301.47,59.986,1494138603,"201051344000648","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,693916.9,693916.9,4622,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494138670,1947830.00
05/07/2017 02:30,2,0.000,ALERT,213.51,302.37,59.986,1494138603,"201051344000569","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,707031.7,707031.7,4612,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138672,1947831.00
05/07/2017 02:30,2,0.000,ALERT,213.51,302.07,59.986,1494138603,"201051344000983","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,697483.5,697483.5,4622,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138674,1947832.00
05/07/2017 02:30,2,0.000,ALERT,213.74,301.77,59.949,1494138603,"201051344001158","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,682994.5,682994.5,4631,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138676,1947833.00
05/07/2017 02:30,2,0.000,ALERT,213.96,302.37,59.975,1494138603,"201051344000576","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,697664.6,697664.6,4616,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138677,1947834.00
05/07/2017 02:30,2,0.000,ALERT,213.06,299.67,59.965,1494138603,"274151322000087","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,891900.7,891900.7,4681,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494138679,1947835.00
05/07/2017 02:45,2,0.000,ALERT,213.74,301.17,59.970,1494139504,"201051344000645","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,696539.7,696539.7,4616,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139506,1947836.00
05/07/2017 02:45,2,0.000,ALERT,212.61,298.77,59.959,1494139504,"274151322000085","219011344069620",0.00,4.50,0,296.66,304.48,0.0,0.0,0.000,916320.4,916320.4,4593,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139507,1947837.00
05/07/2017 02:45,2,0.000,ALERT,213.96,301.17,59.970,1494139504,"201051344000633","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,682815.5,682815.5,4646,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139509,1947838.00
05/07/2017 02:45,2,0.000,ALERT,213.51,301.17,59.970,1494139504,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,685818.8,685818.8,4629,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139511,1947839.00
05/07/2017 02:45,2,0.000,ALERT,213.29,300.27,59.965,1494139504,"201051344000646","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,679620.6,679620.6,4638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139513,1947840.00
05/07/2017 02:45,2,0.000,ALERT,212.16,298.77,59.949,1494139504,"274151322000052","219011344069620",0.00,5.00,0,296.66,305.38,0.0,0.0,0.000,950220.5,950220.5,4602,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139515,1947841.00
05/07/2017 02:45,2,0.000,ALERT,213.74,300.57,59.933,1494139504,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,690891.6,690891.6,4641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139516,1947842.00
05/07/2017 02:45,2,0.000,ALERT,213.51,300.87,59.959,1494139504,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,684140.7,684140.7,4635,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494139518,1947843.00
05/07/2017 02:45,2,0.000,ALERT,213.96,301.47,59.949,1494139504,"201051344000582","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,673980.5,673980.5,4632,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494139520,1947844.00
05/07/2017 02:45,2,0.000,ALERT,213.06,300.27,59.949,1494139504,"201051344000955","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,692576.5,692576.5,4642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139522,1947845.00
05/07/2017 02:45,2,0.000,ALERT,212.61,298.17,59.954,1494139504,"274151322000094","219011344069620",0.00,3.70,0,296.36,304.18,0.0,0.0,0.000,776956.2,776956.2,4749,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139523,1947846.00
05/07/2017 02:45,2,0.000,ALERT,213.51,301.77,59.938,1494139504,"201051344000579","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,703506.3,703506.3,4629,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139525,1947847.00
05/07/2017 02:45,2,0.000,ALERT,213.51,300.87,59.981,1494139504,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,686447.8,686447.8,4640,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494139527,1947848.00
05/07/2017 02:45,2,0.000,ALERT,213.74,300.57,59.949,1494139504,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,689257.1,689257.1,4632,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139529,1947849.00
05/07/2017 02:45,2,0.000,ALERT,213.74,299.67,59.938,1494139504,"201051344000417","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,644010.2,644010.2,4659,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494139531,1947850.00
05/07/2017 02:45,2,0.000,ALERT,212.61,298.77,59.938,1494139504,"274151322000083","219011344069620",0.00,4.50,0,296.96,305.38,0.0,0.0,0.000,940624.8,940624.8,4606,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139532,1947851.00
05/07/2017 02:45,2,0.000,ALERT,213.29,299.07,59.938,1494139504,"274151322000076","219011344069620",0.00,5.00,0,296.96,304.48,0.0,0.0,0.000,1002766.6,1002766.6,4601,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139534,1947852.00
05/07/2017 02:45,2,0.000,ALERT,213.29,301.77,59.944,1494139504,"201051344000868","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,684347.8,684347.8,4634,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139536,1947853.00
05/07/2017 02:45,2,0.000,ALERT,212.61,299.67,59.959,1494139504,"274151322000095","219011344069620",0.00,3.70,0,297.87,305.68,0.0,0.0,0.000,993084.8,993084.8,4602,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139538,1947854.00
05/07/2017 02:45,2,0.000,ALERT,213.29,301.17,59.938,1494139504,"201051344000988","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,618824.2,618824.2,4652,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139540,1947855.00
05/07/2017 02:45,2,0.000,ALERT,213.29,299.37,59.944,1494139504,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,688557.0,688557.0,4641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139542,1947856.00
05/07/2017 02:45,2,0.000,ALERT,213.29,301.17,59.949,1494139504,"201051344000458","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,696519.9,696519.9,4621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139544,1947857.00
05/07/2017 02:45,2,0.000,ALERT,213.96,301.17,59.933,1494139504,"201051344000853","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,697063.6,697063.6,4622,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139546,1947858.00
05/07/2017 02:45,2,0.000,ALERT,213.96,300.57,59.959,1494139504,"201051344000685","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,689400.5,689400.5,4642,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494139547,1947859.00
05/07/2017 02:45,2,0.000,ALERT,213.74,299.97,59.954,1494139504,"201051344000917","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,686067.1,686067.1,4632,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139549,1947860.00
05/07/2017 02:45,2,0.000,ALERT,213.74,300.87,59.944,1494139504,"201051344001145","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,693955.4,693955.4,4621,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139551,1947861.00
05/07/2017 02:45,2,0.000,ALERT,213.74,299.97,59.949,1494139504,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,682388.2,682388.2,4642,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139553,1947862.00
05/07/2017 02:45,2,0.000,ALERT,212.16,298.47,59.944,1494139504,"274151322000088","219011344069620",0.00,5.00,0,296.66,304.78,0.0,0.0,0.000,901625.5,901625.5,4607,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494139554,1947863.00
05/07/2017 02:45,2,0.000,ALERT,213.06,297.87,59.949,1494139504,"274151322000068","219011344069620",0.00,5.50,0,296.06,303.88,0.0,0.0,0.000,777231.6,777231.6,4771,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139556,1947864.00
05/07/2017 02:45,2,0.000,ALERT,213.29,300.57,59.944,1494139504,"201051344001135","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,678012.8,678012.8,4633,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139558,1947865.00
05/07/2017 02:45,2,0.000,ALERT,213.29,302.07,59.949,1494139504,"201051344000594","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,698619.2,698619.2,4632,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139560,1947866.00
05/07/2017 02:45,2,0.000,ALERT,213.51,299.97,59.938,1494139504,"201051344001203","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,686977.6,686977.6,4645,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494139562,1947867.00
05/07/2017 02:45,2,0.000,ALERT,212.38,298.77,59.954,1494139504,"274151322000054","219011344069620",0.00,5.50,0,296.66,305.08,0.0,0.0,0.000,919527.2,919527.2,4598,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139563,1947868.00
05/07/2017 02:45,2,0.000,ALERT,213.74,300.87,59.949,1494139504,"201051344000867","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,683266.9,683266.9,4647,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139565,1947869.00
05/07/2017 02:45,2,0.000,ALERT,213.51,300.27,59.991,1494139504,"201051344001093","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,685789.4,685789.4,4637,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139567,1947870.00
05/07/2017 02:45,2,0.000,ALERT,213.29,301.47,59.954,1494139504,"201051344000900","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,704705.5,704705.5,4622,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494139569,1947871.00
05/07/2017 02:45,2,0.000,ALERT,213.51,300.87,59.954,1494139504,"201051344000648","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,693916.9,693916.9,4624,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494139571,1947872.00
05/07/2017 02:45,2,0.000,ALERT,213.51,301.77,59.959,1494139504,"201051344000569","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,707031.7,707031.7,4614,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139573,1947873.00
05/07/2017 02:45,2,0.000,ALERT,213.51,301.77,59.986,1494139504,"201051344000983","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,697483.5,697483.5,4624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139575,1947874.00
05/07/2017 02:45,2,0.000,ALERT,213.51,301.17,59.954,1494139504,"201051344001158","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,682994.5,682994.5,4633,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139576,1947875.00
05/07/2017 02:45,2,0.000,ALERT,213.96,302.07,59.959,1494139504,"201051344000576","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,697664.6,697664.6,4618,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139578,1947876.00
05/07/2017 02:45,2,0.000,ALERT,212.61,297.57,59.949,1494139504,"274151322000087","219011344069620",0.00,5.50,0,295.76,304.48,0.0,0.0,0.000,891900.7,891900.7,4683,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494139580,1947877.00
05/07/2017 03:00,2,0.000,ALERT,213.74,301.17,59.981,1494140404,"201051344000645","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,696539.7,696539.7,4618,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140406,1947878.00
05/07/2017 03:00,2,0.000,ALERT,212.83,299.37,59.965,1494140404,"274151322000085","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,916320.4,916320.4,4595,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140407,1947879.00
05/07/2017 03:00,2,0.000,ALERT,214.19,300.87,59.986,1494140404,"201051344000633","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,682815.5,682815.5,4648,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140409,1947880.00
05/07/2017 03:00,2,0.000,ALERT,213.51,300.87,59.975,1494140404,"201051344000469","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,685818.8,685818.8,4631,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140411,1947881.00
05/07/2017 03:00,2,0.000,ALERT,213.51,300.57,59.938,1494140404,"201051344000646","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,679620.6,679620.6,4640,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140413,1947882.00
05/07/2017 03:00,2,0.000,ALERT,212.38,299.07,59.981,1494140404,"274151322000052","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,950220.5,950220.5,4604,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140414,1947883.00
05/07/2017 03:00,2,0.000,ALERT,213.96,300.57,59.970,1494140404,"201051344000585","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,690891.6,690891.6,4643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494140416,1947884.00
05/07/2017 03:00,2,0.000,ALERT,213.51,300.87,59.949,1494140404,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,684140.7,684140.7,4637,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140418,1947885.00
05/07/2017 03:00,2,0.000,ALERT,214.19,301.47,59.965,1494140404,"201051344000582","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,673980.5,673980.5,4634,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140420,1947886.00
05/07/2017 03:00,2,0.000,ALERT,212.61,298.17,59.965,1494140404,"274151322000094","219011344069620",0.00,3.70,0,296.66,299.67,0.0,0.0,0.000,776956.2,776956.2,4751,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140423,1947887.00
05/07/2017 03:00,2,0.000,ALERT,213.29,301.47,59.922,1494140404,"201051344000579","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,703506.3,703506.3,4631,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140425,1947888.00
05/07/2017 03:00,2,0.000,ALERT,213.74,301.17,59.975,1494140404,"201051344000890","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,686447.8,686447.8,4642,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494140426,1947889.00
05/07/2017 03:00,2,0.000,ALERT,213.96,300.57,59.933,1494140404,"201051344000438","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,689257.1,689257.1,4634,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140428,1947890.00
05/07/2017 03:00,2,0.000,ALERT,213.96,300.27,59.970,1494140404,"201051344000417","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,644010.2,644010.2,4661,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494140430,1947891.00
05/07/2017 03:00,2,0.000,ALERT,212.61,298.77,59.954,1494140404,"274151322000083","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,940624.8,940624.8,4608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140432,1947892.00
05/07/2017 03:00,2,0.000,ALERT,213.06,298.47,59.965,1494140404,"274151322000076","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1002766.6,1002766.6,4603,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140433,1947893.00
05/07/2017 03:00,2,0.000,ALERT,213.06,301.47,59.981,1494140404,"201051344000868","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,684347.8,684347.8,4636,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140435,1947894.00
05/07/2017 03:00,2,0.000,ALERT,212.61,299.67,59.970,1494140404,"274151322000095","219011344069620",0.00,3.70,0,298.17,301.17,0.0,0.0,0.000,993084.8,993084.8,4604,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494140437,1947895.00
05/07/2017 03:00,2,0.000,ALERT,213.29,300.87,59.975,1494140404,"201051344000988","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,618824.2,618824.2,4654,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140439,1947896.00
05/07/2017 03:00,2,0.000,ALERT,213.51,299.97,59.991,1494140404,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,688557.0,688557.0,4643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140441,1947897.00
05/07/2017 03:00,2,0.000,ALERT,213.51,301.47,59.938,1494140404,"201051344000458","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,696519.9,696519.9,4623,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140443,1947898.00
05/07/2017 03:00,2,0.000,ALERT,213.74,300.87,60.012,1494140404,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,697063.6,697063.6,4624,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140444,1947899.00
05/07/2017 03:00,2,0.000,ALERT,214.19,300.87,59.991,1494140404,"201051344000685","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,689400.5,689400.5,4644,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140446,1947900.00
05/07/2017 03:00,2,0.000,ALERT,213.96,300.27,60.018,1494140404,"201051344000917","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,686067.1,686067.1,4634,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140448,1947901.00
05/07/2017 03:00,2,0.000,ALERT,213.96,300.87,59.981,1494140404,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,693955.4,693955.4,4623,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140450,1947902.00
05/07/2017 03:00,2,0.000,ALERT,213.74,299.97,59.986,1494140404,"201051344000651","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,682388.2,682388.2,4644,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140452,1947903.00
05/07/2017 03:00,2,0.000,ALERT,212.16,298.47,59.986,1494140404,"274151322000088","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,901625.5,901625.5,4609,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140453,1947904.00
05/07/2017 03:00,2,0.000,ALERT,213.29,297.87,60.012,1494140404,"274151322000068","219011344069620",0.00,5.00,0,296.66,299.67,0.0,0.0,0.000,777231.6,777231.6,4773,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140455,1947905.00
05/07/2017 03:00,2,0.000,ALERT,213.51,300.57,59.981,1494140404,"201051344001135","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,678012.8,678012.8,4635,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494140457,1947906.00
05/07/2017 03:00,2,0.000,ALERT,213.06,301.77,59.981,1494140404,"201051344000594","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,698619.2,698619.2,4634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140459,1947907.00
05/07/2017 03:00,2,0.000,ALERT,213.96,300.27,59.986,1494140404,"201051344001203","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,686977.6,686977.6,4647,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140461,1947908.00
05/07/2017 03:00,2,0.000,ALERT,212.61,299.67,59.949,1494140404,"274151322000054","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,919527.2,919527.2,4600,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140463,1947909.00
05/07/2017 03:00,2,0.000,ALERT,213.74,300.87,59.996,1494140404,"201051344000867","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,683266.9,683266.9,4649,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140464,1947910.00
05/07/2017 03:00,2,0.000,ALERT,213.74,300.57,60.028,1494140404,"201051344001093","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,685789.4,685789.4,4639,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140466,1947911.00
05/07/2017 03:00,2,0.000,ALERT,213.51,301.77,59.975,1494140404,"201051344000900","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,704705.5,704705.5,4624,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140468,1947912.00
05/07/2017 03:00,2,0.000,ALERT,213.51,300.57,59.975,1494140404,"201051344000648","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,693916.9,693916.9,4626,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140470,1947913.00
05/07/2017 03:00,2,0.000,ALERT,213.51,302.07,59.981,1494140404,"201051344000569","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,707031.7,707031.7,4616,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140472,1947914.00
05/07/2017 03:00,2,0.000,ALERT,213.51,301.77,59.928,1494140404,"201051344000983","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,697483.5,697483.5,4626,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140473,1947915.00
05/07/2017 03:00,2,0.000,ALERT,213.51,301.17,59.981,1494140404,"201051344001158","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,682994.5,682994.5,4635,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140475,1947916.00
05/07/2017 03:00,2,0.000,ALERT,213.96,301.77,59.981,1494140404,"201051344000576","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,697664.6,697664.6,4620,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140477,1947917.00
05/07/2017 03:00,2,0.000,ALERT,212.83,297.87,59.975,1494140404,"274151322000087","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,891900.7,891900.7,4685,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494140479,1947918.00
05/07/2017 03:00,2,0.000,ALERT,213.29,300.87,59.954,1494140404,"201051344000955","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,692576.5,692576.5,4644,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494140481,1947919.00
05/07/2017 03:15,2,0.000,ALERT,214.19,301.17,59.986,1494141303,"201051344000645","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,696539.7,696539.7,4620,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141305,1947920.00
05/07/2017 03:15,2,0.000,ALERT,212.61,298.17,59.981,1494141303,"274151322000085","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,916320.4,916320.4,4597,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141307,1947921.00
05/07/2017 03:15,2,0.000,ALERT,214.41,300.87,59.991,1494141303,"201051344000633","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,682815.5,682815.5,4650,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141309,1947922.00
05/07/2017 03:15,2,0.000,ALERT,213.96,301.17,59.986,1494141303,"201051344000469","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,685818.8,685818.8,4633,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141311,1947923.00
05/07/2017 03:15,2,0.000,ALERT,213.74,301.17,60.007,1494141303,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,679620.6,679620.6,4642,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141313,1947924.00
05/07/2017 03:15,2,0.000,ALERT,212.61,299.37,59.981,1494141303,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,950220.5,950220.5,4606,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141315,1947925.00
05/07/2017 03:15,2,0.000,ALERT,214.19,301.47,59.986,1494141303,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,690891.6,690891.6,4645,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141316,1947926.00
05/07/2017 03:15,2,0.000,ALERT,213.96,301.77,59.996,1494141303,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,684140.7,684140.7,4639,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494141318,1947927.00
05/07/2017 03:15,2,0.000,ALERT,214.41,302.37,60.023,1494141303,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,673980.5,673980.5,4636,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141320,1947928.00
05/07/2017 03:15,2,0.000,ALERT,213.51,301.17,59.981,1494141303,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,692576.5,692576.5,4646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141322,1947929.00
05/07/2017 03:15,2,0.000,ALERT,212.61,298.17,59.981,1494141303,"274151322000094","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,776956.2,776956.2,4753,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141323,1947930.00
05/07/2017 03:15,2,0.000,ALERT,213.74,301.77,60.002,1494141303,"201051344000579","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,703506.3,703506.3,4633,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141325,1947931.00
05/07/2017 03:15,2,0.000,ALERT,213.74,301.77,59.965,1494141303,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,686447.8,686447.8,4644,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141327,1947932.00
05/07/2017 03:15,2,0.000,ALERT,213.96,301.17,60.034,1494141303,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,689257.1,689257.1,4636,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141329,1947933.00
05/07/2017 03:15,2,0.000,ALERT,214.19,300.87,60.034,1494141303,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,644010.2,644010.2,4663,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141331,1947934.00
05/07/2017 03:15,2,0.000,ALERT,212.83,299.37,59.986,1494141303,"274151322000083","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,940624.8,940624.8,4610,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141332,1947935.00
05/07/2017 03:15,2,0.000,ALERT,213.06,298.17,59.975,1494141303,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1002766.6,1002766.6,4605,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141334,1947936.00
05/07/2017 03:15,2,0.000,ALERT,213.51,301.77,59.996,1494141303,"201051344000868","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,684347.8,684347.8,4638,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141336,1947937.00
05/07/2017 03:15,2,0.000,ALERT,212.38,299.37,59.986,1494141303,"274151322000095","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,993084.8,993084.8,4606,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141338,1947938.00
05/07/2017 03:15,2,0.000,ALERT,213.51,300.87,59.991,1494141303,"201051344000988","219011344069620",0.00,3.70,0,296.66,303.28,0.0,0.0,0.000,618824.2,618824.2,4656,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494141340,1947939.00
05/07/2017 03:15,2,0.000,ALERT,213.74,300.27,59.996,1494141303,"201051344001025","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,688557.0,688557.0,4645,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141341,1947940.00
05/07/2017 03:15,2,0.000,ALERT,213.51,300.87,59.991,1494141303,"201051344000458","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,696519.9,696519.9,4625,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141343,1947941.00
05/07/2017 03:15,2,0.000,ALERT,213.96,300.87,60.002,1494141303,"201051344000853","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,697063.6,697063.6,4626,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494141345,1947942.00
05/07/2017 03:15,2,0.000,ALERT,214.41,301.17,59.996,1494141303,"201051344000685","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,689400.5,689400.5,4646,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141347,1947943.00
05/07/2017 03:15,2,0.000,ALERT,213.96,300.87,59.991,1494141303,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,686067.1,686067.1,4636,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494141349,1947944.00
05/07/2017 03:15,2,0.000,ALERT,214.19,301.47,59.991,1494141303,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,693955.4,693955.4,4625,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141350,1947945.00
05/07/2017 03:15,2,0.000,ALERT,213.96,300.57,59.991,1494141303,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,682388.2,682388.2,4646,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141352,1947946.00
05/07/2017 03:15,2,0.000,ALERT,212.16,298.47,59.954,1494141303,"274151322000088","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,901625.5,901625.5,4611,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141354,1947947.00
05/07/2017 03:15,2,0.000,ALERT,213.29,298.17,59.991,1494141303,"274151322000068","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,777231.6,777231.6,4775,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141356,1947948.00
05/07/2017 03:15,2,0.000,ALERT,213.74,301.17,59.996,1494141303,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,678012.8,678012.8,4637,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141358,1947949.00
05/07/2017 03:15,2,0.000,ALERT,213.29,301.77,59.996,1494141303,"201051344000594","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,698619.2,698619.2,4636,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141359,1947950.00
05/07/2017 03:15,2,0.000,ALERT,213.96,300.87,60.007,1494141303,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,686977.6,686977.6,4649,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141361,1947951.00
05/07/2017 03:15,2,0.000,ALERT,212.61,298.77,59.996,1494141303,"274151322000054","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,919527.2,919527.2,4602,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141363,1947952.00
05/07/2017 03:15,2,0.000,ALERT,213.74,300.27,60.002,1494141303,"201051344000867","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,683266.9,683266.9,4651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494141365,1947953.00
