ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 03:15,2,0.000,ALERT,213.96,301.17,60.018,1494141303,"201051344001093","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,685789.4,685789.4,4641,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494141367,1947954.00
05/07/2017 03:15,2,0.000,ALERT,213.74,301.17,60.002,1494141303,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,704705.5,704705.5,4626,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494141368,1947955.00
05/07/2017 03:15,2,0.000,ALERT,213.74,300.57,59.996,1494141303,"201051344000648","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,693916.9,693916.9,4628,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141370,1947956.00
05/07/2017 03:15,2,0.000,ALERT,213.74,301.77,60.028,1494141303,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,707031.7,707031.7,4618,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494141372,1947957.00
05/07/2017 03:15,2,0.000,ALERT,213.74,301.47,59.991,1494141303,"201051344000983","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,697483.5,697483.5,4628,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141374,1947958.00
05/07/2017 03:15,2,0.000,ALERT,213.74,300.87,59.991,1494141303,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,682994.5,682994.5,4637,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494141376,1947959.00
05/07/2017 03:15,2,0.000,ALERT,214.19,301.77,59.996,1494141303,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,697664.6,697664.6,4622,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494141377,1947960.00
05/07/2017 03:15,2,0.000,ALERT,212.61,298.17,59.991,1494141303,"274151322000087","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,891900.7,891900.7,4687,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494141379,1947961.00
05/07/2017 03:30,2,0.000,ALERT,213.06,299.37,59.954,1494142203,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,696539.7,696539.7,4622,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142205,1947962.00
05/07/2017 03:30,2,0.000,ALERT,212.38,298.47,59.959,1494142203,"274151322000085","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,916320.4,916320.4,4599,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142207,1947963.00
05/07/2017 03:30,2,0.000,ALERT,213.29,299.67,59.965,1494142203,"201051344000633","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,682815.5,682815.5,4652,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142208,1947964.00
05/07/2017 03:30,2,0.000,ALERT,212.83,299.67,59.965,1494142203,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,685818.8,685818.8,4635,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142210,1947965.00
05/07/2017 03:30,2,0.000,ALERT,213.29,299.97,59.928,1494142203,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,679620.6,679620.6,4644,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142212,1947966.00
05/07/2017 03:30,2,0.000,ALERT,212.16,298.47,59.959,1494142203,"274151322000052","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,950220.5,950220.5,4608,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142214,1947967.00
05/07/2017 03:30,2,0.000,ALERT,213.51,300.27,59.959,1494142203,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,690891.6,690891.6,4647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142215,1947968.00
05/07/2017 03:30,2,0.000,ALERT,213.51,300.57,59.965,1494142203,"201051344001230","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,684140.7,684140.7,4641,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142217,1947969.00
05/07/2017 03:30,2,0.000,ALERT,213.96,301.17,59.959,1494142203,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,673980.5,673980.5,4638,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142219,1947970.00
05/07/2017 03:30,2,0.000,ALERT,213.06,300.27,59.996,1494142203,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,692576.5,692576.5,4648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142221,1947971.00
05/07/2017 03:30,2,0.000,ALERT,212.16,297.57,59.917,1494142203,"274151322000094","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,776956.2,776956.2,4755,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142223,1947972.00
05/07/2017 03:30,2,0.000,ALERT,212.83,300.27,59.959,1494142203,"201051344000579","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,703506.3,703506.3,4635,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142224,1947973.00
05/07/2017 03:30,2,0.000,ALERT,213.29,300.87,59.959,1494142203,"201051344000890","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,686447.8,686447.8,4646,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142226,1947974.00
05/07/2017 03:30,2,0.000,ALERT,213.51,300.27,59.933,1494142203,"201051344000438","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,689257.1,689257.1,4638,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142228,1947975.00
05/07/2017 03:30,2,0.000,ALERT,213.74,299.97,59.996,1494142203,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,644010.2,644010.2,4665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142230,1947976.00
05/07/2017 03:30,2,0.000,ALERT,212.38,298.17,59.954,1494142203,"274151322000083","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,940624.8,940624.8,4612,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142231,1947977.00
05/07/2017 03:30,2,0.000,ALERT,212.83,298.17,59.954,1494142203,"274151322000076","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1002766.6,1002766.6,4607,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142233,1947978.00
05/07/2017 03:30,2,0.000,ALERT,212.83,300.27,59.970,1494142203,"201051344000868","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,684347.8,684347.8,4640,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142235,1947979.00
05/07/2017 03:30,2,0.000,ALERT,212.16,299.37,59.959,1494142203,"274151322000095","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,993084.8,993084.8,4608,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142237,1947980.00
05/07/2017 03:30,2,0.000,ALERT,212.61,299.37,59.959,1494142203,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,618824.2,618824.2,4658,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142239,1947981.00
05/07/2017 03:30,2,0.000,ALERT,213.51,299.67,59.965,1494142203,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,688557.0,688557.0,4647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142240,1947982.00
05/07/2017 03:30,2,0.000,ALERT,212.61,299.67,59.954,1494142203,"201051344000458","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,696519.9,696519.9,4627,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142242,1947983.00
05/07/2017 03:30,2,0.000,ALERT,213.29,299.37,59.965,1494142203,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,697063.6,697063.6,4628,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142244,1947984.00
05/07/2017 03:30,2,0.000,ALERT,213.96,300.57,59.970,1494142203,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,689400.5,689400.5,4648,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142246,1947985.00
05/07/2017 03:30,2,0.000,ALERT,213.51,299.67,59.965,1494142203,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,686067.1,686067.1,4638,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142248,1947986.00
05/07/2017 03:30,2,0.000,ALERT,213.74,300.27,59.965,1494142203,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,693955.4,693955.4,4627,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142249,1947987.00
05/07/2017 03:30,2,0.000,ALERT,213.51,299.67,60.007,1494142203,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,682388.2,682388.2,4648,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142251,1947988.00
05/07/2017 03:30,2,0.000,ALERT,211.70,297.87,59.965,1494142203,"274151322000088","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,901625.5,901625.5,4613,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142253,1947989.00
05/07/2017 03:30,2,0.000,ALERT,212.83,297.87,59.965,1494142203,"274151322000068","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,777231.6,777231.6,4777,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142255,1947990.00
05/07/2017 03:30,2,0.000,ALERT,213.29,300.27,59.965,1494142203,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,678012.8,678012.8,4639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142257,1947991.00
05/07/2017 03:30,2,0.000,ALERT,212.38,299.97,59.954,1494142203,"201051344000594","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,698619.2,698619.2,4638,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142258,1947992.00
05/07/2017 03:30,2,0.000,ALERT,213.51,299.97,60.002,1494142203,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,686977.6,686977.6,4651,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142260,1947993.00
05/07/2017 03:30,2,0.000,ALERT,212.16,298.17,59.959,1494142203,"274151322000054","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,919527.2,919527.2,4604,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142262,1947994.00
05/07/2017 03:30,2,0.000,ALERT,213.06,299.07,59.970,1494142203,"201051344000867","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,683266.9,683266.9,4653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142264,1947995.00
05/07/2017 03:30,2,0.000,ALERT,213.51,300.27,59.986,1494142203,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,685789.4,685789.4,4643,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142266,1947996.00
05/07/2017 03:30,2,0.000,ALERT,212.61,299.67,59.938,1494142203,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,704705.5,704705.5,4628,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142268,1947997.00
05/07/2017 03:30,2,0.000,ALERT,212.83,299.07,59.986,1494142203,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,693916.9,693916.9,4630,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142269,1947998.00
05/07/2017 03:30,2,0.000,ALERT,212.83,300.27,59.981,1494142203,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,707031.7,707031.7,4620,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494142271,1947999.00
05/07/2017 03:30,2,0.000,ALERT,212.83,299.97,59.981,1494142203,"201051344000983","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,697483.5,697483.5,4630,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142273,1948000.00
05/07/2017 03:30,2,0.000,ALERT,212.83,299.37,59.981,1494142203,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,682994.5,682994.5,4639,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142275,1948001.00
05/07/2017 03:30,2,0.000,ALERT,213.29,300.27,59.981,1494142203,"201051344000576","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,697664.6,697664.6,4624,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142277,1948002.00
05/07/2017 03:30,2,0.000,ALERT,212.16,297.26,59.975,1494142203,"274151322000087","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,891900.7,891900.7,4689,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494142278,1948003.00
05/07/2017 03:45,2,0.000,ALERT,213.51,300.27,59.981,1494143103,"201051344000645","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,696539.7,696539.7,4624,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143106,1948004.00
05/07/2017 03:45,2,0.000,ALERT,212.61,298.77,59.970,1494143103,"274151322000085","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,916320.4,916320.4,4601,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143108,1948005.00
05/07/2017 03:45,2,0.000,ALERT,213.51,299.67,59.975,1494143103,"201051344000633","219011344069620",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,682815.5,682815.5,4654,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143109,1948006.00
05/07/2017 03:45,2,0.000,ALERT,213.06,299.97,59.949,1494143103,"201051344000469","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,685818.8,685818.8,4637,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143111,1948007.00
05/07/2017 03:45,2,0.000,ALERT,213.51,300.87,59.981,1494143103,"201051344000646","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,679620.6,679620.6,4646,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143113,1948008.00
05/07/2017 03:45,2,0.000,ALERT,212.38,298.17,59.996,1494143103,"274151322000052","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,950220.5,950220.5,4610,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143115,1948009.00
05/07/2017 03:45,2,0.000,ALERT,213.96,300.87,60.023,1494143103,"201051344000585","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,690891.6,690891.6,4649,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143116,1948010.00
05/07/2017 03:45,2,0.000,ALERT,213.74,301.17,59.986,1494143103,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,684140.7,684140.7,4643,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143118,1948011.00
05/07/2017 03:45,2,0.000,ALERT,214.19,301.77,59.928,1494143103,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,673980.5,673980.5,4640,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143120,1948012.00
05/07/2017 03:45,2,0.000,ALERT,213.51,300.87,59.970,1494143103,"201051344000955","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,692576.5,692576.5,4650,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494143122,1948013.00
05/07/2017 03:45,2,0.000,ALERT,212.61,298.17,59.965,1494143103,"274151322000094","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,776956.2,776956.2,4757,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143124,1948014.00
05/07/2017 03:45,2,0.000,ALERT,213.06,300.87,59.970,1494143103,"201051344000579","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,703506.3,703506.3,4637,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143126,1948015.00
05/07/2017 03:45,2,0.000,ALERT,213.51,301.17,60.012,1494143103,"201051344000890","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,686447.8,686447.8,4648,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143127,1948016.00
05/07/2017 03:45,2,0.000,ALERT,213.96,300.87,59.965,1494143103,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,689257.1,689257.1,4640,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143129,1948017.00
05/07/2017 03:45,2,0.000,ALERT,213.96,300.57,60.007,1494143103,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,644010.2,644010.2,4667,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494143131,1948018.00
05/07/2017 03:45,2,0.000,ALERT,212.83,299.37,59.959,1494143103,"274151322000083","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,940624.8,940624.8,4614,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143133,1948019.00
05/07/2017 03:45,2,0.000,ALERT,213.06,299.07,59.928,1494143103,"274151322000076","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1002766.6,1002766.6,4609,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143135,1948020.00
05/07/2017 03:45,2,0.000,ALERT,212.83,300.87,59.975,1494143103,"201051344000868","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,684347.8,684347.8,4642,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143137,1948021.00
05/07/2017 03:45,2,0.000,ALERT,212.61,299.97,59.970,1494143103,"274151322000095","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,993084.8,993084.8,4610,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143139,1948022.00
05/07/2017 03:45,2,0.000,ALERT,212.61,299.97,59.965,1494143103,"201051344000988","219011344069620",0.00,3.00,0,295.16,301.47,0.0,0.0,0.000,618824.2,618824.2,4660,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143140,1948023.00
05/07/2017 03:45,2,0.000,ALERT,213.74,300.27,60.007,1494143103,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,688557.0,688557.0,4649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494143142,1948024.00
05/07/2017 03:45,2,0.000,ALERT,212.83,299.97,59.917,1494143103,"201051344000458","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,696519.9,696519.9,4629,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143144,1948025.00
05/07/2017 03:45,2,0.000,ALERT,213.51,299.97,59.975,1494143103,"201051344000853","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,697063.6,697063.6,4630,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143146,1948026.00
05/07/2017 03:45,2,0.000,ALERT,214.19,300.87,59.965,1494143103,"201051344000685","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,689400.5,689400.5,4650,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143148,1948027.00
05/07/2017 03:45,2,0.000,ALERT,213.96,300.27,59.991,1494143103,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,686067.1,686067.1,4640,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143149,1948028.00
05/07/2017 03:45,2,0.000,ALERT,214.19,301.17,59.981,1494143103,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,693955.4,693955.4,4629,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494143151,1948029.00
05/07/2017 03:45,2,0.000,ALERT,213.96,300.27,59.970,1494143103,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,682388.2,682388.2,4650,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494143153,1948030.00
05/07/2017 03:45,2,0.000,ALERT,212.16,298.17,59.970,1494143103,"274151322000088","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,901625.5,901625.5,4615,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143155,1948031.00
05/07/2017 03:45,2,0.000,ALERT,213.29,297.87,59.981,1494143103,"274151322000068","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,777231.6,777231.6,4779,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494143157,1948032.00
05/07/2017 03:45,2,0.000,ALERT,213.51,300.87,59.965,1494143103,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,678012.8,678012.8,4641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143158,1948033.00
05/07/2017 03:45,2,0.000,ALERT,212.61,300.57,59.970,1494143103,"201051344000594","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,698619.2,698619.2,4640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143160,1948034.00
05/07/2017 03:45,2,0.000,ALERT,213.96,300.57,59.975,1494143103,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,686977.6,686977.6,4653,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143162,1948035.00
05/07/2017 03:45,2,0.000,ALERT,212.38,299.07,59.975,1494143103,"274151322000054","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,919527.2,919527.2,4606,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143164,1948036.00
05/07/2017 03:45,2,0.000,ALERT,213.06,299.37,59.981,1494143103,"201051344000867","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,683266.9,683266.9,4655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494143165,1948037.00
05/07/2017 03:45,2,0.000,ALERT,213.96,301.17,59.981,1494143103,"201051344001093","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,685789.4,685789.4,4645,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143167,1948038.00
05/07/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1494143103,"201051344000900","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,704705.5,704705.5,4630,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494143169,1948039.00
05/07/2017 03:45,2,0.000,ALERT,213.06,299.67,59.981,1494143103,"201051344000648","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,693916.9,693916.9,4632,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494143171,1948040.00
05/07/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1494143103,"201051344000569","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,707031.7,707031.7,4622,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143173,1948041.00
05/07/2017 03:45,2,0.000,ALERT,213.06,300.57,59.970,1494143103,"201051344000983","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,697483.5,697483.5,4632,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143174,1948042.00
05/07/2017 03:45,2,0.000,ALERT,213.06,299.97,59.981,1494143103,"201051344001158","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,682994.5,682994.5,4641,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143176,1948043.00
05/07/2017 03:45,2,0.000,ALERT,213.51,300.87,59.954,1494143103,"201051344000576","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,697664.6,697664.6,4626,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494143178,1948044.00
05/07/2017 03:45,2,0.000,ALERT,212.61,298.17,59.949,1494143103,"274151322000087","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,891900.7,891900.7,4691,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494143180,1948045.00
05/07/2017 04:00,2,0.000,ALERT,213.06,299.37,59.954,1494144004,"201051344000645","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,696539.7,696539.7,4626,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144006,1948046.00
05/07/2017 04:00,2,0.000,ALERT,212.38,298.17,59.986,1494144004,"274151322000085","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,916320.4,916320.4,4603,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144007,1948047.00
05/07/2017 04:00,2,0.000,ALERT,213.29,299.07,60.012,1494144004,"201051344000633","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,682815.5,682815.5,4656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144009,1948048.00
05/07/2017 04:00,2,0.000,ALERT,212.83,299.37,60.007,1494144004,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,685818.8,685818.8,4639,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144011,1948049.00
05/07/2017 04:00,2,0.000,ALERT,212.83,299.37,59.954,1494144004,"201051344000646","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,679620.6,679620.6,4648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144013,1948050.00
05/07/2017 04:00,2,0.000,ALERT,212.16,298.77,60.007,1494144004,"274151322000052","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,950220.5,950220.5,4612,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144015,1948051.00
05/07/2017 04:00,2,0.000,ALERT,213.06,299.37,59.975,1494144004,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,690891.6,690891.6,4651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144016,1948052.00
05/07/2017 04:00,2,0.000,ALERT,213.06,299.67,59.981,1494144004,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,684140.7,684140.7,4645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144018,1948053.00
05/07/2017 04:00,2,0.000,ALERT,213.51,299.97,59.981,1494144004,"201051344000582","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,673980.5,673980.5,4642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144020,1948054.00
05/07/2017 04:00,2,0.000,ALERT,212.38,299.07,59.933,1494144004,"201051344000955","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,692576.5,692576.5,4652,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144022,1948055.00
05/07/2017 04:00,2,0.000,ALERT,212.61,298.17,59.959,1494144004,"274151322000094","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,776956.2,776956.2,4759,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144024,1948056.00
05/07/2017 04:00,2,0.000,ALERT,212.83,299.97,59.981,1494144004,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,703506.3,703506.3,4639,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144025,1948057.00
05/07/2017 04:00,2,0.000,ALERT,212.83,299.67,59.970,1494144004,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,686447.8,686447.8,4650,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144027,1948058.00
05/07/2017 04:00,2,0.000,ALERT,213.06,299.37,59.981,1494144004,"201051344000438","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,689257.1,689257.1,4642,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144029,1948059.00
05/07/2017 04:00,2,0.000,ALERT,213.06,298.77,59.991,1494144004,"201051344000417","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,644010.2,644010.2,4669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144031,1948060.00
05/07/2017 04:00,2,0.000,ALERT,212.61,298.17,59.975,1494144004,"274151322000083","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,940624.8,940624.8,4616,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144033,1948061.00
05/07/2017 04:00,2,0.000,ALERT,213.06,298.17,59.975,1494144004,"274151322000076","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1002766.6,1002766.6,4611,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144034,1948062.00
05/07/2017 04:00,2,0.000,ALERT,212.61,299.97,59.954,1494144004,"201051344000868","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,684347.8,684347.8,4644,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144036,1948063.00
05/07/2017 04:00,2,0.000,ALERT,212.16,298.77,59.949,1494144004,"274151322000095","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,993084.8,993084.8,4612,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144038,1948064.00
05/07/2017 04:00,2,0.000,ALERT,212.38,299.07,59.991,1494144004,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,618824.2,618824.2,4662,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144040,1948065.00
05/07/2017 04:00,2,0.000,ALERT,212.61,298.17,59.965,1494144004,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,688557.0,688557.0,4651,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144042,1948066.00
05/07/2017 04:00,2,0.000,ALERT,212.61,299.37,59.949,1494144004,"201051344000458","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,696519.9,696519.9,4631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144043,1948067.00
05/07/2017 04:00,2,0.000,ALERT,213.29,299.37,59.975,1494144004,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,697063.6,697063.6,4632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144045,1948068.00
05/07/2017 04:00,2,0.000,ALERT,213.06,299.07,59.970,1494144004,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,689400.5,689400.5,4652,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144047,1948069.00
05/07/2017 04:00,2,0.000,ALERT,213.06,298.47,59.975,1494144004,"201051344000917","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,686067.1,686067.1,4642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144049,1948070.00
05/07/2017 04:00,2,0.000,ALERT,213.29,299.37,59.981,1494144004,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,693955.4,693955.4,4631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144051,1948071.00
05/07/2017 04:00,2,0.000,ALERT,212.83,298.17,59.975,1494144004,"201051344000651","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,682388.2,682388.2,4652,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144052,1948072.00
05/07/2017 04:00,2,0.000,ALERT,211.93,297.57,59.970,1494144004,"274151322000088","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,901625.5,901625.5,4617,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144054,1948073.00
05/07/2017 04:00,2,0.000,ALERT,213.06,297.87,59.970,1494144004,"274151322000068","219011344069620",0.00,4.00,0,296.06,299.37,0.0,0.0,0.000,777231.6,777231.6,4781,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144056,1948074.00
05/07/2017 04:00,2,0.000,ALERT,212.38,299.07,59.981,1494144004,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,678012.8,678012.8,4643,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144058,1948075.00
05/07/2017 04:00,2,0.000,ALERT,212.38,300.27,59.959,1494144004,"201051344000594","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,698619.2,698619.2,4642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144059,1948076.00
05/07/2017 04:00,2,0.000,ALERT,213.06,299.07,60.023,1494144004,"201051344001203","219011344069620",0.00,2.00,0,297.87,304.18,0.0,0.0,0.000,686977.6,686977.6,4655,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144061,1948077.00
05/07/2017 04:00,2,0.000,ALERT,212.16,298.17,59.959,1494144004,"274151322000054","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,919527.2,919527.2,4608,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144063,1948078.00
05/07/2017 04:00,2,0.000,ALERT,213.06,299.07,59.975,1494144004,"201051344000867","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,683266.9,683266.9,4657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144065,1948079.00
05/07/2017 04:00,2,0.000,ALERT,212.83,299.37,59.970,1494144004,"201051344001093","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,685789.4,685789.4,4647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144067,1948080.00
05/07/2017 04:00,2,0.000,ALERT,212.61,299.67,59.970,1494144004,"201051344000900","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,704705.5,704705.5,4632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144068,1948081.00
05/07/2017 04:00,2,0.000,ALERT,213.06,299.07,59.975,1494144004,"201051344000648","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,693916.9,693916.9,4634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144070,1948082.00
05/07/2017 04:00,2,0.000,ALERT,212.83,300.27,59.975,1494144004,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,707031.7,707031.7,4624,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144072,1948083.00
05/07/2017 04:00,2,0.000,ALERT,212.61,299.67,59.970,1494144004,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,697483.5,697483.5,4634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144074,1948084.00
05/07/2017 04:00,2,0.000,ALERT,212.83,299.67,59.970,1494144004,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,682994.5,682994.5,4643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144076,1948085.00
05/07/2017 04:00,2,0.000,ALERT,213.06,299.97,59.965,1494144004,"201051344000576","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,697664.6,697664.6,4628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144078,1948086.00
05/07/2017 04:00,2,0.000,ALERT,212.61,297.57,59.991,1494144004,"274151322000087","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,891900.7,891900.7,4693,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144080,1948087.00
05/07/2017 04:15,2,0.000,ALERT,213.06,300.27,59.959,1494144904,"201051344000645","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,696539.7,696539.7,4628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144906,1948088.00
05/07/2017 04:15,2,0.000,ALERT,212.38,299.07,59.959,1494144904,"274151322000085","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,916320.4,916320.4,4605,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144908,1948089.00
05/07/2017 04:15,2,0.000,ALERT,213.29,300.57,59.959,1494144904,"201051344000633","219011344069620",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,682815.5,682815.5,4658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144910,1948090.00
05/07/2017 04:15,2,0.000,ALERT,212.83,300.57,59.959,1494144904,"201051344000469","219011344069620",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,685818.8,685818.8,4641,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144911,1948091.00
05/07/2017 04:15,2,0.000,ALERT,212.61,299.97,59.965,1494144904,"201051344000646","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,679620.6,679620.6,4650,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144913,1948092.00
05/07/2017 04:15,2,0.000,ALERT,211.93,299.07,59.981,1494144904,"274151322000052","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,950220.5,950220.5,4614,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144915,1948093.00
05/07/2017 04:15,2,0.000,ALERT,212.83,299.97,59.944,1494144904,"201051344000585","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,690891.6,690891.6,4653,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144917,1948094.00
05/07/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1494144904,"201051344001230","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,684140.7,684140.7,4647,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144918,1948095.00
05/07/2017 04:15,2,0.000,ALERT,213.29,301.17,59.970,1494144904,"201051344000582","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,673980.5,673980.5,4644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144920,1948096.00
05/07/2017 04:15,2,0.000,ALERT,212.38,299.97,59.965,1494144904,"201051344000955","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,692576.5,692576.5,4654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144922,1948097.00
05/07/2017 04:15,2,0.000,ALERT,212.16,298.77,59.970,1494144904,"274151322000094","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,776956.2,776956.2,4761,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144924,1948098.00
