ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 04:15,2,0.000,ALERT,212.61,301.17,59.965,1494144904,"201051344000579","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,703506.3,703506.3,4641,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144926,1948099.00
05/07/2017 04:15,2,0.000,ALERT,212.83,300.57,59.970,1494144904,"201051344000890","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,686447.8,686447.8,4652,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144927,1948100.00
05/07/2017 04:15,2,0.000,ALERT,212.83,300.27,59.970,1494144904,"201051344000438","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,689257.1,689257.1,4644,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144929,1948101.00
05/07/2017 04:15,2,0.000,ALERT,213.06,299.67,59.970,1494144904,"201051344000417","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,644010.2,644010.2,4671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144931,1948102.00
05/07/2017 04:15,2,0.000,ALERT,212.38,299.37,60.002,1494144904,"274151322000083","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,940624.8,940624.8,4618,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144933,1948103.00
05/07/2017 04:15,2,0.000,ALERT,212.83,299.67,59.975,1494144904,"274151322000076","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1002766.6,1002766.6,4613,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144935,1948104.00
05/07/2017 04:15,2,0.000,ALERT,212.61,301.47,59.965,1494144904,"201051344000868","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,684347.8,684347.8,4646,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144936,1948105.00
05/07/2017 04:15,2,0.000,ALERT,212.16,299.97,59.965,1494144904,"274151322000095","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,993084.8,993084.8,4614,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144938,1948106.00
05/07/2017 04:15,2,0.000,ALERT,212.61,300.87,59.986,1494144904,"201051344000988","219011344069620",0.00,2.00,0,294.86,302.37,0.0,0.0,0.000,618824.2,618824.2,4664,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144940,1948107.00
05/07/2017 04:15,2,0.000,ALERT,212.61,299.07,59.975,1494144904,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,688557.0,688557.0,4653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144942,1948108.00
05/07/2017 04:15,2,0.000,ALERT,212.61,300.57,60.007,1494144904,"201051344000458","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,696519.9,696519.9,4633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144944,1948109.00
05/07/2017 04:15,2,0.000,ALERT,213.29,300.57,59.965,1494144904,"201051344000853","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,697063.6,697063.6,4634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144946,1948110.00
05/07/2017 04:15,2,0.000,ALERT,213.06,299.97,59.959,1494144904,"201051344000685","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,689400.5,689400.5,4654,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144947,1948111.00
05/07/2017 04:15,2,0.000,ALERT,212.83,299.67,59.981,1494144904,"201051344000917","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,686067.1,686067.1,4644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144949,1948112.00
05/07/2017 04:15,2,0.000,ALERT,213.06,300.27,59.991,1494144904,"201051344001145","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,693955.4,693955.4,4633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144951,1948113.00
05/07/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1494144904,"201051344000651","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,682388.2,682388.2,4654,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144953,1948114.00
05/07/2017 04:15,2,0.000,ALERT,211.93,298.77,59.991,1494144904,"274151322000088","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,901625.5,901625.5,4619,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144955,1948115.00
05/07/2017 04:15,2,0.000,ALERT,212.83,298.17,59.981,1494144904,"274151322000068","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,777231.6,777231.6,4783,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144956,1948116.00
05/07/2017 04:15,2,0.000,ALERT,212.38,299.97,59.991,1494144904,"201051344001135","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,678012.8,678012.8,4645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144958,1948117.00
05/07/2017 04:15,2,0.000,ALERT,212.38,301.17,59.996,1494144904,"201051344000594","219011344069620",0.00,2.00,0,296.96,303.28,0.0,0.0,0.000,698619.2,698619.2,4644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144960,1948118.00
05/07/2017 04:15,2,0.000,ALERT,213.06,300.27,59.986,1494144904,"201051344001203","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,686977.6,686977.6,4657,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144962,1948119.00
05/07/2017 04:15,2,0.000,ALERT,211.93,299.67,59.970,1494144904,"274151322000054","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,919527.2,919527.2,4610,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144963,1948120.00
05/07/2017 04:15,2,0.000,ALERT,212.83,300.57,59.986,1494144904,"201051344000867","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,683266.9,683266.9,4659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144965,1948121.00
05/07/2017 04:15,2,0.000,ALERT,212.83,299.97,59.981,1494144904,"201051344001093","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,685789.4,685789.4,4649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144967,1948122.00
05/07/2017 04:15,2,0.000,ALERT,212.61,300.87,59.986,1494144904,"201051344000900","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,704705.5,704705.5,4634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144969,1948123.00
05/07/2017 04:15,2,0.000,ALERT,213.06,300.27,59.991,1494144904,"201051344000648","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,693916.9,693916.9,4636,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144971,1948124.00
05/07/2017 04:15,2,0.000,ALERT,212.83,301.47,59.991,1494144904,"201051344000569","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,707031.7,707031.7,4626,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144972,1948125.00
05/07/2017 04:15,2,0.000,ALERT,212.61,301.17,59.981,1494144904,"201051344000983","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,697483.5,697483.5,4636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144974,1948126.00
05/07/2017 04:15,2,0.000,ALERT,213.06,301.17,60.002,1494144904,"201051344001158","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,682994.5,682994.5,4645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494144976,1948127.00
05/07/2017 04:15,2,0.000,ALERT,213.29,301.77,59.986,1494144904,"201051344000576","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,697664.6,697664.6,4630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144978,1948128.00
05/07/2017 04:15,2,0.000,ALERT,212.38,298.77,59.981,1494144904,"274151322000087","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,891900.7,891900.7,4695,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494144980,1948129.00
05/07/2017 04:30,2,0.000,ALERT,212.83,300.27,59.959,1494145804,"201051344000645","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,696539.7,696539.7,4630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145806,1948130.00
05/07/2017 04:30,2,0.000,ALERT,211.93,298.77,59.959,1494145804,"274151322000085","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,916320.4,916320.4,4607,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145807,1948131.00
05/07/2017 04:30,2,0.000,ALERT,212.83,299.97,59.965,1494145804,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,682815.5,682815.5,4660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494145809,1948132.00
05/07/2017 04:30,2,0.000,ALERT,212.38,300.27,59.965,1494145804,"201051344000469","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,685818.8,685818.8,4643,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494145811,1948133.00
05/07/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1494145804,"201051344000646","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,679620.6,679620.6,4652,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145813,1948134.00
05/07/2017 04:30,2,0.000,ALERT,211.70,297.87,59.965,1494145804,"274151322000052","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,950220.5,950220.5,4616,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145815,1948135.00
05/07/2017 04:30,2,0.000,ALERT,212.61,299.67,59.965,1494145804,"201051344000585","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,690891.6,690891.6,4655,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145816,1948136.00
05/07/2017 04:30,2,0.000,ALERT,212.38,299.67,59.965,1494145804,"201051344001230","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,684140.7,684140.7,4649,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145818,1948137.00
05/07/2017 04:30,2,0.000,ALERT,212.83,300.57,59.965,1494145804,"201051344000582","219011344069620",0.00,1.50,0,299.07,302.07,0.0,0.0,0.000,673980.5,673980.5,4646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145820,1948138.00
05/07/2017 04:30,2,0.000,ALERT,212.16,299.67,59.970,1494145804,"201051344000955","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,692576.5,692576.5,4656,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145822,1948139.00
05/07/2017 04:30,2,0.000,ALERT,211.70,298.17,59.970,1494145804,"274151322000094","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,776956.2,776956.2,4763,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145824,1948140.00
05/07/2017 04:30,2,0.000,ALERT,212.38,300.87,59.970,1494145804,"201051344000579","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,703506.3,703506.3,4643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145825,1948141.00
05/07/2017 04:30,2,0.000,ALERT,212.38,299.97,59.981,1494145804,"201051344000890","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,686447.8,686447.8,4654,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145827,1948142.00
05/07/2017 04:30,2,0.000,ALERT,212.61,299.37,59.981,1494145804,"201051344000438","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,689257.1,689257.1,4646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145829,1948143.00
05/07/2017 04:30,2,0.000,ALERT,212.61,298.77,59.986,1494145804,"201051344000417","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,644010.2,644010.2,4673,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145831,1948144.00
05/07/2017 04:30,2,0.000,ALERT,211.93,298.77,59.959,1494145804,"274151322000083","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,940624.8,940624.8,4620,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145833,1948145.00
05/07/2017 04:30,2,0.000,ALERT,212.61,299.07,59.986,1494145804,"274151322000076","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1002766.6,1002766.6,4615,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145835,1948146.00
05/07/2017 04:30,2,0.000,ALERT,212.16,300.87,59.970,1494145804,"201051344000868","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,684347.8,684347.8,4648,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145836,1948147.00
05/07/2017 04:30,2,0.000,ALERT,211.93,299.67,60.002,1494145804,"274151322000095","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,993084.8,993084.8,4616,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494145838,1948148.00
05/07/2017 04:30,2,0.000,ALERT,212.16,300.27,59.949,1494145804,"201051344000988","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,618824.2,618824.2,4666,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494145840,1948149.00
05/07/2017 04:30,2,0.000,ALERT,212.38,298.77,59.975,1494145804,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,688557.0,688557.0,4655,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494145842,1948150.00
05/07/2017 04:30,2,0.000,ALERT,212.16,300.27,59.986,1494145804,"201051344000458","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,696519.9,696519.9,4635,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145844,1948151.00
05/07/2017 04:30,2,0.000,ALERT,212.83,300.27,59.991,1494145804,"201051344000853","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,697063.6,697063.6,4636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494145845,1948152.00
05/07/2017 04:30,2,0.000,ALERT,212.83,299.67,60.028,1494145804,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,689400.5,689400.5,4656,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145847,1948153.00
05/07/2017 04:30,2,0.000,ALERT,212.61,299.07,60.028,1494145804,"201051344000917","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,686067.1,686067.1,4646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145849,1948154.00
05/07/2017 04:30,2,0.000,ALERT,212.61,299.97,59.991,1494145804,"201051344001145","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,693955.4,693955.4,4635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145851,1948155.00
05/07/2017 04:30,2,0.000,ALERT,212.61,299.07,59.991,1494145804,"201051344000651","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,682388.2,682388.2,4656,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145852,1948156.00
05/07/2017 04:30,2,0.000,ALERT,211.48,298.17,59.986,1494145804,"274151322000088","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,901625.5,901625.5,4621,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145854,1948157.00
05/07/2017 04:30,2,0.000,ALERT,212.38,298.17,59.991,1494145804,"274151322000068","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,777231.6,777231.6,4785,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145856,1948158.00
05/07/2017 04:30,2,0.000,ALERT,212.16,299.67,60.007,1494145804,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,678012.8,678012.8,4647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145858,1948159.00
05/07/2017 04:30,2,0.000,ALERT,211.93,300.57,59.996,1494145804,"201051344000594","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,698619.2,698619.2,4646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145860,1948160.00
05/07/2017 04:30,2,0.000,ALERT,212.61,299.37,59.975,1494145804,"201051344001203","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,686977.6,686977.6,4659,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145862,1948161.00
05/07/2017 04:30,2,0.000,ALERT,211.70,298.47,60.012,1494145804,"274151322000054","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,919527.2,919527.2,4612,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494145864,1948162.00
05/07/2017 04:30,2,0.000,ALERT,212.38,299.37,59.981,1494145804,"201051344000867","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,683266.9,683266.9,4661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494145865,1948163.00
05/07/2017 04:30,2,0.000,ALERT,212.38,299.67,59.975,1494145804,"201051344001093","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,685789.4,685789.4,4651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494145867,1948164.00
05/07/2017 04:30,2,0.000,ALERT,212.16,300.27,59.970,1494145804,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,704705.5,704705.5,4636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145869,1948165.00
05/07/2017 04:30,2,0.000,ALERT,212.38,299.67,60.018,1494145804,"201051344000648","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,693916.9,693916.9,4638,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145871,1948166.00
05/07/2017 04:30,2,0.000,ALERT,212.38,300.87,59.986,1494145804,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,707031.7,707031.7,4628,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494145873,1948167.00
05/07/2017 04:30,2,0.000,ALERT,212.16,300.57,59.965,1494145804,"201051344000983","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,697483.5,697483.5,4638,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145874,1948168.00
05/07/2017 04:30,2,0.000,ALERT,212.38,299.97,59.933,1494145804,"201051344001158","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,682994.5,682994.5,4647,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145876,1948169.00
05/07/2017 04:30,2,0.000,ALERT,212.83,300.87,59.965,1494145804,"201051344000576","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,697664.6,697664.6,4632,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145878,1948170.00
05/07/2017 04:30,2,0.000,ALERT,211.93,297.87,59.938,1494145804,"274151322000087","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,891900.7,891900.7,4697,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494145880,1948171.00
05/07/2017 04:45,2,0.000,ALERT,212.83,300.27,59.996,1494146703,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,696539.7,696539.7,4632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146705,1948172.00
05/07/2017 04:45,2,0.000,ALERT,212.16,298.47,59.986,1494146703,"274151322000085","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,916320.4,916320.4,4609,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146707,1948173.00
05/07/2017 04:45,2,0.000,ALERT,213.06,299.97,59.991,1494146703,"201051344000633","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,682815.5,682815.5,4662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494146708,1948174.00
05/07/2017 04:45,2,0.000,ALERT,212.38,300.27,59.986,1494146703,"201051344000469","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,685818.8,685818.8,4645,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494146710,1948175.00
05/07/2017 04:45,2,0.000,ALERT,212.38,299.07,59.959,1494146703,"201051344000646","219011344069620",0.00,2.00,0,296.96,304.18,0.0,0.0,0.000,679620.6,679620.6,4654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494146712,1948176.00
05/07/2017 04:45,2,0.000,ALERT,211.93,299.07,59.981,1494146703,"274151322000052","219011344069620",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,950220.5,950220.5,4618,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146714,1948177.00
05/07/2017 04:45,2,0.000,ALERT,212.61,299.07,59.949,1494146703,"201051344000585","219011344069620",0.00,2.50,0,297.26,304.18,0.0,0.0,0.000,690891.6,690891.6,4657,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146716,1948178.00
05/07/2017 04:45,2,0.000,ALERT,212.61,299.07,59.986,1494146703,"201051344001230","219011344069620",0.00,2.50,0,297.57,305.08,0.0,0.0,0.000,684140.7,684140.7,4651,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146718,1948179.00
05/07/2017 04:45,2,0.000,ALERT,213.06,299.97,59.981,1494146703,"201051344000582","219011344069620",0.00,1.00,0,298.47,305.08,0.0,0.0,0.000,673980.5,673980.5,4648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146720,1948180.00
05/07/2017 04:45,2,0.000,ALERT,211.93,298.77,59.986,1494146703,"201051344000955","219011344069620",0.00,2.00,0,297.57,304.18,0.0,0.0,0.000,692576.5,692576.5,4658,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146721,1948181.00
05/07/2017 04:45,2,0.000,ALERT,212.38,298.17,59.986,1494146703,"274151322000094","219011344069620",0.00,2.00,0,295.46,301.47,0.0,0.0,0.000,776956.2,776956.2,4765,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146723,1948182.00
05/07/2017 04:45,2,0.000,ALERT,212.38,300.57,59.965,1494146703,"201051344000579","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,703506.3,703506.3,4645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146725,1948183.00
05/07/2017 04:45,2,0.000,ALERT,212.38,299.37,59.975,1494146703,"201051344000890","219011344069620",0.00,2.50,0,298.17,305.08,0.0,0.0,0.000,686447.8,686447.8,4656,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146727,1948184.00
05/07/2017 04:45,2,0.000,ALERT,212.61,299.07,59.944,1494146703,"201051344000438","219011344069620",0.00,1.50,0,297.57,304.18,0.0,0.0,0.000,689257.1,689257.1,4648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146729,1948185.00
05/07/2017 04:45,2,0.000,ALERT,212.61,298.47,59.981,1494146703,"201051344000417","219011344069620",0.00,2.00,0,296.96,303.88,0.0,0.0,0.000,644010.2,644010.2,4675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146730,1948186.00
05/07/2017 04:45,2,0.000,ALERT,212.16,299.37,59.986,1494146703,"274151322000083","219011344069620",0.00,2.50,0,296.36,302.68,0.0,0.0,0.000,940624.8,940624.8,4622,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146732,1948187.00
05/07/2017 04:45,2,0.000,ALERT,212.83,298.17,59.986,1494146703,"274151322000076","219011344069620",0.00,3.00,0,295.76,302.07,0.0,0.0,0.000,1002766.6,1002766.6,4617,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494146734,1948188.00
05/07/2017 04:45,2,0.000,ALERT,212.38,300.57,59.991,1494146703,"201051344000868","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,684347.8,684347.8,4650,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146736,1948189.00
05/07/2017 04:45,2,0.000,ALERT,212.16,299.37,59.944,1494146703,"274151322000095","219011344069620",0.00,2.00,0,296.96,303.28,0.0,0.0,0.000,993084.8,993084.8,4618,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146738,1948190.00
05/07/2017 04:45,2,0.000,ALERT,212.16,299.97,59.991,1494146703,"201051344000988","219011344069620",0.00,2.00,0,295.76,302.07,0.0,0.0,0.000,618824.2,618824.2,4668,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146739,1948191.00
05/07/2017 04:45,2,0.000,ALERT,212.16,298.17,59.991,1494146703,"201051344001025","219011344069620",0.00,1.00,0,296.96,304.18,0.0,0.0,0.000,688557.0,688557.0,4657,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494146741,1948192.00
05/07/2017 04:45,2,0.000,ALERT,212.38,300.27,59.996,1494146703,"201051344000458","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,696519.9,696519.9,4637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494146743,1948193.00
05/07/2017 04:45,2,0.000,ALERT,213.06,300.27,60.002,1494146703,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,697063.6,697063.6,4638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146745,1948194.00
05/07/2017 04:45,2,0.000,ALERT,212.83,299.07,59.944,1494146703,"201051344000685","219011344069620",0.00,2.00,0,297.57,304.78,0.0,0.0,0.000,689400.5,689400.5,4658,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146747,1948195.00
05/07/2017 04:45,2,0.000,ALERT,212.61,298.17,59.986,1494146703,"201051344000917","219011344069620",0.00,3.30,0,296.36,303.88,0.0,0.0,0.000,686067.1,686067.1,4648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146748,1948196.00
05/07/2017 04:45,2,0.000,ALERT,212.83,299.37,59.986,1494146703,"201051344001145","219011344069620",0.00,2.00,0,298.17,304.78,0.0,0.0,0.000,693955.4,693955.4,4637,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146750,1948197.00
05/07/2017 04:45,2,0.000,ALERT,212.38,298.17,59.991,1494146703,"201051344000651","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,682388.2,682388.2,4658,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146752,1948198.00
05/07/2017 04:45,2,0.000,ALERT,211.70,298.47,59.996,1494146703,"274151322000088","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,901625.5,901625.5,4623,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494146754,1948199.00
05/07/2017 04:45,2,0.000,ALERT,212.83,297.57,59.981,1494146703,"274151322000068","219011344069620",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,777231.6,777231.6,4787,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146756,1948200.00
05/07/2017 04:45,2,0.000,ALERT,212.16,298.77,59.981,1494146703,"201051344001135","219011344069620",0.00,1.50,0,297.87,304.18,0.0,0.0,0.000,678012.8,678012.8,4649,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146757,1948201.00
05/07/2017 04:45,2,0.000,ALERT,211.93,300.27,59.991,1494146703,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,698619.2,698619.2,4648,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494146759,1948202.00
05/07/2017 04:45,2,0.000,ALERT,212.83,298.77,59.981,1494146703,"201051344001203","219011344069620",0.00,1.50,0,297.57,305.08,0.0,0.0,0.000,686977.6,686977.6,4661,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146761,1948203.00
05/07/2017 04:45,2,0.000,ALERT,211.93,298.17,60.002,1494146703,"274151322000054","219011344069620",0.00,3.30,0,296.06,302.37,0.0,0.0,0.000,919527.2,919527.2,4614,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146763,1948204.00
05/07/2017 04:45,2,0.000,ALERT,212.61,299.07,59.996,1494146703,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,683266.9,683266.9,4663,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494146765,1948205.00
05/07/2017 04:45,2,0.000,ALERT,212.61,299.07,59.981,1494146703,"201051344001093","219011344069620",0.00,3.30,0,297.57,304.18,0.0,0.0,0.000,685789.4,685789.4,4653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146766,1948206.00
05/07/2017 04:45,2,0.000,ALERT,212.16,299.67,59.975,1494146703,"201051344000900","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,704705.5,704705.5,4638,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146768,1948207.00
05/07/2017 04:45,2,0.000,ALERT,212.38,299.07,59.986,1494146703,"201051344000648","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,693916.9,693916.9,4640,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146770,1948208.00
05/07/2017 04:45,2,0.000,ALERT,212.38,299.97,59.986,1494146703,"201051344000569","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,707031.7,707031.7,4630,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494146772,1948209.00
05/07/2017 04:45,2,0.000,ALERT,212.16,299.67,59.986,1494146703,"201051344000983","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,697483.5,697483.5,4640,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146774,1948210.00
05/07/2017 04:45,2,0.000,ALERT,212.38,299.37,59.970,1494146703,"201051344001158","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,682994.5,682994.5,4649,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146775,1948211.00
05/07/2017 04:45,2,0.000,ALERT,212.61,300.27,59.986,1494146703,"201051344000576","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,697664.6,697664.6,4634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146777,1948212.00
05/07/2017 04:45,2,0.000,ALERT,212.16,298.17,59.981,1494146703,"274151322000087","219011344069620",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,891900.7,891900.7,4699,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494146779,1948213.00
05/07/2017 05:00,2,0.000,ALERT,212.83,299.97,59.965,1494147605,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,696539.7,696539.7,4634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494147607,1948214.00
05/07/2017 05:00,2,0.000,ALERT,212.16,298.17,59.959,1494147605,"274151322000085","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,916320.4,916320.4,4611,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494147608,1948215.00
05/07/2017 05:00,2,0.000,ALERT,213.06,299.67,59.970,1494147605,"201051344000633","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,682815.5,682815.5,4664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147610,1948216.00
05/07/2017 05:00,2,0.000,ALERT,212.61,299.67,59.965,1494147605,"201051344000469","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,685818.8,685818.8,4647,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147612,1948217.00
05/07/2017 05:00,2,0.000,ALERT,212.38,298.47,59.975,1494147605,"201051344000646","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,679620.6,679620.6,4656,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147614,1948218.00
05/07/2017 05:00,2,0.000,ALERT,211.93,297.87,59.965,1494147605,"274151322000052","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,950220.5,950220.5,4620,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147616,1948219.00
05/07/2017 05:00,2,0.000,ALERT,212.61,298.77,59.928,1494147605,"201051344000585","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,690891.6,690891.6,4659,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147617,1948220.00
05/07/2017 05:00,2,0.000,ALERT,212.61,299.07,59.970,1494147605,"201051344001230","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,684140.7,684140.7,4653,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494147619,1948221.00
05/07/2017 05:00,2,0.000,ALERT,213.06,299.67,59.965,1494147605,"201051344000582","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,673980.5,673980.5,4650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494147621,1948222.00
05/07/2017 05:00,2,0.000,ALERT,212.16,298.47,59.970,1494147605,"201051344000955","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,692576.5,692576.5,4660,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147623,1948223.00
05/07/2017 05:00,2,0.000,ALERT,212.16,297.87,59.981,1494147605,"274151322000094","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,776956.2,776956.2,4767,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147625,1948224.00
05/07/2017 05:00,2,0.000,ALERT,212.61,300.57,59.975,1494147605,"201051344000579","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,703506.3,703506.3,4647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147626,1948225.00
05/07/2017 05:00,2,0.000,ALERT,212.38,299.07,59.981,1494147605,"201051344000890","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,686447.8,686447.8,4658,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147628,1948226.00
05/07/2017 05:00,2,0.000,ALERT,212.83,298.47,59.981,1494147605,"201051344000438","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,689257.1,689257.1,4650,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147630,1948227.00
05/07/2017 05:00,2,0.000,ALERT,212.83,298.17,59.986,1494147605,"201051344000417","219011344069620",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,644010.2,644010.2,4677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494147632,1948228.00
05/07/2017 05:00,2,0.000,ALERT,212.16,298.77,59.975,1494147605,"274151322000083","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,940624.8,940624.8,4624,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147634,1948229.00
05/07/2017 05:00,2,0.000,ALERT,212.61,298.77,59.975,1494147605,"274151322000076","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1002766.6,1002766.6,4619,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147635,1948230.00
05/07/2017 05:00,2,0.000,ALERT,212.61,300.87,59.981,1494147605,"201051344000868","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,684347.8,684347.8,4652,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147637,1948231.00
05/07/2017 05:00,2,0.000,ALERT,212.16,299.37,59.981,1494147605,"274151322000095","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,993084.8,993084.8,4620,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147639,1948232.00
05/07/2017 05:00,2,0.000,ALERT,212.61,300.27,59.996,1494147605,"201051344000988","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,618824.2,618824.2,4670,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147641,1948233.00
05/07/2017 05:00,2,0.000,ALERT,212.61,297.87,59.991,1494147605,"201051344001025","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,688557.0,688557.0,4659,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147643,1948234.00
05/07/2017 05:00,2,0.000,ALERT,212.38,300.27,59.996,1494147605,"201051344000458","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,696519.9,696519.9,4639,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147644,1948235.00
05/07/2017 05:00,2,0.000,ALERT,213.06,299.97,59.991,1494147605,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,697063.6,697063.6,4640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147646,1948236.00
05/07/2017 05:00,2,0.000,ALERT,212.83,298.47,59.986,1494147605,"201051344000685","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,689400.5,689400.5,4660,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494147648,1948237.00
05/07/2017 05:00,2,0.000,ALERT,212.83,298.47,59.949,1494147605,"201051344000917","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,686067.1,686067.1,4650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147650,1948238.00
05/07/2017 05:00,2,0.000,ALERT,212.83,299.07,59.944,1494147605,"201051344001145","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,693955.4,693955.4,4639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147652,1948239.00
05/07/2017 05:00,2,0.000,ALERT,212.61,297.87,60.012,1494147605,"201051344000651","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,682388.2,682388.2,4660,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147653,1948240.00
05/07/2017 05:00,2,0.000,ALERT,211.70,298.17,59.986,1494147605,"274151322000088","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,901625.5,901625.5,4625,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147655,1948241.00
05/07/2017 05:00,2,0.000,ALERT,212.83,297.87,59.996,1494147605,"274151322000068","219011344069620",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,777231.6,777231.6,4789,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147657,1948242.00
05/07/2017 05:00,2,0.000,ALERT,212.16,298.47,59.991,1494147605,"201051344001135","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,678012.8,678012.8,4651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147659,1948243.00
