ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 05:00,2,0.000,ALERT,212.16,300.57,60.002,1494147605,"201051344000594","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,698619.2,698619.2,4650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147661,1948244.00
05/07/2017 05:00,2,0.000,ALERT,212.61,298.47,60.002,1494147605,"201051344001203","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,686977.6,686977.6,4663,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147663,1948245.00
05/07/2017 05:00,2,0.000,ALERT,211.70,298.17,59.981,1494147605,"274151322000054","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,919527.2,919527.2,4616,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147665,1948246.00
05/07/2017 05:00,2,0.000,ALERT,212.83,299.67,60.007,1494147605,"201051344000867","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,683266.9,683266.9,4665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147666,1948247.00
05/07/2017 05:00,2,0.000,ALERT,212.38,298.47,59.996,1494147605,"201051344001093","219011344069620",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,685789.4,685789.4,4655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147668,1948248.00
05/07/2017 05:00,2,0.000,ALERT,212.16,299.97,59.996,1494147605,"201051344000900","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,704705.5,704705.5,4640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147670,1948249.00
05/07/2017 05:00,2,0.000,ALERT,212.61,299.37,59.975,1494147605,"201051344000648","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,693916.9,693916.9,4642,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147672,1948250.00
05/07/2017 05:00,2,0.000,ALERT,212.61,300.57,59.996,1494147605,"201051344000569","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,707031.7,707031.7,4632,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147674,1948251.00
05/07/2017 05:00,2,0.000,ALERT,212.38,299.97,59.970,1494147605,"201051344000983","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,697483.5,697483.5,4642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147675,1948252.00
05/07/2017 05:00,2,0.000,ALERT,212.61,299.97,59.991,1494147605,"201051344001158","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,682994.5,682994.5,4651,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147677,1948253.00
05/07/2017 05:00,2,0.000,ALERT,212.83,300.57,59.991,1494147605,"201051344000576","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,697664.6,697664.6,4636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147679,1948254.00
05/07/2017 05:00,2,0.000,ALERT,212.16,297.57,59.991,1494147605,"274151322000087","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,891900.7,891900.7,4701,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494147681,1948255.00
05/07/2017 05:15,2,0.000,ALERT,212.83,299.07,59.986,1494148503,"201051344000645","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,696539.7,696539.7,4636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148505,1948256.00
05/07/2017 05:15,2,0.000,ALERT,211.93,297.57,59.959,1494148503,"274151322000085","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,916320.4,916320.4,4613,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148507,1948257.00
05/07/2017 05:15,2,0.000,ALERT,213.06,298.77,59.944,1494148503,"201051344000633","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,682815.5,682815.5,4666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148509,1948258.00
05/07/2017 05:15,2,0.000,ALERT,212.61,299.07,59.970,1494148503,"201051344000469","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,685818.8,685818.8,4649,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148511,1948259.00
05/07/2017 05:15,2,0.000,ALERT,212.38,298.77,59.949,1494148503,"201051344000646","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,679620.6,679620.6,4658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148513,1948260.00
05/07/2017 05:15,2,0.000,ALERT,211.93,297.57,59.949,1494148503,"274151322000052","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,950220.5,950220.5,4622,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148514,1948261.00
05/07/2017 05:15,2,0.000,ALERT,212.83,299.07,59.965,1494148503,"201051344000585","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,690891.6,690891.6,4661,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148516,1948262.00
05/07/2017 05:15,2,0.000,ALERT,212.38,298.77,59.954,1494148503,"201051344001230","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,684140.7,684140.7,4655,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148518,1948263.00
05/07/2017 05:15,2,0.000,ALERT,213.06,299.67,59.959,1494148503,"201051344000582","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,673980.5,673980.5,4652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148520,1948264.00
05/07/2017 05:15,2,0.000,ALERT,212.16,298.77,59.949,1494148503,"201051344000955","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,692576.5,692576.5,4662,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148522,1948265.00
05/07/2017 05:15,2,0.000,ALERT,212.16,297.26,59.917,1494148503,"274151322000094","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,776956.2,776956.2,4769,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148523,1948266.00
05/07/2017 05:15,2,0.000,ALERT,212.38,299.67,59.959,1494148503,"201051344000579","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,703506.3,703506.3,4649,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148525,1948267.00
05/07/2017 05:15,2,0.000,ALERT,212.61,299.37,59.959,1494148503,"201051344000890","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,686447.8,686447.8,4660,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148527,1948268.00
05/07/2017 05:15,2,0.000,ALERT,212.83,298.77,59.954,1494148503,"201051344000438","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,689257.1,689257.1,4652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148529,1948269.00
05/07/2017 05:15,2,0.000,ALERT,212.83,298.17,59.965,1494148503,"201051344000417","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,644010.2,644010.2,4679,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148531,1948270.00
05/07/2017 05:15,2,0.000,ALERT,212.16,297.87,59.959,1494148503,"274151322000083","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,940624.8,940624.8,4626,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148533,1948271.00
05/07/2017 05:15,2,0.000,ALERT,212.83,297.57,59.959,1494148503,"274151322000076","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1002766.6,1002766.6,4621,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148535,1948272.00
05/07/2017 05:15,2,0.000,ALERT,212.38,299.67,59.949,1494148503,"201051344000868","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,684347.8,684347.8,4654,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148536,1948273.00
05/07/2017 05:15,2,0.000,ALERT,212.16,298.77,59.970,1494148503,"274151322000095","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,993084.8,993084.8,4622,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148538,1948274.00
05/07/2017 05:15,2,0.000,ALERT,212.16,298.77,59.970,1494148503,"201051344000988","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,618824.2,618824.2,4672,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148540,1948275.00
05/07/2017 05:15,2,0.000,ALERT,212.38,297.87,59.938,1494148503,"201051344001025","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,688557.0,688557.0,4661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148542,1948276.00
05/07/2017 05:15,2,0.000,ALERT,212.38,299.07,59.970,1494148503,"201051344000458","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,696519.9,696519.9,4641,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148544,1948277.00
05/07/2017 05:15,2,0.000,ALERT,213.06,298.77,59.959,1494148503,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,697063.6,697063.6,4642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148545,1948278.00
05/07/2017 05:15,2,0.000,ALERT,213.06,299.07,59.959,1494148503,"201051344000685","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,689400.5,689400.5,4662,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148547,1948279.00
05/07/2017 05:15,2,0.000,ALERT,212.61,298.17,59.970,1494148503,"201051344000917","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,686067.1,686067.1,4652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148549,1948280.00
05/07/2017 05:15,2,0.000,ALERT,213.06,299.37,59.970,1494148503,"201051344001145","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,693955.4,693955.4,4641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148551,1948281.00
05/07/2017 05:15,2,0.000,ALERT,212.83,298.17,59.965,1494148503,"201051344000651","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,682388.2,682388.2,4662,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148552,1948282.00
05/07/2017 05:15,2,0.000,ALERT,211.70,296.96,59.959,1494148503,"274151322000088","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,901625.5,901625.5,4627,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148554,1948283.00
05/07/2017 05:15,2,0.000,ALERT,212.61,296.66,59.959,1494148503,"274151322000068","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,777231.6,777231.6,4791,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148556,1948284.00
05/07/2017 05:15,2,0.000,ALERT,212.38,298.77,59.970,1494148503,"201051344001135","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,678012.8,678012.8,4653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148558,1948285.00
05/07/2017 05:15,2,0.000,ALERT,211.93,299.37,59.965,1494148503,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,698619.2,698619.2,4652,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148560,1948286.00
05/07/2017 05:15,2,0.000,ALERT,212.83,298.47,59.965,1494148503,"201051344001203","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,686977.6,686977.6,4665,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148561,1948287.00
05/07/2017 05:15,2,0.000,ALERT,211.70,297.26,59.959,1494148503,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,919527.2,919527.2,4618,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148563,1948288.00
05/07/2017 05:15,2,0.000,ALERT,212.61,298.47,59.949,1494148503,"201051344000867","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,683266.9,683266.9,4667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148565,1948289.00
05/07/2017 05:15,2,0.000,ALERT,212.83,299.07,59.965,1494148503,"201051344001093","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,685789.4,685789.4,4657,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148567,1948290.00
05/07/2017 05:15,2,0.000,ALERT,212.16,298.77,59.944,1494148503,"201051344000900","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,704705.5,704705.5,4642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148569,1948291.00
05/07/2017 05:15,2,0.000,ALERT,212.61,298.47,59.965,1494148503,"201051344000648","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,693916.9,693916.9,4644,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148570,1948292.00
05/07/2017 05:15,2,0.000,ALERT,212.38,299.37,59.996,1494148503,"201051344000569","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,707031.7,707031.7,4634,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148572,1948293.00
05/07/2017 05:15,2,0.000,ALERT,212.16,299.07,60.007,1494148503,"201051344000983","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,697483.5,697483.5,4644,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148574,1948294.00
05/07/2017 05:15,2,0.000,ALERT,212.38,298.47,59.959,1494148503,"201051344001158","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,682994.5,682994.5,4653,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148576,1948295.00
05/07/2017 05:15,2,0.000,ALERT,212.61,299.37,59.954,1494148503,"201051344000576","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,697664.6,697664.6,4638,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494148578,1948296.00
05/07/2017 05:15,2,0.000,ALERT,211.93,296.36,59.949,1494148503,"274151322000087","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,891900.7,891900.7,4703,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494148579,1948297.00
05/07/2017 05:30,2,0.000,ALERT,212.61,299.37,59.996,1494149403,"201051344000645","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,696539.7,696539.7,4638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149405,1948298.00
05/07/2017 05:30,2,0.000,ALERT,211.93,298.17,59.991,1494149403,"274151322000085","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,916320.4,916320.4,4615,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149407,1948299.00
05/07/2017 05:30,2,0.000,ALERT,212.83,299.37,59.991,1494149403,"201051344000633","219011344069620",0.00,1.00,0,294.86,301.77,0.0,0.0,0.000,682815.5,682815.5,4668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494149408,1948300.00
05/07/2017 05:30,2,0.000,ALERT,212.16,299.37,59.986,1494149403,"201051344000469","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,685818.8,685818.8,4651,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149410,1948301.00
05/07/2017 05:30,2,0.000,ALERT,212.16,298.77,59.991,1494149403,"201051344000646","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,679620.6,679620.6,4660,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149412,1948302.00
05/07/2017 05:30,2,0.000,ALERT,211.70,298.77,59.986,1494149403,"274151322000052","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,950220.5,950220.5,4624,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149414,1948303.00
05/07/2017 05:30,2,0.000,ALERT,212.38,298.47,59.949,1494149403,"201051344000585","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,690891.6,690891.6,4663,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149416,1948304.00
05/07/2017 05:30,2,0.000,ALERT,212.38,299.07,59.975,1494149403,"201051344001230","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,684140.7,684140.7,4657,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149417,1948305.00
05/07/2017 05:30,2,0.000,ALERT,213.06,299.67,59.981,1494149403,"201051344000582","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,673980.5,673980.5,4654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149419,1948306.00
05/07/2017 05:30,2,0.000,ALERT,211.93,298.47,59.970,1494149403,"201051344000955","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,692576.5,692576.5,4664,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149421,1948307.00
05/07/2017 05:30,2,0.000,ALERT,211.93,297.87,59.970,1494149403,"274151322000094","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,776956.2,776956.2,4771,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149423,1948308.00
05/07/2017 05:30,2,0.000,ALERT,212.16,299.97,59.928,1494149403,"201051344000579","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,703506.3,703506.3,4651,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149425,1948309.00
05/07/2017 05:30,2,0.000,ALERT,212.16,299.07,59.970,1494149403,"201051344000890","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,686447.8,686447.8,4662,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149427,1948310.00
05/07/2017 05:30,2,0.000,ALERT,212.61,299.07,59.975,1494149403,"201051344000438","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,689257.1,689257.1,4654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149428,1948311.00
05/07/2017 05:30,2,0.000,ALERT,212.61,298.47,59.975,1494149403,"201051344000417","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,644010.2,644010.2,4681,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149430,1948312.00
05/07/2017 05:30,2,0.000,ALERT,211.93,298.17,59.965,1494149403,"274151322000083","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,940624.8,940624.8,4628,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494149432,1948313.00
05/07/2017 05:30,2,0.000,ALERT,212.61,298.17,59.944,1494149403,"274151322000076","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,1002766.6,1002766.6,4623,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149434,1948314.00
05/07/2017 05:30,2,0.000,ALERT,211.93,299.67,59.938,1494149403,"201051344000868","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,684347.8,684347.8,4656,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494149435,1948315.00
05/07/2017 05:30,2,0.000,ALERT,211.70,299.07,59.944,1494149403,"274151322000095","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,993084.8,993084.8,4624,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149437,1948316.00
05/07/2017 05:30,2,0.000,ALERT,211.93,299.07,59.959,1494149403,"201051344000988","219011344069620",0.00,2.00,0,294.56,301.77,0.0,0.0,0.000,618824.2,618824.2,4674,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149439,1948317.00
05/07/2017 05:30,2,0.000,ALERT,212.16,297.57,59.970,1494149403,"201051344001025","219011344069620",0.00,1.00,0,295.76,301.77,0.0,0.0,0.000,688557.0,688557.0,4663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149441,1948318.00
05/07/2017 05:30,2,0.000,ALERT,211.93,299.07,59.965,1494149403,"201051344000458","219011344069620",0.00,3.00,0,296.66,303.28,0.0,0.0,0.000,696519.9,696519.9,4643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149443,1948319.00
05/07/2017 05:30,2,0.000,ALERT,212.61,299.37,59.922,1494149403,"201051344000853","219011344069620",0.00,1.50,0,296.66,302.68,0.0,0.0,0.000,697063.6,697063.6,4644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149444,1948320.00
05/07/2017 05:30,2,0.000,ALERT,212.61,298.77,59.959,1494149403,"201051344000685","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,689400.5,689400.5,4664,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494149446,1948321.00
05/07/2017 05:30,2,0.000,ALERT,212.61,298.47,59.959,1494149403,"201051344000917","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,686067.1,686067.1,4654,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149448,1948322.00
05/07/2017 05:30,2,0.000,ALERT,212.83,299.07,59.959,1494149403,"201051344001145","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,693955.4,693955.4,4643,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149450,1948323.00
05/07/2017 05:30,2,0.000,ALERT,212.61,298.17,59.959,1494149403,"201051344000651","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,682388.2,682388.2,4664,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149452,1948324.00
05/07/2017 05:30,2,0.000,ALERT,211.48,297.57,59.954,1494149403,"274151322000088","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,901625.5,901625.5,4629,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149454,1948325.00
05/07/2017 05:30,2,0.000,ALERT,212.38,297.57,59.949,1494149403,"274151322000068","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,777231.6,777231.6,4793,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149455,1948326.00
05/07/2017 05:30,2,0.000,ALERT,212.16,298.47,59.975,1494149403,"201051344001135","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,678012.8,678012.8,4655,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149457,1948327.00
05/07/2017 05:30,2,0.000,ALERT,211.93,299.67,59.965,1494149403,"201051344000594","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,698619.2,698619.2,4654,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149459,1948328.00
05/07/2017 05:30,2,0.000,ALERT,212.61,298.47,59.933,1494149403,"201051344001203","219011344069620",0.00,1.50,0,296.66,302.98,0.0,0.0,0.000,686977.6,686977.6,4667,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149461,1948329.00
05/07/2017 05:30,2,0.000,ALERT,211.70,297.87,59.954,1494149403,"274151322000054","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,919527.2,919527.2,4620,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149463,1948330.00
05/07/2017 05:30,2,0.000,ALERT,212.38,298.77,59.922,1494149403,"201051344000867","219011344069620",0.00,2.00,0,296.06,302.98,0.0,0.0,0.000,683266.9,683266.9,4669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149464,1948331.00
05/07/2017 05:30,2,0.000,ALERT,212.61,298.77,59.991,1494149403,"201051344001093","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,685789.4,685789.4,4659,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494149466,1948332.00
05/07/2017 05:30,2,0.000,ALERT,212.16,299.07,59.959,1494149403,"201051344000900","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,704705.5,704705.5,4644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149468,1948333.00
05/07/2017 05:30,2,0.000,ALERT,212.38,298.47,59.996,1494149403,"201051344000648","219011344069620",0.00,0.50,0,296.36,302.98,0.0,0.0,0.000,693916.9,693916.9,4646,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149470,1948334.00
05/07/2017 05:30,2,0.000,ALERT,212.16,299.67,59.970,1494149403,"201051344000569","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,707031.7,707031.7,4636,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494149471,1948335.00
05/07/2017 05:30,2,0.000,ALERT,212.16,299.37,59.959,1494149403,"201051344000983","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,697483.5,697483.5,4646,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149473,1948336.00
05/07/2017 05:30,2,0.000,ALERT,212.38,299.07,59.970,1494149403,"201051344001158","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,682994.5,682994.5,4655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494149475,1948337.00
05/07/2017 05:30,2,0.000,ALERT,212.61,299.67,59.922,1494149403,"201051344000576","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,697664.6,697664.6,4640,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149477,1948338.00
05/07/2017 05:30,2,0.000,ALERT,211.93,297.87,59.959,1494149403,"274151322000087","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,891900.7,891900.7,4705,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494149479,1948339.00
05/07/2017 05:45,2,0.000,ALERT,212.61,299.37,59.981,1494150303,"201051344000645","219011344069620",0.00,2.00,0,297.57,303.58,0.0,0.0,0.000,696539.7,696539.7,4640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150305,1948340.00
05/07/2017 05:45,2,0.000,ALERT,211.93,297.87,59.933,1494150303,"274151322000085","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,916320.4,916320.4,4617,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150307,1948341.00
05/07/2017 05:45,2,0.000,ALERT,212.83,299.37,59.959,1494150303,"201051344000633","219011344069620",0.00,1.00,0,295.46,303.58,0.0,0.0,0.000,682815.5,682815.5,4670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150309,1948342.00
05/07/2017 05:45,2,0.000,ALERT,212.38,299.67,59.981,1494150303,"201051344000469","219011344069620",0.00,0.50,0,296.36,303.58,0.0,0.0,0.000,685818.8,685818.8,4653,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150311,1948343.00
05/07/2017 05:45,2,0.000,ALERT,212.16,298.17,59.981,1494150303,"201051344000646","219011344069620",0.00,1.50,0,296.36,304.18,0.0,0.0,0.000,679620.6,679620.6,4662,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150313,1948344.00
05/07/2017 05:45,2,0.000,ALERT,211.70,298.77,59.970,1494150303,"274151322000052","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,950220.5,950220.5,4626,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150314,1948345.00
05/07/2017 05:45,2,0.000,ALERT,212.38,298.77,59.965,1494150303,"201051344000585","219011344069620",0.00,2.00,0,296.36,304.18,0.0,0.0,0.000,690891.6,690891.6,4665,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150316,1948346.00
05/07/2017 05:45,2,0.000,ALERT,212.38,298.47,59.986,1494150303,"201051344001230","219011344069620",0.00,2.00,0,296.96,305.08,0.0,0.0,0.000,684140.7,684140.7,4659,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150318,1948347.00
05/07/2017 05:45,2,0.000,ALERT,212.83,299.07,59.981,1494150303,"201051344000582","219011344069620",0.00,1.00,0,297.57,305.08,0.0,0.0,0.000,673980.5,673980.5,4656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150320,1948348.00
05/07/2017 05:45,2,0.000,ALERT,211.93,298.17,59.996,1494150303,"201051344000955","219011344069620",0.00,2.00,0,296.96,304.48,0.0,0.0,0.000,692576.5,692576.5,4666,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150321,1948349.00
05/07/2017 05:45,2,0.000,ALERT,211.70,296.96,59.981,1494150303,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,776956.2,776956.2,4773,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150323,1948350.00
05/07/2017 05:45,2,0.000,ALERT,212.16,299.97,59.991,1494150303,"201051344000579","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,703506.3,703506.3,4653,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150325,1948351.00
05/07/2017 05:45,2,0.000,ALERT,212.16,298.77,59.991,1494150303,"201051344000890","219011344069620",0.00,2.50,0,297.26,305.98,0.0,0.0,0.000,686447.8,686447.8,4664,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150327,1948352.00
05/07/2017 05:45,2,0.000,ALERT,212.38,298.17,59.991,1494150303,"201051344000438","219011344069620",0.00,1.00,0,296.96,305.08,0.0,0.0,0.000,689257.1,689257.1,4656,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150329,1948353.00
05/07/2017 05:45,2,0.000,ALERT,212.61,297.57,60.028,1494150303,"201051344000417","219011344069620",0.00,1.50,0,296.36,304.18,0.0,0.0,0.000,644010.2,644010.2,4683,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150330,1948354.00
05/07/2017 05:45,2,0.000,ALERT,212.16,298.17,59.986,1494150303,"274151322000083","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,940624.8,940624.8,4630,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150332,1948355.00
05/07/2017 05:45,2,0.000,ALERT,212.61,298.17,59.991,1494150303,"274151322000076","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1002766.6,1002766.6,4625,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150334,1948356.00
05/07/2017 05:45,2,0.000,ALERT,212.16,299.97,59.986,1494150303,"201051344000868","219011344069620",0.00,1.50,0,297.87,304.48,0.0,0.0,0.000,684347.8,684347.8,4658,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150336,1948357.00
05/07/2017 05:45,2,0.000,ALERT,211.93,299.37,59.991,1494150303,"274151322000095","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,993084.8,993084.8,4626,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150338,1948358.00
05/07/2017 05:45,2,0.000,ALERT,211.93,299.37,59.959,1494150303,"201051344000988","219011344069620",0.00,1.50,0,294.86,303.28,0.0,0.0,0.000,618824.2,618824.2,4676,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150340,1948359.00
05/07/2017 05:45,2,0.000,ALERT,212.16,297.57,59.991,1494150303,"201051344001025","219011344069620",0.00,1.00,0,296.06,305.08,0.0,0.0,0.000,688557.0,688557.0,4665,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150341,1948360.00
05/07/2017 05:45,2,0.000,ALERT,212.16,299.37,59.991,1494150303,"201051344000458","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,696519.9,696519.9,4645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150343,1948361.00
05/07/2017 05:45,2,0.000,ALERT,212.61,299.37,59.986,1494150303,"201051344000853","219011344069620",0.00,1.50,0,297.26,303.58,0.0,0.0,0.000,697063.6,697063.6,4646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150345,1948362.00
05/07/2017 05:45,2,0.000,ALERT,212.83,298.17,60.018,1494150303,"201051344000685","219011344069620",0.00,2.00,0,296.66,304.78,0.0,0.0,0.000,689400.5,689400.5,4666,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150347,1948363.00
05/07/2017 05:45,2,0.000,ALERT,212.61,297.87,59.986,1494150303,"201051344000917","219011344069620",0.00,3.00,0,295.46,303.58,0.0,0.0,0.000,686067.1,686067.1,4656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150349,1948364.00
05/07/2017 05:45,2,0.000,ALERT,212.61,298.47,59.986,1494150303,"201051344001145","219011344069620",0.00,2.00,0,297.26,305.68,0.0,0.0,0.000,693955.4,693955.4,4645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150350,1948365.00
05/07/2017 05:45,2,0.000,ALERT,212.38,297.57,59.959,1494150303,"201051344000651","219011344069620",0.00,0.00,0,296.36,304.18,0.0,0.0,0.000,682388.2,682388.2,4666,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150352,1948366.00
05/07/2017 05:45,2,0.000,ALERT,211.70,297.57,59.975,1494150303,"274151322000088","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,901625.5,901625.5,4631,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150354,1948367.00
05/07/2017 05:45,2,0.000,ALERT,212.61,297.26,59.981,1494150303,"274151322000068","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,777231.6,777231.6,4795,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150356,1948368.00
05/07/2017 05:45,2,0.000,ALERT,211.93,298.17,59.954,1494150303,"201051344001135","219011344069620",0.00,1.50,0,296.96,305.08,0.0,0.0,0.000,678012.8,678012.8,4657,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150357,1948369.00
05/07/2017 05:45,2,0.000,ALERT,211.93,299.97,59.991,1494150303,"201051344000594","219011344069620",0.00,1.50,0,296.96,304.48,0.0,0.0,0.000,698619.2,698619.2,4656,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150359,1948370.00
05/07/2017 05:45,2,0.000,ALERT,212.61,297.87,59.975,1494150303,"201051344001203","219011344069620",0.00,1.50,0,296.66,305.98,0.0,0.0,0.000,686977.6,686977.6,4669,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150361,1948371.00
05/07/2017 05:45,2,0.000,ALERT,211.70,298.47,59.965,1494150303,"274151322000054","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,919527.2,919527.2,4622,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150363,1948372.00
05/07/2017 05:45,2,0.000,ALERT,212.38,298.77,59.959,1494150303,"201051344000867","219011344069620",0.00,2.50,0,296.66,303.58,0.0,0.0,0.000,683266.9,683266.9,4671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150365,1948373.00
05/07/2017 05:45,2,0.000,ALERT,212.38,298.17,59.959,1494150303,"201051344001093","219011344069620",0.00,3.00,0,296.66,304.18,0.0,0.0,0.000,685789.4,685789.4,4661,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150366,1948374.00
05/07/2017 05:45,2,0.000,ALERT,212.16,299.67,59.959,1494150303,"201051344000900","219011344069620",0.00,1.50,0,296.96,303.58,0.0,0.0,0.000,704705.5,704705.5,4646,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150369,1948375.00
05/07/2017 05:45,2,0.000,ALERT,212.38,298.47,59.949,1494150303,"201051344000648","219011344069620",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,693916.9,693916.9,4648,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150371,1948376.00
05/07/2017 05:45,2,0.000,ALERT,212.16,299.67,59.959,1494150303,"201051344000569","219011344069620",0.00,2.00,0,297.57,304.18,0.0,0.0,0.000,707031.7,707031.7,4638,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150372,1948377.00
05/07/2017 05:45,2,0.000,ALERT,212.16,299.67,59.954,1494150303,"201051344000983","219011344069620",0.00,1.50,0,297.57,303.88,0.0,0.0,0.000,697483.5,697483.5,4648,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150374,1948378.00
05/07/2017 05:45,2,0.000,ALERT,212.38,299.07,59.938,1494150303,"201051344001158","219011344069620",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,682994.5,682994.5,4657,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150376,1948379.00
05/07/2017 05:45,2,0.000,ALERT,212.61,299.67,59.949,1494150303,"201051344000576","219011344069620",0.00,1.50,0,297.26,304.18,0.0,0.0,0.000,697664.6,697664.6,4642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494150378,1948380.00
05/07/2017 05:45,2,0.000,ALERT,212.16,296.96,59.949,1494150303,"274151322000087","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,891900.7,891900.7,4707,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494150379,1948381.00
05/07/2017 06:00,2,0.000,ALERT,212.38,298.47,60.007,1494151203,"201051344000645","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,696539.7,696539.7,4642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151205,1948382.00
05/07/2017 06:00,2,0.000,ALERT,211.70,297.26,59.991,1494151203,"274151322000085","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,916320.4,916320.4,4619,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151207,1948383.00
05/07/2017 06:00,2,0.000,ALERT,212.83,298.47,59.965,1494151203,"201051344000633","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,682815.5,682815.5,4672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151209,1948384.00
05/07/2017 06:00,2,0.000,ALERT,212.16,298.77,59.991,1494151203,"201051344000469","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,685818.8,685818.8,4655,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151211,1948385.00
05/07/2017 06:00,2,0.000,ALERT,211.70,298.17,59.996,1494151203,"201051344000646","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,679620.6,679620.6,4664,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151212,1948386.00
05/07/2017 06:00,2,0.000,ALERT,211.48,298.17,59.991,1494151203,"274151322000052","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,950220.5,950220.5,4628,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151214,1948387.00
05/07/2017 06:00,2,0.000,ALERT,211.93,298.47,59.991,1494151203,"201051344000585","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,690891.6,690891.6,4667,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151216,1948388.00
