ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 06:00,2,0.000,ALERT,211.93,298.77,59.996,1494151203,"201051344001230","219011344069620",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,684140.7,684140.7,4661,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151218,1948389.00
05/07/2017 06:00,2,0.000,ALERT,212.61,299.37,59.991,1494151203,"201051344000582","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,673980.5,673980.5,4658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151220,1948390.00
05/07/2017 06:00,2,0.000,ALERT,211.48,298.47,60.018,1494151203,"201051344000955","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,692576.5,692576.5,4668,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151221,1948391.00
05/07/2017 06:00,2,0.000,ALERT,211.70,296.66,59.975,1494151203,"274151322000094","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,776956.2,776956.2,4775,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151223,1948392.00
05/07/2017 06:00,2,0.000,ALERT,212.16,299.37,59.991,1494151203,"201051344000579","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,703506.3,703506.3,4655,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151225,1948393.00
05/07/2017 06:00,2,0.000,ALERT,211.70,299.07,59.981,1494151203,"201051344000890","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,686447.8,686447.8,4666,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151227,1948394.00
05/07/2017 06:00,2,0.000,ALERT,212.16,298.47,59.981,1494151203,"201051344000438","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,689257.1,689257.1,4658,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151229,1948395.00
05/07/2017 06:00,2,0.000,ALERT,211.93,297.57,59.975,1494151203,"201051344000417","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,644010.2,644010.2,4685,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151231,1948396.00
05/07/2017 06:00,2,0.000,ALERT,211.70,297.87,59.954,1494151203,"274151322000083","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,940624.8,940624.8,4632,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151233,1948397.00
05/07/2017 06:00,2,0.000,ALERT,212.38,297.57,59.975,1494151203,"274151322000076","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1002766.6,1002766.6,4627,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151234,1948398.00
05/07/2017 06:00,2,0.000,ALERT,211.93,299.07,59.954,1494151203,"201051344000868","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,684347.8,684347.8,4660,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151236,1948399.00
05/07/2017 06:00,2,0.000,ALERT,211.70,298.47,59.975,1494151203,"274151322000095","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,993084.8,993084.8,4628,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151238,1948400.00
05/07/2017 06:00,2,0.000,ALERT,211.70,298.77,59.944,1494151203,"201051344000988","219011344069620",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,618824.2,618824.2,4678,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151240,1948401.00
05/07/2017 06:00,2,0.000,ALERT,211.70,297.57,59.975,1494151203,"201051344001025","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,688557.0,688557.0,4667,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151242,1948402.00
05/07/2017 06:00,2,0.000,ALERT,211.93,299.07,59.970,1494151203,"201051344000458","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,696519.9,696519.9,4647,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151243,1948403.00
05/07/2017 06:00,2,0.000,ALERT,212.61,299.07,59.970,1494151203,"201051344000853","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,697063.6,697063.6,4648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151245,1948404.00
05/07/2017 06:00,2,0.000,ALERT,212.16,298.47,59.975,1494151203,"201051344000685","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,689400.5,689400.5,4668,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151247,1948405.00
05/07/2017 06:00,2,0.000,ALERT,212.16,297.87,59.965,1494151203,"201051344000917","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,686067.1,686067.1,4658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151249,1948406.00
05/07/2017 06:00,2,0.000,ALERT,212.16,298.77,59.970,1494151203,"201051344001145","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,693955.4,693955.4,4647,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151250,1948407.00
05/07/2017 06:00,2,0.000,ALERT,211.93,297.57,59.970,1494151203,"201051344000651","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,682388.2,682388.2,4668,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151252,1948408.00
05/07/2017 06:00,2,0.000,ALERT,211.25,296.66,59.965,1494151203,"274151322000088","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,901625.5,901625.5,4633,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151254,1948409.00
05/07/2017 06:00,2,0.000,ALERT,212.38,296.66,59.954,1494151203,"274151322000068","219011344069620",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,777231.6,777231.6,4797,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151256,1948410.00
05/07/2017 06:00,2,0.000,ALERT,211.48,298.17,59.986,1494151203,"201051344001135","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,678012.8,678012.8,4659,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151258,1948411.00
05/07/2017 06:00,2,0.000,ALERT,211.70,299.67,59.970,1494151203,"201051344000594","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,698619.2,698619.2,4658,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151259,1948412.00
05/07/2017 06:00,2,0.000,ALERT,211.93,298.17,59.944,1494151203,"201051344001203","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,686977.6,686977.6,4671,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151261,1948413.00
05/07/2017 06:00,2,0.000,ALERT,211.25,297.57,59.965,1494151203,"274151322000054","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,919527.2,919527.2,4624,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151263,1948414.00
05/07/2017 06:00,2,0.000,ALERT,212.16,298.47,59.970,1494151203,"201051344000867","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,683266.9,683266.9,4673,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151265,1948415.00
05/07/2017 06:00,2,0.000,ALERT,211.93,298.47,59.981,1494151203,"201051344001093","219011344069620",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,685789.4,685789.4,4663,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151267,1948416.00
05/07/2017 06:00,2,0.000,ALERT,211.70,298.77,59.970,1494151203,"201051344000900","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,704705.5,704705.5,4648,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151268,1948417.00
05/07/2017 06:00,2,0.000,ALERT,212.16,298.47,59.975,1494151203,"201051344000648","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,693916.9,693916.9,4650,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151270,1948418.00
05/07/2017 06:00,2,0.000,ALERT,212.16,299.67,59.981,1494151203,"201051344000569","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,707031.7,707031.7,4640,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151272,1948419.00
05/07/2017 06:00,2,0.000,ALERT,211.93,299.37,59.965,1494151203,"201051344000983","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,697483.5,697483.5,4650,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151274,1948420.00
05/07/2017 06:00,2,0.000,ALERT,212.16,298.77,59.986,1494151203,"201051344001158","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,682994.5,682994.5,4659,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494151275,1948421.00
05/07/2017 06:00,2,0.000,ALERT,212.38,299.37,59.981,1494151203,"201051344000576","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,697664.6,697664.6,4644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151277,1948422.00
05/07/2017 06:00,2,0.000,ALERT,211.70,296.66,59.975,1494151203,"274151322000087","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,891900.7,891900.7,4709,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494151279,1948423.00
05/07/2017 06:15,2,0.000,ALERT,212.83,299.67,60.012,1494152103,"201051344000645","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,696539.7,696539.7,4644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152105,1948424.00
05/07/2017 06:15,2,0.000,ALERT,211.93,297.87,59.996,1494152103,"274151322000085","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,916320.4,916320.4,4621,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152107,1948425.00
05/07/2017 06:15,2,0.000,ALERT,212.83,299.37,59.996,1494152103,"201051344000633","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,682815.5,682815.5,4674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152109,1948426.00
05/07/2017 06:15,2,0.000,ALERT,212.61,299.97,60.039,1494152103,"201051344000469","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,685818.8,685818.8,4657,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494152111,1948427.00
05/07/2017 06:15,2,0.000,ALERT,212.38,298.77,60.002,1494152103,"201051344000646","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,679620.6,679620.6,4666,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152113,1948428.00
05/07/2017 06:15,2,0.000,ALERT,211.93,299.07,60.002,1494152103,"274151322000052","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,950220.5,950220.5,4630,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152114,1948429.00
05/07/2017 06:15,2,0.000,ALERT,212.83,299.07,59.981,1494152103,"201051344000585","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,690891.6,690891.6,4669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494152116,1948430.00
05/07/2017 06:15,2,0.000,ALERT,212.61,299.07,60.002,1494152103,"201051344001230","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,684140.7,684140.7,4663,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494152118,1948431.00
05/07/2017 06:15,2,0.000,ALERT,213.06,299.67,60.002,1494152103,"201051344000582","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,673980.5,673980.5,4660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152120,1948432.00
05/07/2017 06:15,2,0.000,ALERT,212.16,298.77,60.002,1494152103,"201051344000955","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,692576.5,692576.5,4670,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152122,1948433.00
05/07/2017 06:15,2,0.000,ALERT,212.16,297.87,60.002,1494152103,"274151322000094","219011344069620",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,776956.2,776956.2,4777,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152124,1948434.00
05/07/2017 06:15,2,0.000,ALERT,212.61,300.57,59.996,1494152103,"201051344000579","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,703506.3,703506.3,4657,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152125,1948435.00
05/07/2017 06:15,2,0.000,ALERT,212.61,299.37,60.002,1494152103,"201051344000890","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,686447.8,686447.8,4668,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152127,1948436.00
05/07/2017 06:15,2,0.000,ALERT,212.83,298.77,60.002,1494152103,"201051344000438","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,689257.1,689257.1,4660,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152129,1948437.00
05/07/2017 06:15,2,0.000,ALERT,212.83,298.47,60.007,1494152103,"201051344000417","219011344069620",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,644010.2,644010.2,4687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494152131,1948438.00
05/07/2017 06:15,2,0.000,ALERT,212.16,298.47,59.996,1494152103,"274151322000083","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,940624.8,940624.8,4634,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494152132,1948439.00
05/07/2017 06:15,2,0.000,ALERT,212.61,298.47,60.002,1494152103,"274151322000076","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1002766.6,1002766.6,4629,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494152134,1948440.00
05/07/2017 06:15,2,0.000,ALERT,212.61,300.57,60.007,1494152103,"201051344000868","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,684347.8,684347.8,4662,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152136,1948441.00
05/07/2017 06:15,2,0.000,ALERT,212.16,299.07,59.996,1494152103,"274151322000095","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,993084.8,993084.8,4630,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152138,1948442.00
05/07/2017 06:15,2,0.000,ALERT,212.38,299.97,60.007,1494152103,"201051344000988","219011344069620",0.00,1.50,0,294.26,300.87,0.0,0.0,0.000,618824.2,618824.2,4680,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152140,1948443.00
05/07/2017 06:15,2,0.000,ALERT,212.61,298.17,59.996,1494152103,"201051344001025","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,688557.0,688557.0,4669,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152141,1948444.00
05/07/2017 06:15,2,0.000,ALERT,212.38,299.97,60.007,1494152103,"201051344000458","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,696519.9,696519.9,4649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494152143,1948445.00
05/07/2017 06:15,2,0.000,ALERT,213.06,299.97,60.034,1494152103,"201051344000853","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,697063.6,697063.6,4650,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152145,1948446.00
05/07/2017 06:15,2,0.000,ALERT,213.06,299.07,59.996,1494152103,"201051344000685","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,689400.5,689400.5,4670,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152147,1948447.00
05/07/2017 06:15,2,0.000,ALERT,212.83,298.77,59.986,1494152103,"201051344000917","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,686067.1,686067.1,4660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152149,1948448.00
05/07/2017 06:15,2,0.000,ALERT,213.06,299.37,60.012,1494152103,"201051344001145","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,693955.4,693955.4,4649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152151,1948449.00
05/07/2017 06:15,2,0.000,ALERT,212.83,298.47,59.996,1494152103,"201051344000651","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,682388.2,682388.2,4670,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152152,1948450.00
05/07/2017 06:15,2,0.000,ALERT,211.48,297.87,60.002,1494152103,"274151322000088","219011344069620",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,901625.5,901625.5,4635,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152154,1948451.00
05/07/2017 06:15,2,0.000,ALERT,212.83,297.57,60.007,1494152103,"274151322000068","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,777231.6,777231.6,4799,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152156,1948452.00
05/07/2017 06:15,2,0.000,ALERT,212.16,298.77,60.002,1494152103,"201051344001135","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,678012.8,678012.8,4661,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152158,1948453.00
05/07/2017 06:15,2,0.000,ALERT,212.16,300.57,60.002,1494152103,"201051344000594","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,698619.2,698619.2,4660,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494152160,1948454.00
05/07/2017 06:15,2,0.000,ALERT,212.83,298.77,60.002,1494152103,"201051344001203","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,686977.6,686977.6,4673,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152161,1948455.00
05/07/2017 06:15,2,0.000,ALERT,211.70,298.47,59.996,1494152103,"274151322000054","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,919527.2,919527.2,4626,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152163,1948456.00
05/07/2017 06:15,2,0.000,ALERT,212.61,299.07,60.028,1494152103,"201051344000867","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,683266.9,683266.9,4675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152165,1948457.00
05/07/2017 06:15,2,0.000,ALERT,212.83,299.07,60.018,1494152103,"201051344001093","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,685789.4,685789.4,4665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494152167,1948458.00
05/07/2017 06:15,2,0.000,ALERT,212.38,299.97,59.991,1494152103,"201051344000900","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,704705.5,704705.5,4650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152168,1948459.00
05/07/2017 06:15,2,0.000,ALERT,212.61,299.07,60.002,1494152103,"201051344000648","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,693916.9,693916.9,4652,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494152170,1948460.00
05/07/2017 06:15,2,0.000,ALERT,212.61,300.57,59.975,1494152103,"201051344000569","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,707031.7,707031.7,4642,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494152172,1948461.00
05/07/2017 06:15,2,0.000,ALERT,212.38,299.97,59.996,1494152103,"201051344000983","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,697483.5,697483.5,4652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152174,1948462.00
05/07/2017 06:15,2,0.000,ALERT,212.61,299.67,60.002,1494152103,"201051344001158","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,682994.5,682994.5,4661,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152176,1948463.00
05/07/2017 06:15,2,0.000,ALERT,213.06,300.57,59.975,1494152103,"201051344000576","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,697664.6,697664.6,4646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152177,1948464.00
05/07/2017 06:15,2,0.000,ALERT,212.16,297.57,59.991,1494152103,"274151322000087","219011344069620",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,891900.7,891900.7,4711,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494152179,1948465.00
05/07/2017 06:30,2,0.125,ALERT,213.29,299.97,60.007,1494153003,"201051344000645","219011344069620",19.12,2.00,0,297.57,301.47,2.4,0.4,0.000,696539.7,696539.7,4646,0,0,0,L,1122011218,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1494153005,1948466.00
05/07/2017 06:30,2,0.055,ALERT,212.38,297.87,59.996,1494153003,"274151322000085","219011344069620",18.29,2.00,0,296.06,299.97,1.0,0.0,0.000,916320.4,916320.4,4623,0,0,0,L,1151911521,0,122.46,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1494153007,1948467.00
05/07/2017 06:30,2,0.141,ALERT,213.51,299.67,60.012,1494153003,"201051344000633","219011344069620",17.27,0.50,0,296.06,300.87,2.5,0.5,0.000,682815.5,682815.5,4676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1494153009,1948468.00
05/07/2017 06:30,2,0.176,ALERT,212.83,300.27,59.959,1494153003,"201051344000469","219011344069620",18.89,0.50,0,296.96,301.47,3.4,1.3,0.000,685818.8,685818.8,4659,0,0,0,L,1122011218,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1494153011,1948469.00
05/07/2017 06:30,2,0.131,ALERT,212.61,299.67,59.981,1494153003,"201051344000646","219011344069620",17.65,1.00,0,296.36,300.87,2.4,0.4,0.000,679620.6,679620.6,4668,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1494153013,1948470.00
05/07/2017 06:30,2,0.080,ALERT,212.16,298.47,60.028,1494153003,"274151322000052","219011344069620",18.09,2.00,0,295.76,300.57,1.4,0.0,0.000,950220.5,950220.5,4632,0,0,0,L,1151911521,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1494153014,1948471.00
05/07/2017 06:30,2,0.133,ALERT,212.83,299.97,59.996,1494153003,"201051344000585","219011344069620",17.65,1.50,0,296.36,300.87,2.4,0.4,0.000,690891.6,690891.6,4671,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1494153016,1948472.00
05/07/2017 06:30,2,0.139,ALERT,212.83,299.97,60.034,1494153003,"201051344001230","219011344069620",14.75,1.50,0,296.96,301.17,2.1,0.1,0.000,684140.7,684140.7,4665,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1494153018,1948473.00
05/07/2017 06:30,2,0.154,ALERT,213.29,300.57,59.975,1494153003,"201051344000582","219011344069620",18.23,0.50,0,297.87,301.77,2.9,0.9,0.000,673980.5,673980.5,4662,0,0,0,L,1122011218,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1494153020,1948474.00
05/07/2017 06:30,2,0.168,ALERT,212.38,299.67,59.996,1494153003,"201051344000955","219011344069620",18.13,1.00,0,296.66,300.87,3.1,1.1,0.000,692576.6,692576.6,4672,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1494153022,1948475.00
05/07/2017 06:30,2,0.000,ALERT,212.38,310.79,60.018,1494153003,"274151322000094","219011344069620",41.05,1.00,0,295.76,390.44,0.0,0.0,0.000,776956.2,776956.2,4779,0,0,0,L,1151911521,0,121.78,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1494153023,1948476.00
05/07/2017 06:30,2,0.174,ALERT,212.83,300.57,59.991,1494153003,"201051344000579","219011344069620",18.67,1.00,0,298.47,302.07,3.3,1.3,0.000,703506.4,703506.4,4659,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1494153025,1948477.00
05/07/2017 06:30,2,0.160,ALERT,212.61,300.27,59.981,1494153003,"201051344000890","219011344069620",19.02,1.50,0,297.26,302.07,3.1,1.1,0.000,686447.9,686447.9,4670,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1494153027,1948478.00
05/07/2017 06:30,2,0.168,ALERT,212.83,299.67,59.986,1494153003,"201051344000438","219011344069620",18.17,0.50,0,297.26,301.17,3.1,1.1,0.000,689257.1,689257.1,4662,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1494153029,1948479.00
05/07/2017 06:30,2,0.197,ALERT,213.06,299.07,59.996,1494153003,"201051344000417","219011344069620",16.14,1.00,0,296.66,300.27,3.2,1.2,0.000,644010.3,644010.3,4689,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1494153031,1948480.00
05/07/2017 06:30,2,0.057,ALERT,212.61,297.87,59.970,1494153003,"274151322000083","219011344069620",18.19,2.00,0,296.36,300.57,1.0,0.0,0.000,940624.8,940624.8,4636,0,0,0,L,1151911521,0,121.78,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1494153032,1948481.00
05/07/2017 06:30,2,0.061,ALERT,212.83,297.87,59.981,1494153003,"274151322000076","219011344069620",20.20,2.00,0,296.06,300.27,1.2,0.0,0.000,1002766.6,1002766.6,4631,0,0,0,L,1151911521,0,122.23,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1494153034,1948482.00
05/07/2017 06:30,2,0.135,ALERT,212.61,300.57,59.986,1494153003,"201051344000868","219011344069620",18.33,1.00,0,298.77,302.37,2.5,0.5,0.000,684347.8,684347.8,4664,0,0,0,L,1122011218,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1494153036,1948483.00
05/07/2017 06:30,2,0.051,ALERT,212.16,299.07,59.975,1494153003,"274151322000095","219011344069620",19.56,1.00,0,296.96,300.87,1.0,0.0,0.000,993084.8,993084.8,4632,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1494153038,1948484.00
05/07/2017 06:30,2,0.117,ALERT,212.61,299.97,59.991,1494153003,"201051344000988","219011344069620",17.47,1.50,0,295.46,301.47,2.1,0.1,0.000,618824.2,618824.2,4682,0,0,0,L,1122011218,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1494153040,1948485.00
05/07/2017 06:30,2,0.135,ALERT,212.61,299.07,59.986,1494153003,"201051344001025","219011344069620",19.70,0.50,0,296.06,301.47,2.7,0.7,0.000,688557.0,688557.0,4671,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1494153042,1948486.00
05/07/2017 06:30,2,0.148,ALERT,212.83,300.27,59.996,1494153003,"201051344000458","219011344069620",19.32,3.00,0,298.17,302.07,2.9,0.9,0.000,696519.9,696519.9,4651,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1494153043,1948487.00
05/07/2017 06:30,2,0.133,ALERT,213.51,300.27,59.954,1494153003,"201051344000853","219011344069620",17.79,1.50,0,297.87,302.07,2.4,0.4,0.000,697063.6,697063.6,4652,0,0,0,L,1122011218,0,122.23,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1494153045,1948488.00
05/07/2017 06:30,2,0.143,ALERT,213.06,299.67,59.959,1494153003,"201051344000685","219011344069620",18.41,1.50,0,296.66,300.87,2.6,0.6,0.000,689400.5,689400.5,4672,0,0,0,L,1122011218,0,122.68,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1494153047,1948489.00
05/07/2017 06:30,2,0.131,ALERT,212.83,299.07,59.986,1494153003,"201051344000917","219011344069620",17.20,2.50,0,295.76,300.57,2.3,0.3,0.000,686067.1,686067.1,4662,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1494153049,1948490.00
05/07/2017 06:30,2,0.123,ALERT,213.06,300.27,59.991,1494153003,"201051344001145","219011344069620",17.97,1.00,0,297.57,301.47,2.2,0.2,0.000,693955.4,693955.4,4651,0,0,0,L,1122011218,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1494153051,1948491.00
05/07/2017 06:30,2,0.170,ALERT,212.83,299.07,59.991,1494153003,"201051344000651","219011344069620",18.91,-0.50,0,296.66,300.27,3.3,1.2,0.000,682388.2,682388.2,4672,0,0,0,L,1122011218,0,122.23,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1494153052,1948492.00
05/07/2017 06:30,2,0.045,ALERT,211.93,297.87,59.981,1494153003,"274151322000088","219011344069620",18.91,2.50,0,295.46,299.67,0.9,0.0,0.000,901625.5,901625.5,4637,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1494153054,1948493.00
05/07/2017 06:30,2,0.008,ALERT,212.83,297.57,59.981,1494153003,"274151322000068","219011344069620",41.61,3.00,0,295.76,396.15,0.0,0.0,0.000,777231.6,777231.6,4801,0,0,0,L,1151911521,0,122.23,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1494153056,1948494.00
05/07/2017 06:30,2,0.127,ALERT,212.61,299.67,59.975,1494153003,"201051344001135","219011344069620",19.58,1.00,0,297.26,301.47,2.5,0.5,0.000,678012.8,678012.8,4663,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1494153058,1948495.00
05/07/2017 06:30,2,0.152,ALERT,212.61,300.27,59.986,1494153003,"201051344000594","219011344069620",19.42,1.00,0,297.87,302.07,3.0,1.0,0.000,698619.2,698619.2,4662,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1494153060,1948496.00
05/07/2017 06:30,2,0.141,ALERT,212.83,299.67,59.996,1494153003,"201051344001203","219011344069620",18.63,0.50,0,296.96,302.68,2.7,0.6,0.000,686977.6,686977.6,4675,0,0,0,L,1122011218,0,122.46,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1494153061,1948497.00
05/07/2017 06:30,2,0.055,ALERT,212.16,298.17,59.986,1494153003,"274151322000054","219011344069620",19.76,2.50,0,296.06,300.27,1.1,0.0,0.000,919527.2,919527.2,4628,0,0,0,L,1151911521,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1494153063,1948498.00
05/07/2017 06:30,2,0.131,ALERT,213.06,299.67,59.986,1494153003,"201051344000867","219011344069620",19.46,2.00,0,296.96,301.77,2.6,0.6,0.000,683266.9,683266.9,4677,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1494153065,1948499.00
05/07/2017 06:30,2,0.197,ALERT,212.83,299.67,59.933,1494153003,"201051344001093","219011344069620",18.11,2.50,0,296.66,300.87,3.6,1.6,0.000,685789.5,685789.5,4667,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1494153067,1948500.00
05/07/2017 06:30,2,0.076,ALERT,212.61,299.97,59.996,1494153003,"201051344000900","219011344069620",18.94,1.50,0,297.57,301.47,1.5,0.0,0.000,704705.5,704705.5,4652,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1494153069,1948501.00
05/07/2017 06:30,2,0.158,ALERT,213.06,299.37,59.991,1494153003,"201051344000648","219011344069620",19.68,0.50,0,297.26,301.77,3.2,1.1,0.000,693917.0,693917.0,4654,0,0,0,L,1122011218,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1494153071,1948502.00
05/07/2017 06:30,2,0.154,ALERT,212.83,300.57,59.991,1494153003,"201051344000569","219011344069620",19.74,2.00,0,298.47,302.37,3.1,1.1,0.000,707031.7,707031.7,4644,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1494153073,1948503.00
05/07/2017 06:30,2,0.133,ALERT,212.83,300.27,59.996,1494153003,"201051344000983","219011344069620",19.78,1.50,0,298.17,302.07,2.7,0.7,0.000,697483.5,697483.5,4654,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1494153075,1948504.00
05/07/2017 06:30,2,0.131,ALERT,213.06,299.97,60.028,1494153003,"201051344001158","219011344069620",19.62,0.50,0,297.57,301.17,2.6,0.6,0.000,682994.5,682994.5,4663,0,0,0,L,1122011218,0,121.55,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1494153076,1948505.00
05/07/2017 06:30,2,0.158,ALERT,213.29,300.57,60.039,1494153003,"201051344000576","219011344069620",18.94,1.50,0,298.17,301.77,3.1,1.0,0.000,697664.6,697664.6,4648,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1494153078,1948506.00
05/07/2017 06:30,2,0.068,ALERT,212.38,296.96,59.996,1494153003,"274151322000087","219011344069620",18.33,2.50,0,295.16,299.37,1.3,0.0,0.000,891900.7,891900.7,4713,0,0,0,L,1151911521,0,122.01,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1494153080,1948507.00
05/07/2017 06:45,2,0.203,ACTIVE,213.74,337.84,59.975,1494153903,"201051344000645","219011344069620",26.84,2.50,0,298.17,351.97,5.5,3.4,0.009,696540.2,696540.2,4648,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153904,1948508.00
05/07/2017 06:45,2,0.088,ACTIVE,212.38,339.65,59.970,1494153903,"274151322000085","219011344069620",29.12,2.50,0,296.66,341.15,2.6,0.6,0.000,916320.4,916320.4,4625,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153905,1948509.00
05/07/2017 06:45,2,0.236,ALERT,213.74,339.34,59.996,1494153903,"201051344000633","219011344069620",24.39,1.50,0,296.36,355.58,5.8,3.7,0.004,682816.0,682816.0,4678,0,0,0,L,1122011218,0,122.23,122.46,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153907,1948510.00
05/07/2017 06:45,2,0.246,ACTIVE,213.29,337.54,60.002,1494153903,"201051344000469","219011344069620",26.62,1.00,0,296.96,351.07,6.7,4.5,0.009,685819.6,685819.6,4661,0,0,0,L,1122011218,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153908,1948511.00
05/07/2017 06:45,2,0.219,ACTIVE,213.06,336.34,59.949,1494153903,"201051344000646","219011344069620",25.50,1.50,0,297.26,346.56,5.7,3.5,0.004,679621.1,679621.1,4670,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153909,1948512.00
05/07/2017 06:45,2,0.129,ACTIVE,212.38,335.14,59.970,1494153903,"274151322000052","219011344069620",27.39,3.00,0,296.36,344.76,3.6,1.5,0.000,950220.6,950220.6,4634,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153910,1948513.00
05/07/2017 06:45,2,0.201,ACTIVE,213.29,336.94,59.981,1494153903,"201051344000585","219011344069620",26.90,2.00,0,296.96,351.97,5.5,3.4,0.000,690892.1,690892.1,4673,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153911,1948514.00
05/07/2017 06:45,2,0.186,ACTIVE,213.06,336.04,59.981,1494153903,"201051344001230","219011344069620",26.30,2.00,0,298.17,345.96,5.0,2.9,0.004,684141.1,684141.1,4667,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153912,1948515.00
05/07/2017 06:45,2,0.236,ACTIVE,213.74,337.24,59.981,1494153903,"201051344000582","219011344069620",24.61,1.00,0,298.47,350.17,5.9,3.8,0.004,673981.1,673981.1,4664,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153912,1948516.00
05/07/2017 06:45,2,0.219,ACTIVE,212.61,335.74,59.975,1494153903,"201051344000955","219011344069620",27.75,2.00,0,297.87,348.36,6.2,4.0,0.009,692577.2,692577.2,4674,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153913,1948517.00
05/07/2017 06:45,2,0.053,ALERT,212.38,311.39,59.970,1494153903,"274151322000094","219011344069620",24.25,1.50,0,295.76,413.89,1.3,0.0,0.000,776956.2,776956.2,4781,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,241,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1494153915,1948518.00
05/07/2017 06:45,2,0.258,ACTIVE,213.29,336.94,59.986,1494153903,"201051344000579","219011344069620",25.74,2.00,0,298.77,351.67,6.7,4.6,0.009,703507.1,703507.1,4661,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153916,1948519.00
05/07/2017 06:45,2,0.213,ACTIVE,213.06,336.04,59.975,1494153903,"201051344000890","219011344069620",28.23,2.50,0,298.47,346.56,6.1,4.0,0.004,686448.5,686448.5,4672,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153917,1948520.00
05/07/2017 06:45,2,0.244,ACTIVE,213.51,336.64,59.975,1494153903,"201051344000438","219011344069620",25.70,1.50,0,297.87,345.96,6.4,4.2,0.004,689257.8,689257.8,4664,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153918,1948521.00
05/07/2017 06:45,2,0.252,ACTIVE,213.29,300.27,59.970,1494153903,"201051344000417","219011344069620",19.60,1.50,0,297.26,301.47,5.0,2.9,0.000,644010.8,644010.8,4691,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153919,1948522.00
05/07/2017 06:45,2,0.104,ACTIVE,212.61,336.94,59.975,1494153903,"274151322000083","219011344069620",26.86,3.00,0,296.96,344.45,2.8,0.8,0.000,940624.9,940624.9,4638,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153920,1948523.00
05/07/2017 06:45,2,0.100,ACTIVE,213.29,336.64,59.975,1494153903,"274151322000076","219011344069620",29.36,3.30,0,296.66,343.55,3.0,1.0,0.000,1002766.6,1002766.6,4633,0,0,0,L,1151911521,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153921,1948524.00
05/07/2017 06:45,2,0.211,ACTIVE,213.06,337.54,60.002,1494153903,"201051344000868","219011344069620",24.83,2.00,0,298.77,348.96,5.3,3.2,0.004,684348.3,684348.3,4666,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153922,1948525.00
05/07/2017 06:45,2,0.100,ACTIVE,212.61,336.34,59.970,1494153903,"274151322000095","219011344069620",27.35,2.50,0,297.57,344.15,2.8,0.8,0.004,993084.8,993084.8,4634,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153922,1948526.00
05/07/2017 06:45,2,0.176,ACTIVE,213.06,333.63,59.975,1494153903,"201051344000988","219011344069620",19.50,1.50,0,295.76,339.34,3.5,1.4,0.000,618824.4,618824.4,4684,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153923,1948527.00
05/07/2017 06:45,2,0.197,ACTIVE,213.06,335.74,59.975,1494153903,"201051344001025","219011344069620",27.59,1.00,0,297.26,346.56,5.6,3.4,0.009,688557.5,688557.5,4673,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153924,1948528.00
05/07/2017 06:45,2,0.211,ACTIVE,213.06,336.04,59.954,1494153903,"201051344000458","219011344069620",28.51,3.30,0,298.17,348.06,6.1,4.0,0.009,696520.5,696520.5,4653,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153925,1948529.00
05/07/2017 06:45,2,0.193,ACTIVE,213.74,338.74,60.002,1494153903,"201051344000853","219011344069620",27.33,2.00,0,298.17,351.97,5.4,3.3,0.004,697064.1,697064.1,4654,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153926,1948530.00
05/07/2017 06:45,2,0.227,ALERT,213.74,338.14,59.981,1494153903,"201051344000685","219011344069620",24.33,2.00,0,297.87,341.75,5.6,3.5,0.000,689401.0,689401.0,4674,0,0,0,L,1122011218,0,123.14,122.01,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153928,1948531.00
05/07/2017 06:45,2,0.205,ACTIVE,213.51,337.54,59.975,1494153903,"201051344000917","219011344069620",24.45,3.00,0,296.06,353.47,5.1,3.0,0.004,686067.5,686067.5,4664,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153929,1948532.00
05/07/2017 06:45,2,0.191,ACTIVE,213.51,337.24,60.002,1494153903,"201051344001145","219011344069620",24.67,2.00,0,298.17,350.77,4.8,2.7,0.004,693955.8,693955.8,4653,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153930,1948533.00
