ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 06:45,2,0.236,ACTIVE,213.29,336.94,59.986,1494153903,"201051344000651","219011344069620",25.74,0.50,0,297.57,346.86,6.2,4.1,0.004,682388.9,682388.9,4674,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153931,1948534.00
05/07/2017 06:45,2,0.092,ACTIVE,212.16,336.64,59.965,1494153903,"274151322000088","219011344069620",25.98,3.30,0,296.06,343.55,2.5,0.4,0.000,901625.5,901625.5,4639,0,0,0,L,1151911521,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153932,1948535.00
05/07/2017 06:45,2,0.006,ALERT,213.06,298.17,59.970,1494153903,"274151322000068","219011344069620",43.44,3.30,0,296.36,414.79,0.0,0.0,0.000,777231.6,777231.6,4803,0,0,0,L,1151911521,0,122.23,122.91,0002,2,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1494153934,1948536.00
05/07/2017 06:45,2,0.197,ACTIVE,213.06,335.44,59.996,1494153903,"201051344001135","219011344069620",25.88,1.50,0,297.87,348.06,5.2,3.1,0.004,678013.2,678013.2,4665,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153935,1948537.00
05/07/2017 06:45,2,0.225,ACTIVE,212.83,336.94,59.965,1494153903,"201051344000594","219011344069620",26.26,2.00,0,298.17,353.17,6.0,3.9,0.013,698619.8,698619.8,4664,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153936,1948538.00
05/07/2017 06:45,2,0.209,ACTIVE,213.51,336.94,59.970,1494153903,"201051344001203","219011344069620",25.58,1.50,0,298.17,351.07,5.5,3.3,0.004,686978.1,686978.1,4677,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153937,1948539.00
05/07/2017 06:45,2,0.104,ACTIVE,212.61,336.64,59.965,1494153903,"274151322000054","219011344069620",26.82,4.00,0,296.96,343.55,2.8,0.8,0.009,919527.2,919527.2,4630,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153937,1948540.00
05/07/2017 06:45,2,0.207,ACTIVE,213.51,336.94,59.965,1494153903,"201051344000867","219011344069620",24.87,2.50,0,297.26,349.86,5.2,3.1,0.004,683267.4,683267.4,4679,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153938,1948541.00
05/07/2017 06:45,2,0.266,ACTIVE,213.51,336.94,59.981,1494153903,"201051344001093","219011344069620",24.01,3.00,0,297.87,347.16,6.5,4.3,0.000,685790.3,685790.3,4669,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153939,1948542.00
05/07/2017 06:45,2,0.145,ACTIVE,213.06,337.54,59.933,1494153903,"201051344000900","219011344069620",25.74,2.50,0,298.17,347.76,3.8,1.7,0.000,704705.6,704705.6,4654,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153940,1948543.00
05/07/2017 06:45,2,0.240,ACTIVE,213.51,337.24,59.981,1494153903,"201051344000648","219011344069620",25.64,1.00,0,297.57,348.96,6.2,4.1,0.004,693917.6,693917.6,4656,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153941,1948544.00
05/07/2017 06:45,2,0.227,ACTIVE,213.29,336.94,59.965,1494153903,"201051344000569","219011344069620",26.56,2.50,0,298.77,349.26,6.1,4.0,0.000,707032.3,707032.3,4646,0,0,0,L,1122011218,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153942,1948545.00
05/07/2017 06:45,2,0.186,ACTIVE,213.06,336.64,59.991,1494153903,"201051344000983","219011344069620",28.45,2.50,0,298.47,349.56,5.3,3.2,0.004,697484.0,697484.0,4656,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153943,1948546.00
05/07/2017 06:45,2,0.205,ACTIVE,213.29,337.24,59.970,1494153903,"201051344001158","219011344069620",25.56,1.00,0,297.87,355.28,5.3,3.2,0.004,682994.9,682994.9,4665,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153944,1948547.00
05/07/2017 06:45,2,0.240,ACTIVE,213.74,338.74,59.970,1494153903,"201051344000576","219011344069620",25.25,2.00,0,298.17,347.16,6.2,4.0,0.009,697665.2,697665.2,4650,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153945,1948548.00
05/07/2017 06:45,2,0.111,ACTIVE,213.06,336.34,59.975,1494153903,"274151322000087","219011344069620",26.60,3.30,0,295.46,347.16,3.0,1.0,0.000,891900.8,891900.8,4715,0,0,0,L,1151911521,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494153946,1948549.00
05/07/2017 07:00,2,0.250,ALERT,213.51,338.14,59.986,1494154803,"201051344000645","219011344069620",30.22,3.30,0,298.77,342.65,7.7,5.5,0.027,696541.3,696541.3,4649,0,0,0,L,1122011218,0,122.01,122.46,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154805,1948550.00
05/07/2017 07:00,2,0.170,ALERT,212.61,335.74,60.007,1494154803,"274151322000085","219011344069620",27.75,3.70,0,297.87,340.25,4.8,2.7,0.013,916320.8,916320.8,4626,0,0,0,L,1151911521,0,122.68,122.01,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154807,1948551.00
05/07/2017 07:00,2,0.275,ACTIVE,213.74,339.34,59.986,1494154803,"201051344000633","219011344069620",30.06,2.50,0,296.96,344.45,8.4,6.2,0.018,682817.3,682817.3,4680,0,0,0,L,1122011218,0,122.23,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154808,1948552.00
05/07/2017 07:00,2,0.277,ALERT,213.29,338.14,60.018,1494154803,"201051344000469","219011344069620",31.03,2.00,0,298.47,342.65,8.8,6.5,0.022,685820.9,685820.9,4662,0,0,0,L,1122011218,0,121.33,122.68,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154810,1948553.00
05/07/2017 07:00,2,0.252,ALERT,212.83,336.34,59.996,1494154803,"201051344000646","219011344069620",29.62,2.50,0,297.57,340.85,7.6,5.4,0.022,679622.2,679622.2,4671,0,0,0,L,1122011218,0,122.46,121.78,0002,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154812,1948554.00
05/07/2017 07:00,2,0.189,ACTIVE,212.16,335.74,59.996,1494154803,"274151322000052","219011344069620",29.20,4.00,0,318.00,349.26,5.6,3.5,0.018,950221.2,950221.2,4635,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154813,1948555.00
05/07/2017 07:00,2,0.258,ALERT,213.29,336.94,60.002,1494154803,"201051344000585","219011344069620",29.36,3.00,0,296.96,341.45,7.7,5.5,0.027,690893.2,690893.2,4674,0,0,0,L,1122011218,0,121.78,122.23,0002,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154815,1948556.00
05/07/2017 07:00,2,0.262,ALERT,213.06,336.34,59.996,1494154803,"201051344001230","219011344069620",27.35,3.00,0,298.17,339.34,7.3,5.1,0.022,684142.1,684142.1,4668,0,0,0,L,1122011218,0,122.46,121.55,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154817,1948557.00
05/07/2017 07:00,2,0.266,ALERT,213.51,337.24,59.996,1494154803,"201051344000582","219011344069620",29.58,1.50,0,299.07,341.75,8.0,5.8,0.018,673982.3,673982.3,4665,0,0,0,L,1122011218,0,122.23,122.23,0002,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154818,1948558.00
05/07/2017 07:00,2,0.293,ALERT,212.61,336.34,59.996,1494154803,"201051344000955","219011344069620",29.42,3.00,0,297.87,340.85,8.7,6.5,0.022,692578.6,692578.6,4675,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154820,1948559.00
05/07/2017 07:00,2,0.100,ALERT,212.61,336.64,59.970,1494154803,"274151322000094","219011344069620",29.92,3.00,0,296.66,414.19,3.1,1.0,0.009,776956.2,776956.2,4783,0,0,0,L,1151911521,0,121.78,122.68,0002,-0,0,0,0,0,0,0,41,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154822,1948560.00
05/07/2017 07:00,2,0.295,ALERT,213.06,337.24,60.002,1494154803,"201051344000579","219011344069620",30.75,3.30,0,299.67,343.25,9.2,7.0,0.022,703508.6,703508.6,4662,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154824,1948561.00
05/07/2017 07:00,2,0.275,ALERT,212.83,336.04,60.007,1494154803,"201051344000890","219011344069620",30.00,3.00,0,297.87,341.15,8.4,6.2,0.022,686449.8,686449.8,4673,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154826,1948562.00
05/07/2017 07:00,2,0.281,ALERT,212.83,336.34,59.996,1494154803,"201051344000438","219011344069620",29.78,2.50,0,298.17,341.75,8.5,6.3,0.018,689259.1,689259.1,4665,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154827,1948563.00
05/07/2017 07:00,2,0.307,ALERT,213.06,336.64,60.012,1494154803,"201051344000417","219011344069620",19.86,2.50,0,298.47,354.97,6.2,4.1,0.009,644011.7,644011.7,4692,0,0,0,L,1122011218,0,122.01,121.78,0002,0,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154829,1948564.00
05/07/2017 07:00,2,0.172,ALERT,212.38,335.44,59.970,1494154803,"274151322000083","219011344069620",27.83,3.70,0,297.87,339.95,4.9,2.8,0.009,940625.3,940625.3,4639,0,0,0,L,1151911521,0,122.01,122.46,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154831,1948565.00
05/07/2017 07:00,2,0.168,ACTIVE,212.83,336.34,59.991,1494154803,"274151322000076","219011344069620",30.71,4.50,0,321.91,348.36,5.2,3.1,0.013,1002767.1,1002767.1,4634,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154832,1948566.00
05/07/2017 07:00,2,0.256,ALERT,213.06,337.84,59.996,1494154803,"201051344000868","219011344069620",30.36,2.50,0,299.37,342.65,7.9,5.7,0.022,684349.4,684349.4,4667,0,0,0,L,1122011218,0,121.55,122.46,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154834,1948567.00
05/07/2017 07:00,2,0.170,ALERT,212.38,335.74,59.996,1494154803,"274151322000095","219011344069620",28.63,3.30,0,299.07,339.34,5.0,2.9,0.018,993085.3,993085.3,4635,0,0,0,L,1151911521,0,122.23,122.01,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154836,1948568.00
05/07/2017 07:00,2,0.252,ALERT,212.83,338.74,60.002,1494154803,"201051344000988","219011344069620",19.50,2.50,0,296.66,351.07,5.0,2.9,0.022,618824.9,618824.9,4685,0,0,0,L,1122011218,0,121.55,122.23,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154837,1948569.00
05/07/2017 07:00,2,0.258,ALERT,212.83,335.74,60.007,1494154803,"201051344001025","219011344069620",29.80,2.00,0,297.87,341.45,7.8,5.6,0.018,688558.7,688558.7,4674,0,0,0,L,1122011218,0,121.78,121.78,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154839,1948570.00
05/07/2017 07:00,2,0.271,ALERT,212.83,336.94,60.002,1494154803,"201051344000458","219011344069620",30.81,4.00,0,299.07,342.35,8.5,6.3,0.022,696521.8,696521.8,4654,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154841,1948571.00
05/07/2017 07:00,2,0.277,ALERT,213.51,339.04,60.002,1494154803,"201051344000853","219011344069620",28.47,3.00,0,299.07,344.15,8.1,5.8,0.022,697065.2,697065.2,4655,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154843,1948572.00
05/07/2017 07:00,2,0.260,ACTIVE,213.29,337.84,60.007,1494154803,"201051344000685","219011344069620",29.56,3.00,0,298.17,341.45,7.8,5.6,0.022,689402.2,689402.2,4676,0,0,0,L,1122011218,0,122.91,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154844,1948573.00
05/07/2017 07:00,2,0.254,ALERT,213.29,337.84,60.012,1494154803,"201051344000917","219011344069620",28.33,3.70,0,296.66,341.75,7.3,5.1,0.022,686068.6,686068.6,4665,0,0,0,L,1122011218,0,122.01,122.23,0002,0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154846,1948574.00
05/07/2017 07:00,2,0.238,ALERT,213.06,336.94,59.991,1494154803,"201051344001145","219011344069620",28.96,2.50,0,298.47,341.15,7.0,4.8,0.027,693956.8,693956.8,4654,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154848,1948575.00
05/07/2017 07:00,2,0.283,ALERT,213.06,336.64,60.007,1494154803,"201051344000651","219011344069620",29.10,1.00,0,297.87,341.45,8.4,6.2,0.022,682390.2,682390.2,4675,0,0,0,L,1122011218,0,122.46,121.55,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154849,1948576.00
05/07/2017 07:00,2,0.162,ACTIVE,212.16,336.04,59.991,1494154803,"274151322000088","219011344069620",27.45,4.00,0,311.09,351.97,4.5,2.4,0.022,901625.8,901625.8,4640,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154850,1948577.00
05/07/2017 07:00,2,0.123,ALERT,213.29,337.54,59.996,1494154803,"274151322000068","219011344069620",30.18,4.50,0,296.96,414.49,3.7,1.7,0.013,777231.7,777231.7,4805,0,0,0,L,1151911521,0,122.68,122.68,0002,3,0,0,0,0,0,0,23,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154852,1948578.00
05/07/2017 07:00,2,0.230,ALERT,212.83,335.14,59.981,1494154803,"201051344001135","219011344069620",30.69,2.50,0,298.47,339.65,7.3,5.1,0.022,678014.2,678014.2,4666,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154854,1948579.00
05/07/2017 07:00,2,0.273,ALERT,212.61,337.54,59.991,1494154803,"201051344000594","219011344069620",30.65,3.00,0,298.47,342.05,8.6,6.3,0.027,698621.1,698621.1,4665,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154856,1948580.00
05/07/2017 07:00,2,0.250,ALERT,213.06,336.34,59.996,1494154803,"201051344001203","219011344069620",29.60,2.50,0,298.17,342.05,7.5,5.3,0.027,686979.2,686979.2,4678,0,0,0,L,1122011218,0,122.68,121.55,0002,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154857,1948581.00
05/07/2017 07:00,2,0.174,ACTIVE,212.38,336.04,59.986,1494154803,"274151322000054","219011344069620",27.85,4.50,0,315.90,349.86,4.9,2.8,0.018,919527.6,919527.6,4631,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154858,1948582.00
05/07/2017 07:00,2,0.262,ALERT,213.29,336.94,59.986,1494154803,"201051344000867","219011344069620",29.76,3.70,0,298.17,342.35,7.9,5.7,0.027,683268.6,683268.6,4680,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154860,1948583.00
05/07/2017 07:00,2,0.305,ALERT,213.06,337.24,59.996,1494154803,"201051344001093","219011344069620",29.36,3.70,0,298.47,342.35,9.1,6.8,0.018,685791.7,685791.7,4670,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154862,1948584.00
05/07/2017 07:00,2,0.207,ALERT,212.83,337.84,60.018,1494154803,"201051344000900","219011344069620",29.12,3.00,0,299.07,341.15,6.1,4.0,0.027,704706.3,704706.3,4655,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154864,1948585.00
05/07/2017 07:00,2,0.287,ALERT,213.06,337.24,59.970,1494154803,"201051344000648","219011344069620",29.82,2.00,0,298.17,343.25,8.7,6.5,0.027,693919.0,693919.0,4657,0,0,0,L,1122011218,0,121.33,122.46,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154865,1948586.00
05/07/2017 07:00,2,0.268,ALERT,213.29,337.24,59.991,1494154803,"201051344000569","219011344069620",30.95,3.30,0,299.67,342.65,8.4,6.2,0.027,707033.6,707033.6,4647,0,0,0,L,1122011218,0,121.33,122.46,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154867,1948587.00
05/07/2017 07:00,2,0.258,ALERT,213.06,336.94,59.986,1494154803,"201051344000983","219011344069620",30.20,3.30,0,299.07,342.05,7.9,5.7,0.027,697485.1,697485.1,4657,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154869,1948588.00
05/07/2017 07:00,2,0.258,ALERT,213.29,337.84,59.986,1494154803,"201051344001158","219011344069620",29.70,2.00,0,298.77,342.35,7.8,5.6,0.031,682996.1,682996.1,4666,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154871,1948589.00
05/07/2017 07:00,2,0.291,ALERT,213.51,338.74,59.986,1494154803,"201051344000576","219011344069620",29.62,2.50,0,298.77,343.85,8.7,6.5,0.022,697666.6,697666.6,4651,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154873,1948590.00
05/07/2017 07:00,2,0.182,ALERT,212.38,336.34,59.970,1494154803,"274151322000087","219011344069620",27.87,4.00,0,296.96,340.85,5.1,3.0,0.013,891901.2,891901.2,4716,0,0,0,L,1151911521,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494154874,1948591.00
05/07/2017 07:15,2,0.334,ACTIVE,213.06,338.44,59.991,1494155704,"201051344000645","219011344069620",29.34,3.70,0,333.03,343.55,10.0,7.7,0.044,696542.9,696542.9,4651,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155705,1948592.00
05/07/2017 07:15,2,0.238,ACTIVE,212.16,336.94,60.002,1494155704,"274151322000085","219011344069620",27.75,4.50,0,333.63,339.65,6.8,4.6,0.027,916321.7,916321.7,4628,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155706,1948593.00
05/07/2017 07:15,2,0.332,ACTIVE,213.06,339.04,59.986,1494155704,"201051344000633","219011344069620",30.71,3.30,0,332.13,344.76,10.4,8.1,0.044,682819.0,682819.0,4681,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155707,1948594.00
05/07/2017 07:15,2,0.359,ACTIVE,212.61,338.44,59.991,1494155704,"201051344000469","219011344069620",29.80,3.00,0,332.13,342.65,10.9,8.6,0.049,685822.8,685822.8,4664,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155708,1948595.00
05/07/2017 07:15,2,0.332,ACTIVE,212.38,336.94,59.991,1494155704,"201051344000646","219011344069620",29.08,3.30,0,330.63,341.45,9.8,7.5,0.044,679623.8,679623.8,4673,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155709,1948596.00
05/07/2017 07:15,2,0.266,ACTIVE,211.70,336.34,59.981,1494155704,"274151322000052","219011344069620",29.00,5.00,0,332.43,340.25,7.8,5.6,0.035,950222.4,950222.4,4636,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155710,1948597.00
05/07/2017 07:15,2,0.322,ACTIVE,212.83,336.64,59.996,1494155704,"201051344000585","219011344069620",29.98,3.70,0,331.23,342.95,9.8,7.6,0.040,690894.8,690894.8,4676,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155711,1948598.00
05/07/2017 07:15,2,0.332,ACTIVE,212.61,335.74,60.018,1494155704,"201051344001230","219011344069620",30.02,3.30,0,330.03,341.45,10.1,7.8,0.044,684143.6,684143.6,4670,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155711,1948599.00
05/07/2017 07:15,2,0.350,ACTIVE,213.06,337.24,60.023,1494155704,"201051344000582","219011344069620",29.00,2.50,0,331.53,341.75,10.3,8.0,0.040,673984.0,673984.0,4667,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155712,1948600.00
05/07/2017 07:15,2,0.389,ACTIVE,212.38,336.64,59.986,1494155704,"201051344000955","219011344069620",30.10,3.70,0,330.63,340.85,11.9,9.6,0.049,692580.5,692580.5,4677,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155713,1948601.00
05/07/2017 07:15,2,0.150,ACTIVE,211.93,338.44,59.991,1494155704,"274151322000094","219011344069620",31.25,3.70,0,333.33,339.95,4.8,2.7,0.027,776956.7,776956.7,4785,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155714,1948602.00
05/07/2017 07:15,2,0.350,ACTIVE,212.38,338.44,59.965,1494155704,"201051344000579","219011344069620",31.25,4.00,0,332.73,345.36,11.1,8.8,0.040,703510.5,703510.5,4664,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155715,1948603.00
05/07/2017 07:15,2,0.332,ACTIVE,212.61,347.46,59.986,1494155704,"201051344000890","219011344069620",32.22,3.70,0,331.53,351.67,10.8,8.5,0.044,686451.6,686451.6,4675,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155716,1948604.00
05/07/2017 07:15,2,0.359,ACTIVE,212.83,337.54,60.002,1494155704,"201051344000438","219011344069620",31.11,3.00,0,331.53,342.35,11.4,9.0,0.044,689261.0,689261.0,4667,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155717,1948605.00
05/07/2017 07:15,2,0.420,ACTIVE,212.83,336.64,59.991,1494155704,"201051344000417","219011344069620",19.16,3.30,0,297.57,339.65,8.2,6.0,0.027,644012.9,644012.9,4694,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155718,1948606.00
05/07/2017 07:15,2,0.248,ACTIVE,211.93,336.04,60.007,1494155704,"274151322000083","219011344069620",27.65,4.50,0,333.03,340.25,7.0,4.8,0.035,940626.2,940626.2,4641,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155719,1948607.00
05/07/2017 07:15,2,0.258,ACTIVE,213.06,336.34,59.996,1494155704,"274151322000076","219011344069620",29.46,5.50,0,334.24,345.36,7.7,5.5,0.040,1002768.1,1002768.1,4635,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155720,1948608.00
05/07/2017 07:15,2,0.330,ACTIVE,212.38,337.24,59.970,1494155704,"201051344000868","219011344069620",29.94,3.30,0,332.13,343.55,10.1,7.8,0.044,684351.0,684351.0,4669,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155721,1948609.00
05/07/2017 07:15,2,0.254,ACTIVE,212.16,336.34,60.007,1494155704,"274151322000095","219011344069620",27.79,4.00,0,333.03,339.65,7.1,4.9,0.035,993086.2,993086.2,4637,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155722,1948610.00
05/07/2017 07:15,2,0.328,ACTIVE,212.38,337.84,59.959,1494155704,"201051344000988","219011344069620",19.56,3.30,0,328.52,349.26,6.5,4.4,0.035,618825.8,618825.8,4687,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155722,1948611.00
05/07/2017 07:15,2,0.328,ACTIVE,212.61,335.44,59.996,1494155704,"201051344001025","219011344069620",30.61,3.00,0,330.93,343.55,10.2,7.9,0.040,688560.3,688560.3,4676,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155724,1948612.00
05/07/2017 07:15,2,0.350,ACTIVE,212.38,337.54,59.991,1494155704,"201051344000458","219011344069620",30.10,5.00,0,332.73,345.96,10.7,8.4,0.049,696523.6,696523.6,4656,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155725,1948613.00
05/07/2017 07:15,2,0.332,ACTIVE,213.06,339.34,59.991,1494155704,"201051344000853","219011344069620",29.98,3.30,0,333.93,345.06,10.1,7.8,0.044,697066.9,697066.9,4657,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155725,1948614.00
05/07/2017 07:15,2,0.332,ACTIVE,213.06,337.54,59.991,1494155704,"201051344000685","219011344069620",30.51,3.30,0,331.23,342.65,10.3,8.0,0.049,689403.8,689403.8,4677,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155726,1948615.00
05/07/2017 07:15,2,0.305,ACTIVE,212.83,337.24,59.991,1494155704,"201051344000917","219011344069620",30.20,4.50,0,330.63,342.65,9.4,7.1,0.035,686070.0,686070.0,4667,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155727,1948616.00
05/07/2017 07:15,2,0.295,ACTIVE,212.83,336.94,59.975,1494155704,"201051344001145","219011344069620",30.61,3.30,0,332.13,343.85,9.2,6.9,0.040,693958.2,693958.2,4656,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155728,1948617.00
05/07/2017 07:15,2,0.363,ACTIVE,212.83,336.94,59.975,1494155704,"201051344000651","219011344069620",29.26,2.00,0,331.23,341.75,10.8,8.5,0.044,682391.9,682391.9,4677,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155729,1948618.00
05/07/2017 07:15,2,0.230,ACTIVE,211.70,335.74,59.975,1494155704,"274151322000088","219011344069620",27.65,5.00,0,332.43,339.65,6.5,4.3,0.022,901626.7,901626.7,4641,0,0,0,L,1151911521,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155730,1948619.00
05/07/2017 07:15,2,0.170,ACTIVE,212.83,349.56,59.970,1494155704,"274151322000068","219011344069620",32.56,6.00,0,334.54,351.97,5.6,3.5,0.031,777232.3,777232.3,4807,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155731,1948620.00
05/07/2017 07:15,2,0.289,ACTIVE,212.38,345.66,59.981,1494155704,"201051344001135","219011344069620",32.03,3.30,0,330.93,351.67,9.4,7.2,0.040,678015.7,678015.7,4668,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155732,1948621.00
05/07/2017 07:15,2,0.314,ACTIVE,212.16,345.36,59.991,1494155704,"201051344000594","219011344069620",31.95,3.70,0,330.93,349.86,10.2,7.9,0.040,698622.8,698622.8,4667,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155733,1948622.00
05/07/2017 07:15,2,0.322,ACTIVE,212.83,339.65,59.981,1494155704,"201051344001203","219011344069620",31.41,3.00,0,332.13,347.16,10.3,8.0,0.040,686980.8,686980.8,4680,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155733,1948623.00
05/07/2017 07:15,2,0.242,ACTIVE,211.93,336.34,60.007,1494155704,"274151322000054","219011344069620",27.81,6.00,0,331.83,339.95,6.9,4.7,0.035,919528.5,919528.5,4632,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155734,1948624.00
05/07/2017 07:15,2,0.324,ACTIVE,212.61,336.64,59.981,1494155704,"201051344000867","219011344069620",30.49,4.00,0,331.53,342.65,10.0,7.8,0.044,683270.2,683270.2,4682,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155735,1948625.00
05/07/2017 07:15,2,0.367,ACTIVE,212.83,348.96,59.991,1494155704,"201051344001093","219011344069620",32.34,4.50,0,331.23,352.87,12.1,9.7,0.044,685793.7,685793.7,4672,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155736,1948626.00
05/07/2017 07:15,2,0.270,ACTIVE,212.61,337.84,59.986,1494155704,"201051344000900","219011344069620",30.06,3.30,0,332.13,343.55,8.3,6.1,0.044,704707.5,704707.5,4657,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155737,1948627.00
05/07/2017 07:15,2,0.365,ACTIVE,212.61,337.24,59.996,1494155704,"201051344000648","219011344069620",29.08,2.50,0,332.13,343.85,10.8,8.5,0.044,693920.8,693920.8,4659,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155738,1948628.00
05/07/2017 07:15,2,0.340,ACTIVE,212.38,337.24,59.986,1494155704,"201051344000569","219011344069620",30.53,3.70,0,332.43,343.55,10.5,8.2,0.044,707035.4,707035.4,4649,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155739,1948629.00
05/07/2017 07:15,2,0.332,ACTIVE,212.61,337.24,59.991,1494155704,"201051344000983","219011344069620",29.34,3.70,0,331.83,342.95,9.9,7.6,0.049,697486.8,697486.8,4659,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155740,1948630.00
05/07/2017 07:15,2,0.314,ACTIVE,212.61,337.54,59.991,1494155704,"201051344001158","219011344069620",30.43,3.00,0,331.83,343.85,9.7,7.5,0.049,682997.6,682997.6,4668,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155741,1948631.00
05/07/2017 07:15,2,0.352,ACTIVE,212.83,338.74,59.986,1494155704,"201051344000576","219011344069620",30.42,3.30,0,333.03,344.45,10.8,8.5,0.044,697668.4,697668.4,4653,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155742,1948632.00
05/07/2017 07:15,2,0.246,ACTIVE,211.93,337.24,59.981,1494155704,"274151322000087","219011344069620",28.35,6.00,0,333.03,339.95,7.0,4.9,0.031,891902.2,891902.2,4718,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494155743,1948633.00
05/07/2017 07:30,2,0.482,ACTIVE,213.06,339.65,59.996,1494156605,"201051344000645","219011344069620",28.98,4.50,0,332.43,347.76,14.2,11.8,0.084,696545.3,696545.3,4652,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156606,1948634.00
05/07/2017 07:30,2,0.346,ACTIVE,212.16,336.64,59.991,1494156605,"274151322000085","219011344069620",29.64,5.50,0,333.33,341.45,10.4,8.1,0.053,916323.2,916323.2,4629,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156607,1948635.00
05/07/2017 07:30,2,0.490,ACTIVE,213.51,340.85,60.018,1494156605,"201051344000633","219011344069620",30.53,4.00,0,331.83,348.06,15.2,12.7,0.088,682821.5,682821.5,4682,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156607,1948636.00
05/07/2017 07:30,2,0.539,ACTIVE,213.06,339.34,60.002,1494156605,"201051344000469","219011344069620",24.37,3.70,0,330.93,346.56,13.3,11.0,0.080,685825.4,685825.4,4665,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156608,1948637.00
05/07/2017 07:30,2,0.469,ACTIVE,212.61,354.07,60.002,1494156605,"201051344000646","219011344069620",32.68,4.00,0,330.03,360.99,15.5,13.0,0.097,679626.2,679626.2,4674,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156609,1948638.00
05/07/2017 07:30,2,0.406,ACTIVE,211.93,336.04,59.981,1494156605,"274151322000052","219011344069620",30.18,6.00,0,332.13,342.05,12.5,10.1,0.062,950224.2,950224.2,4637,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156610,1948639.00
05/07/2017 07:30,2,0.506,ACTIVE,213.06,339.65,60.002,1494156605,"201051344000585","219011344069620",29.92,4.50,0,330.03,351.97,15.3,12.9,0.088,690897.2,690897.2,4677,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156611,1948640.00
05/07/2017 07:30,2,0.557,ACTIVE,213.06,339.95,59.996,1494156605,"201051344001230","219011344069620",31.05,4.50,0,329.43,354.67,17.5,14.9,0.106,684146.3,684146.3,4671,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156612,1948641.00
05/07/2017 07:30,2,0.553,ACTIVE,213.51,338.74,59.996,1494156605,"201051344000582","219011344069620",30.02,3.30,0,331.23,348.66,16.8,14.3,0.102,673986.7,673986.7,4668,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156613,1948642.00
05/07/2017 07:30,2,0.623,ACTIVE,212.61,339.04,60.044,1494156605,"201051344000955","219011344069620",30.91,4.00,0,329.43,354.67,19.5,16.9,0.124,692583.7,692583.7,4678,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156614,1948643.00
05/07/2017 07:30,2,0.227,ACTIVE,211.93,417.49,59.991,1494156605,"274151322000094","219011344069620",39.44,5.50,0,333.93,426.21,9.0,6.8,0.044,776957.8,776957.8,4786,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156615,1948644.00
05/07/2017 07:30,2,0.518,ACTIVE,212.61,339.04,59.991,1494156605,"201051344000579","219011344069620",30.42,5.00,0,332.13,357.98,16.0,13.5,0.084,703513.1,703513.1,4665,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156616,1948645.00
05/07/2017 07:30,2,0.602,ACTIVE,212.61,340.55,59.986,1494156605,"201051344000890","219011344069620",31.23,4.50,0,331.53,356.78,19.1,16.5,0.115,686454.6,686454.6,4676,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156616,1948646.00
05/07/2017 07:30,2,0.598,ACTIVE,213.06,339.65,59.991,1494156605,"201051344000438","219011344069620",30.95,3.70,0,331.23,355.28,18.8,16.2,0.110,689264.0,689264.0,4668,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156617,1948647.00
05/07/2017 07:30,2,0.596,ACTIVE,213.06,337.84,59.996,1494156605,"201051344000417","219011344069620",20.48,3.30,0,330.33,342.95,12.4,10.0,0.071,644014.8,644014.8,4695,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156618,1948648.00
05/07/2017 07:30,2,0.324,ACTIVE,212.16,336.04,59.991,1494156605,"274151322000083","219011344069620",30.12,5.00,0,333.03,341.15,9.9,7.6,0.053,940627.7,940627.7,4642,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156619,1948649.00
05/07/2017 07:30,2,0.410,ACTIVE,212.83,342.95,59.991,1494156605,"274151322000076","219011344069620",31.35,6.00,0,334.54,345.96,13.1,10.7,0.084,1002770.0,1002770.0,4636,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156620,1948650.00
05/07/2017 07:30,2,0.461,ACTIVE,212.83,343.25,59.991,1494156605,"201051344000868","219011344069620",31.59,4.00,0,330.93,350.17,14.8,12.3,0.080,684353.5,684353.5,4670,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156621,1948651.00
05/07/2017 07:30,2,0.344,ACTIVE,211.93,337.54,59.986,1494156605,"274151322000095","219011344069620",30.30,5.00,0,333.03,340.85,10.6,8.3,0.053,993087.8,993087.8,4638,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156622,1948652.00
05/07/2017 07:30,2,0.469,ACTIVE,212.83,339.95,59.991,1494156605,"201051344000988","219011344069620",20.12,4.00,0,331.23,344.45,9.6,7.3,0.053,618827.2,618827.2,4688,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156623,1948653.00
05/07/2017 07:30,2,0.545,ACTIVE,212.83,337.84,59.981,1494156605,"201051344001025","219011344069620",30.63,3.70,0,330.03,350.77,16.9,14.4,0.102,688562.9,688562.9,4677,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156624,1948654.00
05/07/2017 07:30,2,0.453,ACTIVE,212.61,338.44,59.970,1494156605,"201051344000458","219011344069620",31.07,6.00,0,332.13,349.56,14.3,11.9,0.075,696526.0,696526.0,4657,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156625,1948655.00
05/07/2017 07:30,2,0.459,ACTIVE,213.51,340.85,59.981,1494156605,"201051344000853","219011344069620",30.30,4.00,0,333.33,351.07,14.2,11.7,0.080,697069.2,697069.2,4658,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156626,1948656.00
05/07/2017 07:30,2,0.555,ACTIVE,213.29,339.95,59.944,1494156605,"201051344000685","219011344069620",30.55,4.00,0,331.23,355.88,17.2,14.7,0.110,689406.5,689406.5,4678,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156627,1948657.00
05/07/2017 07:30,2,0.516,ACTIVE,213.06,337.24,59.981,1494156605,"201051344000917","219011344069620",29.86,5.50,0,329.73,356.48,15.7,13.2,0.093,686072.4,686072.4,4668,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156628,1948658.00
05/07/2017 07:30,2,0.500,ACTIVE,213.06,339.34,59.975,1494156605,"201051344001145","219011344069620",30.06,4.00,0,331.83,354.37,15.3,12.8,0.093,693960.5,693960.5,4657,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156628,1948659.00
05/07/2017 07:30,2,0.566,ACTIVE,213.06,339.04,59.981,1494156605,"201051344000651","219011344069620",30.73,3.30,0,331.83,348.36,17.7,15.2,0.102,682394.8,682394.8,4678,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156629,1948660.00
05/07/2017 07:30,2,0.371,ACTIVE,211.70,337.54,59.991,1494156605,"274151322000088","219011344069620",29.38,6.00,0,332.73,341.75,11.1,8.8,0.066,901628.2,901628.2,4642,0,0,0,L,1151911521,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156630,1948661.00
05/07/2017 07:30,2,0.260,ACTIVE,212.61,424.71,59.965,1494156605,"274151322000068","219011344069620",40.28,7.30,0,334.84,435.23,10.6,8.3,0.053,777233.7,777233.7,4808,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156631,1948662.00
05/07/2017 07:30,2,0.531,ACTIVE,212.61,338.14,59.975,1494156605,"201051344001135","219011344069620",30.91,4.00,0,331.53,354.97,16.7,14.2,0.106,678018.3,678018.3,4669,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156632,1948663.00
05/07/2017 07:30,2,0.500,ACTIVE,212.38,338.44,59.975,1494156605,"201051344000594","219011344069620",30.40,4.50,0,331.53,357.08,15.4,13.0,0.084,698625.3,698625.3,4668,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156633,1948664.00
05/07/2017 07:30,2,0.576,ACTIVE,213.06,339.65,59.965,1494156605,"201051344001203","219011344069620",31.15,3.70,0,331.83,358.28,18.2,15.6,0.124,686983.6,686983.6,4681,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156634,1948665.00
05/07/2017 07:30,2,0.367,ACTIVE,211.93,338.44,59.965,1494156605,"274151322000054","219011344069620",29.76,6.70,0,331.83,341.75,11.1,8.7,0.057,919530.1,919530.1,4633,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156635,1948666.00
05/07/2017 07:30,2,0.484,ACTIVE,213.06,339.04,59.944,1494156605,"201051344000867","219011344069620",30.36,5.00,0,331.23,349.26,14.9,12.5,0.080,683272.6,683272.6,4683,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156636,1948667.00
05/07/2017 07:30,2,0.662,ACTIVE,212.83,342.35,59.970,1494156605,"201051344001093","219011344069620",31.31,5.00,0,331.53,357.38,21.0,18.3,0.128,685797.1,685797.1,4673,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156637,1948668.00
05/07/2017 07:30,2,0.432,ACTIVE,212.61,339.34,59.970,1494156605,"201051344000900","219011344069620",29.70,4.00,0,330.93,345.66,13.0,10.6,0.084,704709.5,704709.5,4658,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156637,1948669.00
05/07/2017 07:30,2,0.453,ACTIVE,213.06,338.44,59.975,1494156605,"201051344000648","219011344069620",30.53,3.30,0,332.43,351.97,14.1,11.6,0.075,693923.2,693923.2,4660,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156639,1948670.00
05/07/2017 07:30,2,0.457,ACTIVE,212.83,341.45,59.975,1494156605,"201051344000569","219011344069620",31.39,4.50,0,331.53,352.57,14.6,12.2,0.075,707037.8,707037.8,4650,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156640,1948671.00
05/07/2017 07:30,2,0.447,ACTIVE,212.83,338.44,59.954,1494156605,"201051344000983","219011344069620",30.43,4.50,0,330.93,345.96,13.8,11.4,0.088,697489.0,697489.0,4660,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156641,1948672.00
05/07/2017 07:30,2,0.473,ACTIVE,212.83,339.34,59.959,1494156605,"201051344001158","219011344069620",29.94,3.70,0,330.63,349.26,14.3,11.9,0.088,682999.9,682999.9,4669,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156641,1948673.00
05/07/2017 07:30,2,0.504,ACTIVE,213.06,340.55,59.949,1494156605,"201051344000576","219011344069620",29.76,4.00,0,332.13,346.86,15.2,12.8,0.084,697670.9,697670.9,4654,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156642,1948674.00
05/07/2017 07:30,2,0.354,ACTIVE,212.16,337.54,59.959,1494156605,"274151322000087","219011344069620",29.50,6.30,0,332.73,341.45,10.6,8.3,0.057,891903.8,891903.8,4719,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494156643,1948675.00
05/07/2017 07:45,2,0.758,ACTIVE,213.29,344.15,59.996,1494157504,"201051344000645","219011344069620",31.31,5.00,0,333.33,354.97,24.1,21.3,0.168,696549.3,696549.3,4653,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157505,1948676.00
05/07/2017 07:45,2,0.648,ACTIVE,211.93,337.84,59.981,1494157504,"274151322000085","219011344069620",30.57,6.30,0,330.93,346.86,20.1,17.5,0.119,916326.3,916326.3,4630,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157506,1948677.00
