ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 07:45,2,0.770,ACTIVE,213.74,348.66,60.012,1494157504,"201051344000633","219011344069620",31.85,4.50,0,332.13,357.68,24.9,22.1,0.181,682825.7,682825.7,4683,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157507,1948678.00
05/07/2017 07:45,2,0.799,ACTIVE,213.06,347.46,59.981,1494157504,"201051344000469","219011344069620",31.65,4.50,0,331.23,364.89,25.6,22.8,0.190,685829.8,685829.8,4666,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157507,1948679.00
05/07/2017 07:45,2,0.877,ACTIVE,212.83,343.55,59.991,1494157504,"201051344000646","219011344069620",31.17,5.00,0,331.53,362.49,27.7,24.8,0.212,679630.9,679630.9,4675,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157508,1948680.00
05/07/2017 07:45,2,0.695,ACTIVE,211.93,342.05,59.986,1494157504,"274151322000052","219011344069620",30.99,6.70,0,330.33,348.96,21.9,19.2,0.146,950227.8,950227.8,4638,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157509,1948681.00
05/07/2017 07:45,2,0.807,ACTIVE,213.29,345.36,59.981,1494157504,"201051344000585","219011344069620",31.43,6.00,0,330.63,357.68,25.7,22.9,0.186,690901.6,690901.6,4678,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157510,1948682.00
05/07/2017 07:45,2,0.906,ACTIVE,213.06,344.45,60.007,1494157504,"201051344001230","219011344069620",31.23,6.00,0,330.03,358.88,28.7,25.8,0.212,684151.3,684151.3,4672,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157511,1948683.00
05/07/2017 07:45,2,0.863,ACTIVE,213.51,344.15,59.965,1494157504,"201051344000582","219011344069620",31.35,4.00,0,331.23,357.08,27.5,24.6,0.194,673991.4,673991.4,4669,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157512,1948684.00
05/07/2017 07:45,2,0.971,ACTIVE,212.61,350.17,59.981,1494157504,"201051344000955","219011344069620",31.85,5.50,0,330.03,362.19,31.4,28.4,0.234,692589.3,692589.3,4679,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157513,1948685.00
05/07/2017 07:45,2,0.439,ACTIVE,211.93,438.23,59.975,1494157504,"274151322000094","219011344069620",41.43,7.00,0,334.24,451.46,18.4,15.9,0.106,776960.6,776960.6,4787,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157514,1948686.00
05/07/2017 07:45,2,0.775,ACTIVE,213.29,351.37,59.991,1494157504,"201051344000579","219011344069620",32.18,6.00,0,331.53,363.99,25.4,22.5,0.168,703517.5,703517.5,4666,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157515,1948687.00
05/07/2017 07:45,2,0.957,ACTIVE,212.83,347.46,59.996,1494157504,"201051344000890","219011344069620",31.65,5.50,0,330.63,361.59,30.7,27.7,0.217,686460.0,686460.0,4677,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157515,1948688.00
05/07/2017 07:45,2,0.918,ACTIVE,213.29,354.07,59.991,1494157504,"201051344000438","219011344069620",32.32,5.00,0,331.23,364.29,30.1,27.1,0.212,689269.4,689269.4,4669,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157516,1948689.00
05/07/2017 07:45,2,0.939,ACTIVE,213.29,340.55,59.986,1494157504,"201051344000417","219011344069620",20.56,4.50,0,330.93,348.66,19.6,17.0,0.137,644018.1,644018.1,4696,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157517,1948690.00
05/07/2017 07:45,2,0.600,ACTIVE,212.38,337.84,59.991,1494157504,"274151322000083","219011344069620",31.11,6.00,0,332.13,347.46,18.9,16.4,0.115,940630.6,940630.6,4643,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157518,1948691.00
05/07/2017 07:45,2,0.732,ACTIVE,212.83,349.26,59.986,1494157504,"274151322000076","219011344069620",31.85,7.00,0,334.24,358.58,23.6,20.9,0.150,1002773.9,1002773.9,4637,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157519,1948692.00
05/07/2017 07:45,2,0.781,ACTIVE,212.83,345.06,60.012,1494157504,"201051344000868","219011344069620",31.47,4.50,0,333.33,356.78,24.9,22.1,0.181,684357.7,684357.7,4671,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157520,1948693.00
05/07/2017 07:45,2,0.646,ACTIVE,211.70,343.85,59.944,1494157504,"274151322000095","219011344069620",31.67,6.00,0,333.03,356.18,20.8,18.1,0.133,993091.0,993091.0,4639,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157521,1948694.00
05/07/2017 07:45,2,0.793,ACTIVE,213.06,342.65,59.981,1494157504,"201051344000988","219011344069620",20.26,5.00,0,330.63,350.17,16.3,13.8,0.124,618829.8,618829.8,4689,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157522,1948695.00
05/07/2017 07:45,2,0.877,ACTIVE,212.83,345.06,59.981,1494157504,"201051344001025","219011344069620",31.51,4.50,0,330.93,361.59,28.0,25.1,0.199,688567.8,688567.8,4678,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157523,1948696.00
05/07/2017 07:45,2,0.746,ACTIVE,213.06,341.45,59.981,1494157504,"201051344000458","219011344069620",30.85,6.30,0,332.13,354.67,23.4,20.6,0.164,696530.0,696530.0,4658,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157524,1948697.00
05/07/2017 07:45,2,0.729,ACTIVE,213.74,343.85,59.965,1494157504,"201051344000853","219011344069620",31.47,4.50,0,333.93,358.58,23.3,20.5,0.159,697073.1,697073.1,4659,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157525,1948698.00
05/07/2017 07:45,2,0.877,ACTIVE,213.51,348.06,59.986,1494157504,"201051344000685","219011344069620",31.69,5.50,0,330.93,360.08,28.2,25.3,0.212,689411.4,689411.4,4679,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157526,1948699.00
05/07/2017 07:45,2,0.846,ACTIVE,213.29,344.15,59.991,1494157504,"201051344000917","219011344069620",31.25,6.30,0,328.52,357.08,26.8,23.9,0.194,686077.0,686077.0,4669,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157527,1948700.00
05/07/2017 07:45,2,0.834,ACTIVE,213.29,343.25,60.002,1494157504,"201051344001145","219011344069620",31.17,5.00,0,331.83,359.18,26.4,23.5,0.190,693965.0,693965.0,4658,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157527,1948701.00
05/07/2017 07:45,2,0.904,ACTIVE,213.29,345.06,59.975,1494157504,"201051344000651","219011344069620",31.37,3.70,0,331.23,359.18,28.8,25.9,0.208,682399.8,682399.8,4679,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157528,1948702.00
05/07/2017 07:45,2,0.658,ACTIVE,211.93,340.25,59.965,1494157504,"274151322000088","219011344069620",30.51,6.70,0,329.73,346.56,20.4,17.7,0.119,901631.4,901631.4,4643,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157529,1948703.00
05/07/2017 07:45,2,0.443,ACTIVE,212.61,438.83,59.981,1494157504,"274151322000068","219011344069620",41.57,8.50,0,335.14,452.36,18.9,16.3,0.102,777236.7,777236.7,4809,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157530,1948704.00
05/07/2017 07:45,2,0.875,ACTIVE,212.83,342.65,59.986,1494157504,"201051344001135","219011344069620",31.17,5.00,0,331.53,360.08,27.6,24.8,0.208,678023.1,678023.1,4670,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157531,1948705.00
05/07/2017 07:45,2,0.805,ACTIVE,212.61,342.95,59.975,1494157504,"201051344000594","219011344069620",30.93,5.50,0,330.33,357.38,25.2,22.4,0.181,698629.6,698629.6,4669,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157532,1948706.00
05/07/2017 07:45,2,0.943,ACTIVE,213.06,343.25,59.938,1494157504,"201051344001203","219011344069620",31.05,5.00,0,331.83,364.89,29.8,26.8,0.225,686988.8,686988.8,4682,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157533,1948707.00
05/07/2017 07:45,2,0.646,ACTIVE,211.93,342.05,59.975,1494157504,"274151322000054","219011344069620",31.13,7.00,0,330.03,347.46,20.4,17.8,0.128,919533.3,919533.3,4634,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157534,1948708.00
05/07/2017 07:45,2,0.793,ACTIVE,213.29,342.35,59.981,1494157504,"201051344000867","219011344069620",30.95,6.00,0,331.53,355.88,24.9,22.1,0.181,683276.9,683276.9,4684,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157535,1948709.00
05/07/2017 07:45,2,1.035,ACTIVE,212.83,348.36,59.970,1494157504,"201051344001093","219011344069620",31.55,6.00,0,332.13,363.09,33.1,30.0,0.234,685803.1,685803.1,4674,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157536,1948710.00
05/07/2017 07:45,2,0.729,ACTIVE,213.06,343.55,59.986,1494157504,"201051344000900","219011344069620",31.25,4.00,0,331.53,359.18,23.1,20.4,0.177,704713.3,704713.3,4659,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157536,1948711.00
05/07/2017 07:45,2,0.771,ACTIVE,213.06,343.55,59.981,1494157504,"201051344000648","219011344069620",31.41,4.00,0,332.43,357.68,24.6,21.8,0.172,693927.4,693927.4,4661,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157537,1948712.00
05/07/2017 07:45,2,0.756,ACTIVE,213.06,342.65,59.970,1494157504,"201051344000569","219011344069620",31.27,5.00,0,333.33,356.48,24.0,21.3,0.168,707041.9,707041.9,4651,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157538,1948713.00
05/07/2017 07:45,2,0.723,ACTIVE,213.06,343.85,59.996,1494157504,"201051344000983","219011344069620",31.39,5.00,0,330.63,355.88,23.0,20.3,0.168,697492.9,697492.9,4661,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157539,1948714.00
05/07/2017 07:45,2,0.773,ACTIVE,213.29,343.85,59.975,1494157504,"201051344001158","219011344069620",31.17,4.50,0,332.13,357.08,24.4,21.6,0.181,683004.0,683004.0,4670,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157540,1948715.00
05/07/2017 07:45,2,0.773,ACTIVE,213.51,344.76,59.975,1494157504,"201051344000576","219011344069620",31.41,4.50,0,331.83,355.88,24.6,21.9,0.172,697675.1,697675.1,4655,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157541,1948716.00
05/07/2017 07:45,2,0.652,ACTIVE,212.16,338.44,59.965,1494157504,"274151322000087","219011344069620",30.06,7.00,0,332.13,346.26,19.9,17.3,0.119,891906.8,891906.8,4720,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494157542,1948717.00
05/07/2017 08:00,2,1.189,ACTIVE,213.96,348.96,59.975,1494158404,"201051344000645","219011344069620",31.51,6.00,0,333.93,365.80,38.0,34.8,0.287,696556.3,696556.3,4654,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158405,1948718.00
05/07/2017 08:00,2,1.066,ACTIVE,212.16,347.16,59.938,1494158404,"274151322000085","219011344069620",30.83,7.00,0,328.52,353.77,33.3,30.2,0.217,916332.2,916332.2,4631,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158406,1948719.00
05/07/2017 08:00,2,1.213,ACTIVE,213.96,350.47,59.949,1494158404,"201051344000633","219011344069620",31.57,5.50,0,333.03,367.90,38.9,35.6,0.309,682832.9,682832.9,4684,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158407,1948720.00
05/07/2017 08:00,2,1.236,ACTIVE,213.74,352.57,59.970,1494158404,"201051344000469","219011344069620",31.83,5.50,0,332.13,370.00,39.9,36.6,0.318,685837.1,685837.1,4667,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158408,1948721.00
05/07/2017 08:00,2,1.316,ACTIVE,213.06,350.77,59.975,1494158404,"201051344000646","219011344069620",31.53,6.00,0,332.13,372.11,42.0,38.6,0.345,679638.7,679638.7,4676,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158409,1948722.00
05/07/2017 08:00,2,1.125,ACTIVE,211.93,347.46,59.970,1494158404,"274151322000052","219011344069620",31.19,7.00,0,329.43,357.08,35.5,32.4,0.247,950234.1,950234.1,4639,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158410,1948723.00
05/07/2017 08:00,2,1.230,ACTIVE,213.51,352.27,59.965,1494158404,"201051344000585","219011344069620",31.87,6.70,0,332.73,371.21,39.8,36.5,0.314,690908.9,690908.9,4679,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158411,1948724.00
05/07/2017 08:00,2,1.373,ACTIVE,213.06,350.17,59.938,1494158404,"201051344001230","219011344069620",31.49,7.00,0,331.53,370.30,43.8,40.4,0.349,684159.5,684159.5,4673,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158412,1948725.00
05/07/2017 08:00,2,1.303,ACTIVE,213.96,351.37,59.981,1494158404,"201051344000582","219011344069620",31.63,5.50,0,333.03,369.70,41.8,38.4,0.323,673999.2,673999.2,4670,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158413,1948726.00
05/07/2017 08:00,2,1.441,ACTIVE,213.06,354.07,59.965,1494158404,"201051344000955","219011344069620",31.85,6.00,0,331.23,374.81,46.5,43.0,0.371,692598.1,692598.1,4680,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158414,1948727.00
05/07/2017 08:00,2,0.740,ACTIVE,211.93,438.53,59.959,1494158404,"274151322000094","219011344069620",40.97,8.00,0,331.23,456.27,30.8,27.8,0.199,776965.9,776965.9,4788,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158415,1948728.00
05/07/2017 08:00,2,1.230,ACTIVE,213.74,350.77,59.970,1494158404,"201051344000579","219011344069620",31.75,6.70,0,332.13,370.00,39.6,36.3,0.305,703524.8,703524.8,4667,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158416,1948729.00
05/07/2017 08:00,2,1.434,ACTIVE,213.29,349.86,59.965,1494158404,"201051344000890","219011344069620",31.49,6.70,0,332.13,373.01,45.8,42.2,0.354,686468.7,686468.7,4678,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158416,1948730.00
05/07/2017 08:00,2,1.391,ACTIVE,213.51,355.88,59.949,1494158404,"201051344000438","219011344069620",32.05,6.00,0,332.13,374.21,45.2,41.7,0.354,689278.0,689278.0,4670,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158417,1948731.00
05/07/2017 08:00,2,1.389,ACTIVE,213.51,344.76,59.970,1494158404,"201051344000417","219011344069620",20.75,5.50,0,332.13,356.18,29.3,26.3,0.221,644023.5,644023.5,4697,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158418,1948732.00
05/07/2017 08:00,2,1.006,ACTIVE,212.16,342.05,59.975,1494158404,"274151322000083","219011344069620",31.27,7.00,0,329.13,356.18,31.8,28.8,0.212,940636.1,940636.1,4644,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158419,1948733.00
05/07/2017 08:00,2,1.199,ACTIVE,212.83,352.27,59.938,1494158404,"274151322000076","219011344069620",32.05,7.70,0,330.93,367.00,39.0,35.7,0.265,1002780.9,1002780.9,4638,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158420,1948734.00
05/07/2017 08:00,2,1.232,ACTIVE,213.29,347.46,59.970,1494158404,"201051344000868","219011344069620",31.27,5.50,0,332.43,367.00,39.1,35.8,0.301,684364.8,684364.8,4672,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158421,1948735.00
05/07/2017 08:00,2,1.076,ACTIVE,211.93,358.58,59.959,1494158404,"274151322000095","219011344069620",32.20,7.00,0,329.13,367.00,35.2,32.0,0.230,993097.2,993097.2,4640,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158422,1948736.00
05/07/2017 08:00,2,1.252,ACTIVE,213.06,345.06,59.965,1494158404,"201051344000988","219011344069620",20.52,6.00,0,333.33,357.08,26.1,23.2,0.199,618834.3,618834.3,4690,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158423,1948737.00
05/07/2017 08:00,2,1.330,ACTIVE,213.29,350.77,59.928,1494158404,"201051344001025","219011344069620",31.63,6.00,0,332.13,371.21,42.6,39.2,0.331,688575.7,688575.7,4679,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158424,1948738.00
05/07/2017 08:00,2,1.152,ACTIVE,213.29,346.86,59.970,1494158404,"201051344000458","219011344069620",31.41,7.00,0,332.73,365.80,36.7,33.5,0.292,696536.7,696536.7,4659,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158424,1948739.00
05/07/2017 08:00,2,1.156,ACTIVE,213.74,349.86,59.965,1494158404,"201051344000853","219011344069620",31.67,5.50,0,334.84,366.10,37.1,33.9,0.292,697079.9,697079.9,4660,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158425,1948740.00
05/07/2017 08:00,2,1.336,ACTIVE,213.51,352.57,59.970,1494158404,"201051344000685","219011344069620",31.77,6.00,0,334.24,370.00,43.0,39.6,0.354,689419.4,689419.4,4680,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158426,1948741.00
05/07/2017 08:00,2,1.305,ACTIVE,213.74,348.96,59.965,1494158404,"201051344000917","219011344069620",31.21,6.70,0,332.43,369.70,41.2,37.9,0.327,686084.6,686084.6,4670,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158427,1948742.00
05/07/2017 08:00,2,1.277,ACTIVE,213.29,349.86,59.970,1494158404,"201051344001145","219011344069620",31.55,5.50,0,333.03,371.21,40.8,37.5,0.318,693972.5,693972.5,4659,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158428,1948743.00
05/07/2017 08:00,2,1.357,ACTIVE,213.51,351.07,59.986,1494158404,"201051344000651","219011344069620",31.59,5.00,0,333.33,370.30,43.4,40.0,0.336,682407.9,682407.9,4680,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158429,1948744.00
05/07/2017 08:00,2,1.082,ACTIVE,211.48,348.06,59.959,1494158404,"274151322000088","219011344069620",30.85,7.30,0,328.52,354.67,33.8,30.7,0.225,901637.4,901637.4,4644,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158430,1948745.00
05/07/2017 08:00,2,0.740,ACTIVE,212.38,437.33,59.959,1494158404,"274151322000068","219011344069620",41.33,10.00,0,331.23,455.67,30.9,27.9,0.186,777242.2,777242.2,4810,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158431,1948746.00
05/07/2017 08:00,2,1.316,ACTIVE,213.06,351.67,59.959,1494158404,"201051344001135","219011344069620",31.69,6.30,0,331.23,371.21,42.3,38.9,0.336,678031.0,678031.0,4671,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158432,1948747.00
05/07/2017 08:00,2,1.234,ACTIVE,212.83,349.26,59.922,1494158404,"201051344000594","219011344069620",31.49,6.30,0,330.63,367.60,39.4,36.1,0.305,698636.8,698636.8,4670,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158433,1948748.00
05/07/2017 08:00,2,1.406,ACTIVE,213.51,350.17,59.954,1494158404,"201051344001203","219011344069620",31.49,6.30,0,332.43,372.41,44.9,41.4,0.362,686997.3,686997.3,4683,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158433,1948749.00
05/07/2017 08:00,2,1.074,ACTIVE,211.70,348.96,59.959,1494158404,"274151322000054","219011344069620",31.21,7.70,0,328.82,357.08,34.0,30.9,0.217,919539.4,919539.4,4635,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158434,1948750.00
05/07/2017 08:00,2,1.227,ACTIVE,213.29,348.96,59.965,1494158404,"201051344000867","219011344069620",31.45,6.30,0,332.13,367.00,39.1,35.8,0.296,683284.0,683284.0,4685,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158435,1948751.00
05/07/2017 08:00,2,1.512,ACTIVE,213.29,352.87,59.954,1494158404,"201051344001093","219011344069620",31.61,7.00,0,331.83,374.21,48.4,44.8,0.371,685812.4,685812.4,4675,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158436,1948752.00
05/07/2017 08:00,2,1.189,ACTIVE,213.06,347.76,59.970,1494158404,"201051344000900","219011344069620",31.29,5.00,0,331.53,368.80,37.7,34.5,0.309,704720.0,704720.0,4660,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158437,1948753.00
05/07/2017 08:00,2,1.197,ACTIVE,213.51,348.36,59.959,1494158404,"201051344000648","219011344069620",31.49,4.50,0,333.03,367.00,38.2,35.0,0.292,693934.4,693934.4,4662,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158438,1948754.00
05/07/2017 08:00,2,1.166,ACTIVE,213.29,351.37,59.959,1494158404,"201051344000569","219011344069620",31.79,6.00,0,333.03,368.80,37.6,34.4,0.292,707048.8,707048.8,4652,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158439,1948755.00
05/07/2017 08:00,2,1.143,ACTIVE,213.06,350.47,59.959,1494158404,"201051344000983","219011344069620",31.67,6.00,0,332.43,367.00,36.6,33.4,0.296,697499.5,697499.5,4662,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158440,1948756.00
05/07/2017 08:00,2,1.215,ACTIVE,213.29,347.46,59.970,1494158404,"201051344001158","219011344069620",31.41,5.50,0,333.03,366.40,38.7,35.4,0.314,683011.1,683011.1,4671,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158441,1948757.00
05/07/2017 08:00,2,1.209,ACTIVE,213.51,348.36,59.954,1494158404,"201051344000576","219011344069620",31.39,5.50,0,333.03,367.60,38.5,35.2,0.301,697682.2,697682.2,4656,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158442,1948758.00
05/07/2017 08:00,2,1.055,ACTIVE,211.70,345.06,59.954,1494158404,"274151322000087","219011344069620",30.67,8.50,0,329.13,352.87,32.8,29.7,0.199,891912.6,891912.6,4721,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494158442,1948759.00
05/07/2017 08:15,2,1.721,ACTIVE,213.74,352.57,59.912,1494159303,"201051344000645","219011344069620",31.23,6.70,0,333.63,377.52,54.5,50.6,0.433,696566.9,696566.9,4655,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159304,1948760.00
05/07/2017 08:15,2,1.562,ACTIVE,211.70,350.47,59.959,1494159303,"274151322000085","219011344069620",30.65,7.30,0,332.43,362.19,48.5,44.9,0.323,916341.5,916341.5,4632,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159305,1948761.00
05/07/2017 08:15,2,1.719,ACTIVE,213.96,355.58,59.954,1494159303,"201051344000633","219011344069620",31.67,6.70,0,334.54,378.72,55.1,51.3,0.455,682843.7,682843.7,4685,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159306,1948762.00
05/07/2017 08:15,2,1.750,ACTIVE,213.51,355.58,59.959,1494159303,"201051344000469","219011344069620",31.77,6.00,0,324.02,379.32,56.3,52.4,0.464,685848.2,685848.2,4668,0,0,0,L,1122011218,0,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159307,1948763.00
05/07/2017 08:15,2,1.809,ACTIVE,213.06,356.18,59.965,1494159303,"201051344000646","219011344069620",31.65,6.70,0,333.03,382.33,58.0,54.0,0.482,679650.3,679650.3,4677,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159308,1948764.00
05/07/2017 08:15,2,1.617,ACTIVE,211.48,347.46,59.959,1494159303,"274151322000052","219011344069620",31.37,8.00,0,331.83,365.80,51.4,47.7,0.358,950244.1,950244.1,4640,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159309,1948765.00
05/07/2017 08:15,2,1.752,ACTIVE,213.51,352.57,59.922,1494159303,"201051344000585","219011344069620",31.45,7.70,0,333.93,379.32,55.8,51.9,0.451,690919.9,690919.9,4680,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159310,1948766.00
05/07/2017 08:15,2,1.873,ACTIVE,212.83,355.88,59.965,1494159303,"201051344001230","219011344069620",31.67,7.70,0,332.73,382.93,60.0,56.0,0.491,684171.5,684171.5,4674,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159311,1948767.00
05/07/2017 08:15,2,1.803,ACTIVE,213.74,355.58,59.959,1494159303,"201051344000582","219011344069620",31.63,6.30,0,334.24,380.22,57.8,53.8,0.460,674010.7,674010.7,4671,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159312,1948768.00
05/07/2017 08:15,2,1.967,ACTIVE,212.83,356.48,59.981,1494159303,"201051344000955","219011344069620",31.67,7.00,0,335.44,385.33,63.1,59.0,0.517,692610.8,692610.8,4681,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159313,1948769.00
05/07/2017 08:15,2,1.090,ACTIVE,211.48,440.34,59.975,1494159303,"274151322000094","219011344069620",40.69,9.30,0,331.53,464.68,44.6,41.2,0.301,776974.5,776974.5,4789,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159314,1948770.00
05/07/2017 08:15,2,1.742,ACTIVE,213.51,353.47,59.922,1494159303,"201051344000579","219011344069620",31.55,7.30,0,334.24,379.32,55.7,51.8,0.446,703535.7,703535.7,4668,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159314,1948771.00
05/07/2017 08:15,2,1.928,ACTIVE,213.06,356.48,59.986,1494159303,"201051344000890","219011344069620",31.73,7.30,0,334.84,384.13,62.0,57.9,0.486,686481.2,686481.2,4679,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159315,1948772.00
05/07/2017 08:15,2,1.914,ACTIVE,213.29,357.98,59.970,1494159303,"201051344000438","219011344069620",31.83,6.70,0,333.33,385.03,61.6,57.6,0.495,689290.3,689290.3,4671,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159316,1948773.00
05/07/2017 08:15,2,1.883,ACTIVE,213.29,347.46,59.981,1494159303,"201051344000417","219011344069620",20.87,6.70,0,332.13,363.69,39.8,36.5,0.327,644031.3,644031.3,4698,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159317,1948774.00
05/07/2017 08:15,2,1.490,ACTIVE,211.48,346.86,59.959,1494159303,"274151322000083","219011344069620",31.33,7.70,0,333.03,365.19,47.3,43.7,0.323,940645.1,940645.1,4645,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159318,1948775.00
05/07/2017 08:15,2,1.736,ACTIVE,211.93,353.17,59.975,1494159303,"274151322000076","219011344069620",32.14,8.50,0,333.63,377.22,56.5,52.6,0.393,1002791.8,1002791.8,4639,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159319,1948776.00
05/07/2017 08:15,2,1.738,ACTIVE,213.06,352.87,59.981,1494159303,"201051344000868","219011344069620",31.49,6.00,0,327.02,377.22,55.4,51.6,0.451,684375.7,684375.7,4673,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159320,1948777.00
05/07/2017 08:15,2,1.592,ACTIVE,211.93,366.40,59.965,1494159303,"274151322000095","219011344069620",32.42,7.70,0,331.83,374.21,52.2,48.4,0.345,993107.2,993107.2,4641,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159321,1948778.00
05/07/2017 08:15,2,1.791,ACTIVE,213.29,348.96,59.938,1494159303,"201051344000988","219011344069620",20.48,6.70,0,333.03,364.59,37.1,33.9,0.296,618841.4,618841.4,4691,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159322,1948779.00
05/07/2017 08:15,2,1.824,ACTIVE,213.29,357.38,59.970,1494159303,"201051344001025","219011344069620",31.91,7.00,0,335.14,382.03,59.0,55.0,0.468,688587.5,688587.5,4680,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159323,1948780.00
05/07/2017 08:15,2,1.668,ACTIVE,213.51,351.37,59.975,1494159303,"201051344000458","219011344069620",31.19,7.70,0,315.00,381.42,52.7,48.9,0.433,696547.0,696547.0,4660,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159323,1948781.00
05/07/2017 08:15,2,1.650,ACTIVE,213.96,355.58,60.002,1494159303,"201051344000853","219011344069620",31.89,6.30,0,335.14,378.72,53.3,49.6,0.424,697090.2,697090.2,4661,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159324,1948782.00
05/07/2017 08:15,2,1.869,ACTIVE,213.29,353.17,59.970,1494159303,"201051344000685","219011344069620",31.35,6.70,0,335.14,381.42,59.4,55.4,0.499,689431.2,689431.2,4681,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159325,1948783.00
05/07/2017 08:15,2,1.791,ACTIVE,213.51,355.88,59.970,1494159303,"201051344000917","219011344069620",31.69,7.70,0,333.33,380.82,57.5,53.6,0.464,686096.0,686096.0,4671,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159326,1948784.00
05/07/2017 08:15,2,1.766,ACTIVE,213.29,356.18,59.965,1494159303,"201051344001145","219011344069620",31.81,6.30,0,334.54,380.82,57.0,53.0,0.464,693983.8,693983.8,4660,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159327,1948785.00
05/07/2017 08:15,2,1.883,ACTIVE,213.29,353.17,59.912,1494159303,"201051344000651","219011344069620",31.41,6.30,0,334.84,379.62,59.9,55.9,0.477,682419.9,682419.9,4681,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159328,1948786.00
05/07/2017 08:15,2,1.568,ACTIVE,211.03,349.56,59.970,1494159303,"274151322000088","219011344069620",31.09,8.00,0,331.53,362.49,49.4,45.7,0.327,901646.9,901646.9,4645,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159329,1948787.00
05/07/2017 08:15,2,1.031,ACTIVE,212.38,460.47,59.975,1494159303,"274151322000068","219011344069620",42.94,10.70,0,331.83,472.80,44.6,41.2,0.287,777250.9,777250.9,4811,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159330,1948788.00
05/07/2017 08:15,2,1.826,ACTIVE,213.06,353.47,59.981,1494159303,"201051344001135","219011344069620",31.49,7.00,0,334.54,382.33,58.2,54.2,0.482,678042.6,678042.6,4672,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159331,1948789.00
05/07/2017 08:15,2,1.736,ACTIVE,212.83,355.88,59.975,1494159303,"201051344000594","219011344069620",31.71,7.00,0,332.13,379.32,55.8,51.9,0.442,698647.8,698647.8,4671,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159332,1948790.00
05/07/2017 08:15,2,1.916,ACTIVE,213.51,355.58,59.970,1494159303,"201051344001203","219011344069620",31.67,7.00,0,333.33,383.53,61.5,57.4,0.513,687009.6,687009.6,4684,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159333,1948791.00
05/07/2017 08:15,2,1.568,ACTIVE,211.25,346.56,59.965,1494159303,"274151322000054","219011344069620",31.07,9.00,0,330.93,365.19,49.4,45.7,0.331,919548.9,919548.9,4636,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159334,1948792.00
05/07/2017 08:15,2,1.734,ACTIVE,213.51,353.77,59.975,1494159303,"201051344000867","219011344069620",31.57,7.30,0,332.73,377.82,55.4,51.6,0.438,683294.9,683294.9,4686,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159335,1948793.00
05/07/2017 08:15,2,2.018,ACTIVE,213.29,357.38,59.975,1494159303,"201051344001093","219011344069620",31.71,7.70,0,332.43,385.33,64.8,60.6,0.504,685825.5,685825.5,4676,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159336,1948794.00
05/07/2017 08:15,2,1.711,ACTIVE,213.29,352.27,59.981,1494159303,"201051344000900","219011344069620",31.31,6.00,0,333.03,379.62,54.3,50.5,0.446,704730.6,704730.6,4661,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159337,1948795.00
05/07/2017 08:15,2,1.689,ACTIVE,213.51,354.07,59.938,1494159303,"201051344000648","219011344069620",31.69,6.00,0,321.61,377.22,54.2,50.4,0.442,693945.0,693945.0,4663,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159337,1948796.00
05/07/2017 08:15,2,1.680,ACTIVE,213.51,353.77,59.986,1494159303,"201051344000569","219011344069620",31.61,6.30,0,334.24,379.02,53.8,50.0,0.424,707059.3,707059.3,4653,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159338,1948797.00
05/07/2017 08:15,2,1.643,ACTIVE,213.51,354.97,59.991,1494159303,"201051344000983","219011344069620",31.75,6.70,0,328.52,388.94,52.9,49.1,0.446,697509.8,697509.8,4663,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159339,1948798.00
05/07/2017 08:15,2,1.742,ACTIVE,213.51,352.57,59.970,1494159303,"201051344001158","219011344069620",31.17,6.30,0,332.73,378.72,55.0,51.2,0.455,683021.9,683021.9,4672,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159340,1948799.00
05/07/2017 08:15,2,1.715,ACTIVE,213.74,352.57,59.970,1494159303,"201051344000576","219011344069620",31.43,6.30,0,333.63,377.82,54.6,50.8,0.442,697692.9,697692.9,4657,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159341,1948800.00
05/07/2017 08:15,2,1.520,ACTIVE,211.70,350.77,59.981,1494159303,"274151322000087","219011344069620",31.03,10.00,0,332.13,361.29,47.8,44.2,0.305,891921.8,891921.8,4722,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494159342,1948801.00
05/07/2017 08:30,2,2.271,ACTIVE,214.64,358.28,59.944,1494160204,"201051344000645","219011344069620",31.33,7.70,0,334.84,387.14,72.1,67.6,0.579,696581.6,696581.6,4656,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160205,1948802.00
05/07/2017 08:30,2,2.061,ACTIVE,212.38,358.28,59.965,1494160204,"274151322000085","219011344069620",30.99,9.00,0,332.73,370.00,64.7,60.5,0.451,916354.7,916354.7,4633,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160206,1948803.00
05/07/2017 08:30,2,2.268,ACTIVE,214.41,358.88,59.986,1494160204,"201051344000633","219011344069620",31.55,7.70,0,332.73,390.74,72.4,68.0,0.619,682858.6,682858.6,4686,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160207,1948804.00
05/07/2017 08:30,2,2.314,ACTIVE,214.64,358.88,59.981,1494160204,"201051344000469","219011344069620",31.47,6.70,0,334.84,389.84,73.8,69.3,0.610,685863.4,685863.4,4669,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160207,1948805.00
05/07/2017 08:30,2,2.352,ACTIVE,213.51,359.18,59.959,1494160204,"201051344000646","219011344069620",31.43,7.70,0,324.02,391.34,74.8,70.3,0.632,679665.8,679665.8,4678,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160208,1948806.00
05/07/2017 08:30,2,2.156,ACTIVE,211.70,354.97,59.965,1494160204,"274151322000052","219011344069620",31.23,9.30,0,333.33,375.11,68.2,63.9,0.460,950258.0,950258.0,4641,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160209,1948807.00
05/07/2017 08:30,2,2.270,ACTIVE,214.19,359.18,59.975,1494160204,"201051344000585","219011344069620",31.67,9.00,0,320.71,399.16,72.8,68.4,0.588,690934.9,690934.9,4681,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160210,1948808.00
05/07/2017 08:30,2,2.416,ACTIVE,213.51,359.48,59.975,1494160204,"201051344001230","219011344069620",31.49,9.30,0,333.93,393.75,77.1,72.5,0.636,684187.5,684187.5,4675,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160211,1948809.00
05/07/2017 08:30,2,2.334,ACTIVE,214.41,358.88,59.944,1494160204,"201051344000582","219011344069620",31.51,7.00,0,329.43,390.44,74.6,70.0,0.597,674026.1,674026.1,4672,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160212,1948810.00
05/07/2017 08:30,2,2.486,ACTIVE,213.51,351.67,59.975,1494160204,"201051344000955","219011344069620",31.79,7.70,0,335.14,393.45,80.1,75.4,0.376,692627.6,692627.6,4682,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160213,1948811.00
05/07/2017 08:30,2,1.436,ACTIVE,211.93,440.94,59.965,1494160204,"274151322000094","219011344069620",41.39,10.30,0,332.73,477.31,59.5,55.5,0.407,776986.6,776986.6,4790,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160214,1948812.00
05/07/2017 08:30,2,2.260,ACTIVE,214.64,360.69,59.970,1494160204,"201051344000579","219011344069620",31.89,8.00,0,333.93,391.94,73.0,68.6,0.601,703550.7,703550.7,4669,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160215,1948813.00
05/07/2017 08:30,2,2.492,ACTIVE,213.51,357.98,59.970,1494160204,"201051344000890","219011344069620",31.33,9.00,0,335.14,393.75,79.1,74.4,0.636,686497.7,686497.7,4680,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160216,1948814.00
05/07/2017 08:30,2,2.438,ACTIVE,213.96,362.19,60.012,1494160204,"201051344000438","219011344069620",31.85,7.30,0,320.71,406.07,78.6,74.0,0.641,689306.7,689306.7,4672,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160216,1948815.00
05/07/2017 08:30,2,2.445,ACTIVE,213.96,351.67,59.965,1494160204,"201051344000417","219011344069620",20.52,7.30,0,329.13,380.52,50.8,47.1,0.420,644041.7,644041.7,4699,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160217,1948816.00
05/07/2017 08:30,2,2.014,ACTIVE,211.93,346.26,59.959,1494160204,"274151322000083","219011344069620",31.39,9.30,0,333.03,373.01,64.0,59.9,0.451,940658.0,940658.0,4646,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160218,1948817.00
05/07/2017 08:30,2,2.311,ACTIVE,212.61,361.89,59.965,1494160204,"274151322000076","219011344069620",32.07,9.70,0,339.34,384.13,75.0,70.5,0.526,1002807.2,1002807.2,4640,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160219,1948818.00
05/07/2017 08:30,2,2.303,ACTIVE,213.74,357.38,60.007,1494160204,"201051344000868","219011344069620",31.29,7.00,0,334.84,388.64,73.0,68.6,0.592,684390.7,684390.7,4674,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160220,1948819.00
05/07/2017 08:30,2,2.178,ACTIVE,211.70,354.67,59.954,1494160204,"274151322000095","219011344069620",32.10,9.00,0,339.95,382.03,70.8,66.4,0.482,993121.5,993121.5,4642,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160221,1948820.00
05/07/2017 08:30,2,2.342,ACTIVE,214.19,353.77,59.970,1494160204,"201051344000988","219011344069620",20.57,7.30,0,333.03,373.91,48.8,45.1,0.393,618851.3,618851.3,4692,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160222,1948821.00
