ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 08:30,2,2.381,ACTIVE,213.96,358.88,59.970,1494160204,"201051344001025","219011344069620",31.55,8.00,0,325.82,398.26,76.1,71.5,0.614,688603.2,688603.2,4681,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160223,1948822.00
05/07/2017 08:30,2,2.203,ACTIVE,214.41,357.68,59.970,1494160204,"201051344000458","219011344069620",31.43,9.00,0,333.93,387.44,70.1,65.8,0.592,696561.3,696561.3,4661,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160224,1948823.00
05/07/2017 08:30,2,2.201,ACTIVE,214.87,360.99,59.970,1494160204,"201051344000853","219011344069620",31.87,6.70,0,337.54,388.64,71.1,66.7,0.588,697104.7,697104.7,4662,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160225,1948824.00
05/07/2017 08:30,2,2.393,ACTIVE,213.96,360.69,59.922,1494160204,"201051344000685","219011344069620",31.61,7.70,0,332.13,391.94,76.5,72.0,0.645,689447.1,689447.1,4682,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160226,1948825.00
05/07/2017 08:30,2,2.338,ACTIVE,214.19,358.88,60.034,1494160204,"201051344000917","219011344069620",31.47,8.50,0,334.24,389.84,74.6,70.0,0.623,686111.4,686111.4,4672,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160226,1948826.00
05/07/2017 08:30,2,2.311,ACTIVE,213.74,359.48,60.028,1494160204,"201051344001145","219011344069620",31.63,7.00,0,336.04,391.04,74.1,69.6,0.614,693999.1,693999.1,4661,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160227,1948827.00
05/07/2017 08:30,2,2.387,ACTIVE,214.19,362.19,59.933,1494160204,"201051344000651","219011344069620",31.83,7.00,0,315.30,405.17,76.9,72.3,0.628,682435.9,682435.9,4682,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160228,1948828.00
05/07/2017 08:30,2,2.098,ACTIVE,211.70,346.86,59.970,1494160204,"274151322000088","219011344069620",31.11,9.00,0,332.13,371.51,66.1,61.9,0.442,901660.3,901660.3,4646,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160229,1948829.00
05/07/2017 08:30,2,1.445,ACTIVE,212.61,448.15,59.975,1494160204,"274151322000068","219011344069620",42.02,11.70,0,333.63,483.02,61.0,56.9,0.398,777262.9,777262.9,4812,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160230,1948830.00
05/07/2017 08:30,2,2.334,ACTIVE,213.74,360.99,59.975,1494160204,"201051344001135","219011344069620",31.79,8.00,0,322.51,401.56,75.2,70.6,0.623,678058.2,678058.2,4673,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160231,1948831.00
05/07/2017 08:30,2,2.297,ACTIVE,213.51,357.98,59.944,1494160204,"201051344000594","219011344069620",31.45,8.50,0,330.33,392.85,73.2,68.8,0.588,698662.8,698662.8,4672,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160232,1948832.00
05/07/2017 08:30,2,2.455,ACTIVE,214.41,360.38,59.959,1494160204,"201051344001203","219011344069620",31.65,8.50,0,320.71,407.27,78.7,74.0,0.654,687026.0,687026.0,4685,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160233,1948833.00
05/07/2017 08:30,2,2.072,ACTIVE,211.70,353.47,59.970,1494160204,"274151322000054","219011344069620",31.43,9.70,0,332.43,371.81,65.9,61.7,0.451,919562.3,919562.3,4637,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160234,1948834.00
05/07/2017 08:30,2,2.299,ACTIVE,214.19,357.68,59.975,1494160204,"201051344000867","219011344069620",31.23,8.50,0,334.24,388.64,72.7,68.3,0.588,683309.9,683309.9,4687,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160235,1948835.00
05/07/2017 08:30,2,2.547,ALERT,213.96,351.97,59.949,1494160204,"201051344001093","219011344069620",31.81,9.70,0,298.47,398.86,82.0,77.3,0.358,685842.7,685842.7,4677,0,0,0,L,1122011218,0,122.46,121.78,0002,8,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160236,1948836.00
05/07/2017 08:30,2,2.244,ACTIVE,213.96,361.29,59.975,1494160204,"201051344000900","219011344069620",31.83,6.70,0,333.93,391.64,72.4,67.9,0.592,704745.4,704745.4,4662,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160237,1948837.00
05/07/2017 08:30,2,2.246,ACTIVE,214.41,357.68,59.991,1494160204,"201051344000648","219011344069620",31.49,6.70,0,333.93,387.44,71.7,67.2,0.579,693959.7,693959.7,4664,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160238,1948838.00
05/07/2017 08:30,2,2.232,ACTIVE,214.41,358.58,60.007,1494160204,"201051344000569","219011344069620",31.51,7.00,0,336.04,389.84,71.2,66.8,0.583,707073.9,707073.9,4654,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160239,1948839.00
05/07/2017 08:30,2,2.186,ACTIVE,214.19,360.08,59.981,1494160204,"201051344000983","219011344069620",31.83,7.30,0,335.74,388.64,70.5,66.1,0.592,697524.2,697524.2,4664,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160240,1948840.00
05/07/2017 08:30,2,2.285,ACTIVE,214.64,359.18,59.959,1494160204,"201051344001158","219011344069620",31.27,7.30,0,333.63,387.44,72.4,68.0,0.605,683036.8,683036.8,4673,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160241,1948841.00
05/07/2017 08:30,2,2.260,ACTIVE,214.64,359.18,60.012,1494160204,"201051344000576","219011344069620",31.57,6.70,0,335.14,389.54,72.3,67.8,0.588,697707.7,697707.7,4658,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160242,1948842.00
05/07/2017 08:30,2,2.049,ACTIVE,212.16,342.65,59.965,1494160204,"274151322000087","219011344069620",31.05,12.30,0,332.13,368.80,64.3,60.1,0.411,891934.8,891934.8,4723,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494160243,1948843.00
05/07/2017 08:45,2,2.840,ACTIVE,215.32,349.56,59.996,1494161104,"201051344000645","219011344069620",31.19,10.00,0,331.53,400.06,89.8,84.7,0.402,696600.7,696600.7,4657,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161105,1948844.00
05/07/2017 08:45,2,2.617,ACTIVE,212.61,344.45,59.996,1494161104,"274151322000085","219011344069620",30.57,10.70,0,332.43,376.92,81.1,76.3,0.301,916371.8,916371.8,4634,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161106,1948845.00
05/07/2017 08:45,2,2.834,ACTIVE,215.32,350.47,60.002,1494161104,"201051344000633","219011344069620",31.33,10.70,0,334.24,402.46,90.0,84.9,0.420,682877.7,682877.7,4687,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161107,1948846.00
05/07/2017 08:45,2,2.848,ACTIVE,215.32,350.17,59.996,1494161104,"201051344000469","219011344069620",31.53,9.70,0,334.54,393.15,91.0,85.9,0.433,685882.8,685882.8,4670,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161107,1948847.00
05/07/2017 08:45,2,2.895,ACTIVE,214.19,349.56,59.986,1494161104,"201051344000646","219011344069620",31.37,10.00,0,333.03,394.95,92.0,86.8,0.429,679685.5,679685.5,4679,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161108,1948848.00
05/07/2017 08:45,2,2.686,ACTIVE,212.16,354.37,59.991,1494161104,"274151322000052","219011344069620",31.39,12.70,0,331.83,381.42,85.3,80.4,0.331,950276.0,950276.0,4642,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161110,1948849.00
05/07/2017 08:45,2,2.807,ACTIVE,214.87,351.67,59.986,1494161104,"201051344000585","219011344069620",31.63,11.30,0,334.84,392.85,89.9,84.8,0.398,690954.1,690954.1,4682,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161111,1948850.00
05/07/2017 08:45,2,2.938,ACTIVE,214.19,351.37,59.986,1494161104,"201051344001230","219011344069620",31.67,12.30,0,334.24,394.05,94.2,89.0,0.433,684207.7,684207.7,4676,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161111,1948851.00
05/07/2017 08:45,2,2.873,ACTIVE,215.09,349.26,59.986,1494161104,"201051344000582","219011344069620",31.41,10.00,0,334.54,392.85,91.5,86.4,0.411,674045.7,674045.7,4673,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161112,1948852.00
05/07/2017 08:45,2,3.023,ACTIVE,213.96,351.37,60.002,1494161104,"201051344000955","219011344069620",31.73,10.30,0,335.74,376.01,97.2,91.9,0.455,692648.5,692648.5,4683,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161113,1948853.00
05/07/2017 08:45,2,1.734,ACTIVE,212.61,462.58,59.991,1494161104,"274151322000094","219011344069620",42.48,11.70,0,419.60,486.32,74.9,70.4,0.517,777002.4,777002.4,4791,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161114,1948854.00
05/07/2017 08:45,2,2.834,ACTIVE,215.32,349.86,59.986,1494161104,"201051344000579","219011344069620",31.49,11.30,0,326.72,412.98,90.3,85.3,0.411,703570.0,703570.0,4670,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161115,1948855.00
05/07/2017 08:45,2,2.975,ACTIVE,214.19,353.17,60.002,1494161104,"201051344000890","219011344069620",31.83,12.00,0,332.43,393.45,95.9,90.6,0.433,686518.4,686518.4,4681,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161116,1948856.00
05/07/2017 08:45,2,2.963,ACTIVE,214.64,355.28,59.996,1494161104,"201051344000438","219011344069620",31.97,9.70,0,336.34,396.75,95.9,90.7,0.442,689327.3,689327.3,4673,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161117,1948857.00
05/07/2017 08:45,2,2.977,ACTIVE,214.41,353.77,60.023,1494161104,"201051344000417","219011344069620",20.46,8.00,0,333.93,378.12,61.7,57.6,0.517,644054.8,644054.8,4700,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161118,1948858.00
05/07/2017 08:45,2,2.557,ACTIVE,212.61,351.97,59.996,1494161104,"274151322000083","219011344069620",31.31,11.70,0,332.43,381.12,81.0,76.3,0.314,940675.0,940675.0,4647,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161119,1948859.00
05/07/2017 08:45,2,2.865,ACTIVE,213.06,354.67,59.949,1494161104,"274151322000076","219011344069620",32.22,13.70,0,338.74,386.83,93.5,88.3,0.362,1002827.0,1002827.0,4641,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161120,1948860.00
05/07/2017 08:45,2,2.857,ACTIVE,214.64,348.96,59.981,1494161104,"201051344000868","219011344069620",31.17,10.30,0,328.22,401.26,90.2,85.1,0.420,684409.9,684409.9,4675,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161120,1948861.00
05/07/2017 08:45,2,2.744,ACTIVE,212.16,360.69,59.975,1494161104,"274151322000095","219011344069620",32.14,13.30,0,337.84,385.93,89.3,84.2,0.336,993140.3,993140.3,4643,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161121,1948862.00
05/07/2017 08:45,2,2.922,ACTIVE,215.09,354.97,59.981,1494161104,"201051344000988","219011344069620",20.30,8.50,0,334.54,379.92,60.1,56.1,0.495,618863.9,618863.9,4693,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161122,1948863.00
05/07/2017 08:45,2,2.906,ACTIVE,214.64,351.07,59.981,1494161104,"201051344001025","219011344069620",31.65,11.30,0,334.84,393.75,93.1,88.0,0.420,688623.2,688623.2,4682,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161123,1948864.00
05/07/2017 08:45,2,2.754,ACTIVE,215.32,348.36,59.986,1494161104,"201051344000458","219011344069620",31.31,11.30,0,334.84,392.55,87.3,82.3,0.407,696579.8,696579.8,4662,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161124,1948865.00
05/07/2017 08:45,2,2.768,ACTIVE,215.77,350.17,59.981,1494161104,"201051344000853","219011344069620",31.57,9.30,0,335.74,396.15,88.5,83.5,0.411,697123.5,697123.5,4663,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161125,1948866.00
05/07/2017 08:45,2,2.943,ACTIVE,214.41,350.17,59.991,1494161104,"201051344000685","219011344069620",31.47,10.00,0,335.14,393.75,93.8,88.6,0.451,689467.2,689467.2,4683,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161126,1948867.00
05/07/2017 08:45,2,2.867,ACTIVE,215.09,351.37,59.986,1494161104,"201051344000917","219011344069620",31.59,11.00,0,332.73,394.35,91.7,86.6,0.415,686131.0,686131.0,4673,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161127,1948868.00
05/07/2017 08:45,2,2.854,ACTIVE,214.41,351.07,59.981,1494161104,"201051344001145","219011344069620",31.63,10.00,0,335.74,394.35,91.4,86.3,0.424,694018.6,694018.6,4662,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161128,1948869.00
05/07/2017 08:45,2,2.977,ACTIVE,214.87,348.06,59.991,1494161104,"201051344000651","219011344069620",31.27,10.00,0,334.24,392.85,94.3,89.1,0.429,682456.1,682456.1,4683,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161129,1948870.00
05/07/2017 08:45,2,2.639,ACTIVE,212.16,349.26,59.981,1494161104,"274151322000088","219011344069620",31.03,12.00,0,331.83,378.72,82.9,78.1,0.305,901677.8,901677.8,4647,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161130,1948871.00
05/07/2017 08:45,2,1.801,ACTIVE,213.51,446.95,59.986,1494161104,"274151322000068","219011344069620",41.94,13.00,0,419.90,486.32,76.1,71.5,0.513,777278.8,777278.8,4813,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161131,1948872.00
05/07/2017 08:45,2,2.881,ACTIVE,214.41,350.47,59.965,1494161104,"201051344001135","219011344069620",31.59,10.30,0,334.24,393.45,92.2,87.0,0.424,678077.9,678077.9,4674,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161132,1948873.00
05/07/2017 08:45,2,2.857,ACTIVE,214.19,349.26,59.975,1494161104,"201051344000594","219011344069620",31.45,11.70,0,334.24,392.55,91.0,85.9,0.411,698682.1,698682.1,4673,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161133,1948874.00
05/07/2017 08:45,2,2.990,ACTIVE,215.09,350.77,59.986,1494161104,"201051344001203","219011344069620",31.71,11.70,0,334.84,394.95,96.1,90.8,0.455,687046.6,687046.6,4686,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161134,1948875.00
05/07/2017 08:45,2,2.619,ACTIVE,212.61,340.85,59.975,1494161104,"274151322000054","219011344069620",31.09,12.30,0,331.53,377.82,82.5,77.7,0.309,919579.8,919579.8,4638,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161135,1948876.00
05/07/2017 08:45,2,2.865,ACTIVE,214.87,347.46,59.975,1494161104,"201051344000867","219011344069620",31.07,11.70,0,333.93,399.76,90.2,85.1,0.420,683329.1,683329.1,4688,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161136,1948877.00
05/07/2017 08:45,2,3.078,ACTIVE,214.87,352.57,59.986,1494161104,"201051344001093","219011344069620",31.77,11.70,0,335.14,377.22,99.1,93.7,0.442,685864.1,685864.1,4679,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161136,1948878.00
05/07/2017 08:45,2,2.799,ACTIVE,215.09,352.87,59.975,1494161104,"201051344000900","219011344069620",31.85,9.00,0,335.44,396.15,90.3,85.2,0.411,704764.6,704764.6,4663,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161137,1948879.00
05/07/2017 08:45,2,2.789,ACTIVE,215.09,348.96,59.986,1494161104,"201051344000648","219011344069620",31.45,9.70,0,323.11,405.17,88.9,83.9,0.411,693978.6,693978.6,4665,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161138,1948880.00
05/07/2017 08:45,2,2.779,ACTIVE,215.32,350.47,59.986,1494161104,"201051344000569","219011344069620",31.59,9.30,0,334.84,395.25,89.0,83.9,0.407,707092.7,707092.7,4655,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161139,1948881.00
05/07/2017 08:45,2,2.773,ACTIVE,215.32,349.56,59.944,1494161104,"201051344000983","219011344069620",31.25,9.70,0,334.54,395.25,87.8,82.8,0.411,697542.8,697542.8,4665,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161140,1948882.00
05/07/2017 08:45,2,2.807,ACTIVE,215.54,349.86,60.018,1494161104,"201051344001158","219011344069620",31.55,10.00,0,326.72,397.96,89.7,84.6,0.415,683055.9,683055.9,4674,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161141,1948883.00
05/07/2017 08:45,2,2.801,ACTIVE,215.54,351.37,59.981,1494161104,"201051344000576","219011344069620",31.65,9.30,0,335.14,394.05,89.8,84.8,0.411,697726.8,697726.8,4659,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161142,1948884.00
05/07/2017 08:45,2,2.590,ACTIVE,212.61,347.76,59.965,1494161104,"274151322000087","219011344069620",30.95,15.80,0,332.13,375.71,81.1,76.4,0.296,891951.9,891951.9,4724,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494161143,1948885.00
05/07/2017 09:00,2,3.412,ACTIVE,215.54,350.17,59.981,1494162003,"201051344000645","219011344069620",30.91,11.70,0,334.54,374.51,106.8,101.2,0.482,696623.9,696623.9,4658,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162004,1948886.00
05/07/2017 09:00,2,3.133,ACTIVE,212.38,347.16,59.975,1494162003,"274151322000085","219011344069620",30.63,13.30,0,320.71,423.20,97.2,91.9,0.367,916392.8,916392.8,4635,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162005,1948887.00
05/07/2017 09:00,2,3.352,ACTIVE,215.09,351.67,59.970,1494162003,"201051344000633","219011344069620",31.53,12.00,0,334.24,375.41,107.0,101.3,0.513,682900.9,682900.9,4688,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162006,1948888.00
05/07/2017 09:00,2,3.434,ACTIVE,215.54,351.97,59.975,1494162003,"201051344000469","219011344069620",31.01,10.30,0,333.63,375.71,107.9,102.2,0.517,685906.3,685906.3,4671,0,0,0,L,1122011218,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162007,1948889.00
05/07/2017 09:00,2,3.406,ACTIVE,214.41,353.17,59.975,1494162003,"201051344000646","219011344069620",31.59,11.30,0,334.54,379.92,109.0,103.3,0.513,679709.1,679709.1,4680,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162008,1948890.00
05/07/2017 09:00,2,3.234,ACTIVE,212.16,355.88,59.965,1494162003,"274151322000052","219011344069620",31.25,15.30,0,333.63,367.00,102.3,96.8,0.393,950298.1,950298.1,4643,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162009,1948891.00
05/07/2017 09:00,2,3.367,ACTIVE,215.32,351.07,59.975,1494162003,"201051344000585","219011344069620",31.41,13.00,0,334.24,377.82,107.1,101.5,0.499,690977.3,690977.3,4683,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162010,1948892.00
05/07/2017 09:00,2,3.480,ACTIVE,214.41,351.97,59.986,1494162003,"201051344001230","219011344069620",31.55,13.30,0,335.14,380.22,111.2,105.4,0.508,684231.9,684231.9,4677,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162011,1948893.00
05/07/2017 09:00,2,3.375,ACTIVE,215.32,354.07,59.981,1494162003,"201051344000582","219011344069620",31.67,11.00,0,333.93,377.52,108.3,102.6,0.504,674069.2,674069.2,4674,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162012,1948894.00
05/07/2017 09:00,2,3.566,ACTIVE,214.19,352.57,59.986,1494162003,"201051344000955","219011344069620",31.63,12.00,0,335.14,382.63,114.2,108.3,0.539,692673.4,692673.4,4684,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162013,1948895.00
05/07/2017 09:00,2,1.975,ACTIVE,212.38,469.79,59.991,1494162003,"274151322000094","219011344069620",43.91,15.50,0,395.85,495.64,88.5,83.5,0.340,777021.8,777021.8,4792,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162013,1948896.00
05/07/2017 09:00,2,3.393,ACTIVE,215.32,351.07,59.981,1494162003,"201051344000579","219011344069620",31.31,12.70,0,335.14,377.52,107.6,101.9,0.499,703593.3,703593.3,4671,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162014,1948897.00
05/07/2017 09:00,2,3.529,ACTIVE,214.19,352.27,59.981,1494162003,"201051344000890","219011344069620",31.61,13.30,0,335.44,380.82,112.9,107.1,0.513,686543.0,686543.0,4682,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162015,1948898.00
05/07/2017 09:00,2,3.492,ACTIVE,214.87,357.98,59.986,1494162003,"201051344000438","219011344069620",32.03,11.00,0,334.84,381.73,113.3,107.4,0.521,689352.0,689352.0,4674,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162016,1948899.00
05/07/2017 09:00,2,3.494,ACTIVE,214.64,357.38,59.965,1494162003,"201051344000417","219011344069620",20.54,9.30,0,332.13,385.33,72.7,68.3,0.601,644070.5,644070.5,4701,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162017,1948900.00
05/07/2017 09:00,2,3.113,ACTIVE,211.93,353.17,59.975,1494162003,"274151322000083","219011344069620",31.15,15.30,0,322.81,417.19,98.2,92.8,0.384,940696.1,940696.1,4648,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162018,1948901.00
05/07/2017 09:00,2,3.432,ACTIVE,213.06,355.88,59.991,1494162003,"274151322000076","219011344069620",32.16,15.30,0,340.25,375.71,111.9,106.1,0.433,1002851.3,1002851.3,4642,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162019,1948902.00
05/07/2017 09:00,2,3.375,ACTIVE,214.41,349.86,59.986,1494162003,"201051344000868","219011344069620",31.37,11.30,0,333.33,375.41,107.2,101.6,0.482,684433.2,684433.2,4676,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162020,1948903.00
05/07/2017 09:00,2,3.320,ACTIVE,212.16,354.67,59.975,1494162003,"274151322000095","219011344069620",32.03,15.30,0,314.40,399.16,107.7,102.1,0.407,993163.6,993163.6,4644,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162021,1948904.00
05/07/2017 09:00,2,3.469,ACTIVE,215.09,358.28,60.012,1494162003,"201051344000988","219011344069620",20.30,9.70,0,332.73,385.93,71.4,67.0,0.588,618879.3,618879.3,4694,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162021,1948905.00
05/07/2017 09:00,2,3.480,ACTIVE,214.87,350.17,59.970,1494162003,"201051344001025","219011344069620",31.33,13.00,0,334.24,379.62,110.4,104.6,0.504,688647.2,688647.2,4683,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162022,1948906.00
05/07/2017 09:00,2,3.311,ACTIVE,215.32,350.47,59.975,1494162003,"201051344000458","219011344069620",31.13,12.70,0,334.54,375.11,104.3,98.8,0.495,696602.4,696602.4,4663,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162023,1948907.00
05/07/2017 09:00,2,3.311,ACTIVE,215.77,350.77,59.975,1494162003,"201051344000853","219011344069620",31.51,10.30,0,337.84,376.31,105.6,100.0,0.491,697146.4,697146.4,4664,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162024,1948908.00
05/07/2017 09:00,2,3.488,ACTIVE,214.41,350.77,59.975,1494162003,"201051344000685","219011344069620",31.39,11.00,0,334.54,380.82,110.9,105.1,0.530,689491.4,689491.4,4684,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162025,1948909.00
05/07/2017 09:00,2,3.395,ACTIVE,215.09,353.17,59.981,1494162003,"201051344000917","219011344069620",31.67,12.30,0,333.33,378.42,109.0,103.2,0.499,686154.7,686154.7,4674,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162026,1948910.00
05/07/2017 09:00,2,3.410,ACTIVE,214.64,351.67,59.986,1494162003,"201051344001145","219011344069620",31.47,10.70,0,335.14,379.62,108.7,103.0,0.499,694042.2,694042.2,4663,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162027,1948911.00
05/07/2017 09:00,2,3.463,ACTIVE,215.09,354.37,59.975,1494162003,"201051344000651","219011344069620",31.77,11.30,0,333.63,377.82,111.5,105.6,0.513,682480.4,682480.4,4684,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162028,1948912.00
05/07/2017 09:00,2,3.168,ACTIVE,211.93,342.35,59.965,1494162003,"274151322000088","219011344069620",31.05,14.30,0,332.43,364.29,99.6,94.2,0.371,901699.3,901699.3,4648,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162029,1948913.00
05/07/2017 09:00,2,2.076,ACTIVE,212.83,460.47,59.975,1494162003,"274151322000068","219011344069620",43.30,18.00,0,429.82,500.15,90.0,84.9,0.331,777298.1,777298.1,4814,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162030,1948914.00
05/07/2017 09:00,2,3.367,ACTIVE,214.87,355.58,59.975,1494162003,"201051344001135","219011344069620",32.01,11.00,0,335.44,380.52,109.2,103.5,0.508,678101.7,678101.7,4675,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162031,1948915.00
05/07/2017 09:00,2,3.412,ACTIVE,214.19,351.07,59.975,1494162003,"201051344000594","219011344069620",31.41,13.30,0,334.54,378.42,108.5,102.8,0.491,698705.6,698705.6,4674,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162032,1948916.00
05/07/2017 09:00,2,3.525,ACTIVE,215.09,352.57,59.975,1494162003,"201051344001203","219011344069620",31.69,12.70,0,334.24,379.62,113.2,107.3,0.535,687071.3,687071.3,4687,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162033,1948917.00
05/07/2017 09:00,2,3.162,ACTIVE,212.16,349.56,59.991,1494162003,"274151322000054","219011344069620",30.89,15.30,0,331.83,362.19,99.0,93.6,0.371,919601.1,919601.1,4639,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162034,1948918.00
05/07/2017 09:00,2,3.412,ACTIVE,215.09,350.77,59.981,1494162003,"201051344000867","219011344069620",30.99,14.30,0,334.24,375.41,107.1,101.5,0.495,683352.3,683352.3,4689,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162035,1948919.00
05/07/2017 09:00,2,3.627,ACTIVE,215.09,353.17,59.981,1494162003,"201051344001093","219011344069620",31.53,13.00,0,333.93,381.42,115.8,109.9,0.521,685889.4,685889.4,4680,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162036,1948920.00
05/07/2017 09:00,2,3.381,ACTIVE,215.09,350.77,59.996,1494162003,"201051344000900","219011344069620",31.41,10.30,0,334.24,378.72,107.6,101.9,0.495,704787.9,704787.9,4664,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162037,1948921.00
05/07/2017 09:00,2,3.322,ACTIVE,215.32,350.17,59.975,1494162003,"201051344000648","219011344069620",31.47,11.30,0,334.24,376.62,105.9,100.3,0.491,694001.5,694001.5,4666,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162038,1948922.00
05/07/2017 09:00,2,3.316,ACTIVE,215.32,351.37,60.002,1494162003,"201051344000569","219011344069620",31.47,11.30,0,333.93,377.82,105.7,100.1,0.495,707115.7,707115.7,4656,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162039,1948923.00
05/07/2017 09:00,2,3.301,ACTIVE,215.32,351.37,59.975,1494162003,"201051344000983","219011344069620",31.37,11.70,0,333.93,376.92,104.9,99.3,0.499,697565.5,697565.5,4666,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162040,1948924.00
05/07/2017 09:00,2,3.389,ACTIVE,215.54,351.07,59.981,1494162003,"201051344001158","219011344069620",31.21,11.70,0,333.93,375.41,107.1,101.5,0.495,683079.1,683079.1,4675,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162040,1948925.00
05/07/2017 09:00,2,3.346,ACTIVE,215.54,351.97,60.007,1494162003,"201051344000576","219011344069620",31.47,11.30,0,335.14,377.22,106.7,101.0,0.495,697750.0,697750.0,4660,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162041,1948926.00
05/07/2017 09:00,2,3.113,ALERT,212.38,353.47,59.959,1494162003,"274151322000087","219011344069620",31.11,19.50,0,296.06,403.67,98.0,92.6,0.362,891972.9,891972.9,4725,0,0,0,L,1151911521,0,122.23,122.23,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162043,1948927.00
05/07/2017 09:15,2,3.947,ACTIVE,216.45,353.47,59.981,1494162904,"201051344000645","219011344069620",30.73,14.00,0,334.54,380.52,122.8,116.6,0.557,696651.1,696651.1,4659,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162905,1948928.00
05/07/2017 09:15,2,3.674,ACTIVE,213.06,349.86,59.970,1494162904,"274151322000085","219011344069620",30.30,15.00,0,332.73,365.49,112.6,106.8,0.429,916417.6,916417.6,4636,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162906,1948929.00
05/07/2017 09:15,2,3.902,ACTIVE,216.22,355.28,59.981,1494162904,"201051344000633","219011344069620",31.23,14.00,0,333.63,381.12,123.3,117.1,0.592,682928.2,682928.2,4689,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162907,1948930.00
05/07/2017 09:15,2,3.943,ACTIVE,216.67,354.07,59.959,1494162904,"201051344000469","219011344069620",31.13,12.00,0,333.33,381.42,124.2,118.0,0.583,685933.8,685933.8,4672,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162908,1948931.00
05/07/2017 09:15,2,3.959,ACTIVE,215.09,354.07,59.965,1494162904,"201051344000646","219011344069620",31.31,12.30,0,333.63,385.03,125.6,119.3,0.592,679736.9,679736.9,4681,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162909,1948932.00
05/07/2017 09:15,2,3.756,ACTIVE,213.06,349.56,59.970,1494162904,"274151322000052","219011344069620",31.23,16.00,0,333.63,370.90,118.7,112.6,0.464,950324.3,950324.3,4644,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162910,1948933.00
05/07/2017 09:15,2,3.906,ACTIVE,215.77,353.17,59.944,1494162904,"201051344000585","219011344069620",31.25,13.30,0,332.73,383.23,123.7,117.4,0.575,691004.7,691004.7,4684,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162911,1948934.00
05/07/2017 09:15,2,3.918,ACTIVE,214.64,358.28,59.970,1494162904,"201051344001230","219011344069620",32.07,13.30,0,335.44,387.14,127.3,120.9,0.597,684260.3,684260.3,4678,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162912,1948935.00
05/07/2017 09:15,2,3.922,ACTIVE,216.00,353.77,59.954,1494162904,"201051344000582","219011344069620",31.49,11.70,0,332.43,382.93,125.1,118.8,0.566,674096.9,674096.9,4675,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162913,1948936.00
05/07/2017 09:15,2,4.057,ACTIVE,214.87,356.48,59.986,1494162904,"201051344000955","219011344069620",31.87,12.70,0,335.44,387.14,130.9,124.4,0.614,692702.5,692702.5,4685,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162913,1948937.00
05/07/2017 09:15,2,2.479,ACTIVE,212.83,455.67,59.965,1494162904,"274151322000094","219011344069620",42.42,18.00,0,424.41,485.72,106.9,101.3,0.411,777044.8,777044.8,4793,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162914,1948938.00
05/07/2017 09:15,2,3.895,ACTIVE,216.67,353.17,59.981,1494162904,"201051344000579","219011344069620",31.59,14.00,0,333.93,383.23,124.6,118.4,0.579,703620.9,703620.9,4672,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162915,1948939.00
05/07/2017 09:15,2,4.072,ACTIVE,214.64,350.77,59.991,1494162904,"201051344000890","219011344069620",31.35,13.30,0,334.84,386.53,129.3,122.9,0.575,686571.8,686571.8,4683,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162916,1948940.00
05/07/2017 09:15,2,4.010,ACTIVE,215.32,357.68,59.944,1494162904,"201051344000438","219011344069620",31.99,11.30,0,335.14,387.44,129.9,123.4,0.601,689380.8,689380.8,4675,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162917,1948941.00
05/07/2017 09:15,2,4.018,ACTIVE,215.32,347.76,60.002,1494162904,"201051344000417","219011344069620",20.52,10.70,0,333.63,389.24,83.5,78.7,0.389,644088.8,644088.8,4702,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162918,1948942.00
05/07/2017 09:15,2,3.631,ACTIVE,212.61,347.16,59.965,1494162904,"274151322000083","219011344069620",31.21,16.30,0,333.03,369.40,114.7,108.8,0.451,940721.3,940721.3,4649,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162919,1948943.00
05/07/2017 09:15,2,3.953,ACTIVE,213.74,354.97,59.970,1494162904,"274151322000076","219011344069620",32.32,16.70,0,339.34,380.82,129.5,123.0,0.504,1002879.9,1002879.9,4643,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162920,1948944.00
05/07/2017 09:15,2,3.939,ACTIVE,215.77,353.47,59.970,1494162904,"201051344000868","219011344069620",30.95,12.70,0,333.63,380.52,123.6,117.4,0.561,684460.5,684460.5,4677,0,0,0,L,1122011218,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162921,1948945.00
05/07/2017 09:15,2,3.848,ACTIVE,212.61,357.38,59.970,1494162904,"274151322000095","219011344069620",32.10,17.30,0,337.84,378.12,125.2,119.0,0.482,993191.1,993191.1,4645,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162922,1948946.00
05/07/2017 09:15,2,4.037,ACTIVE,216.45,351.07,59.933,1494162904,"201051344000988","219011344069620",20.12,11.70,0,333.03,392.25,82.3,77.5,0.380,618897.3,618897.3,4695,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162922,1948947.00
05/07/2017 09:15,2,4.000,ACTIVE,215.54,353.47,59.965,1494162904,"201051344001025","219011344069620",31.37,13.00,0,333.93,384.73,127.2,120.8,0.570,688675.4,688675.4,4684,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162923,1948948.00
05/07/2017 09:15,2,3.854,ACTIVE,216.45,353.17,59.975,1494162904,"201051344000458","219011344069620",30.95,14.70,0,334.54,379.62,120.9,114.8,0.570,696629.1,696629.1,4664,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162924,1948949.00
05/07/2017 09:15,2,3.869,ACTIVE,217.13,354.67,59.954,1494162904,"201051344000853","219011344069620",31.13,12.00,0,337.84,381.12,122.0,115.8,0.570,697173.4,697173.4,4665,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162925,1948950.00
05/07/2017 09:15,2,3.943,ACTIVE,215.09,357.08,59.975,1494162904,"201051344000685","219011344069620",31.95,11.30,0,333.63,385.93,127.6,121.2,0.610,689519.7,689519.7,4685,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162926,1948951.00
05/07/2017 09:15,2,3.898,ACTIVE,215.54,356.18,59.975,1494162904,"201051344000917","219011344069620",31.73,13.00,0,332.73,383.83,125.2,118.9,0.579,686182.5,686182.5,4675,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162927,1948952.00
05/07/2017 09:15,2,3.889,ACTIVE,214.87,355.28,59.938,1494162904,"201051344001145","219011344069620",31.81,11.30,0,334.84,384.73,125.3,119.1,0.575,694069.9,694069.9,4664,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162928,1948953.00
05/07/2017 09:15,2,4.037,ACTIVE,215.54,352.27,59.938,1494162904,"201051344000651","219011344069620",31.37,12.30,0,333.63,383.83,128.2,121.8,0.579,682508.8,682508.8,4685,0,0,0,L,1122011218,0,124.04,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162929,1948954.00
05/07/2017 09:15,2,3.691,ACTIVE,212.61,349.26,59.970,1494162904,"274151322000088","219011344069620",31.03,15.00,0,332.43,368.20,115.9,109.9,0.429,901724.8,901724.8,4649,0,0,0,L,1151911521,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162930,1948955.00
05/07/2017 09:15,2,2.424,ACTIVE,213.74,455.67,59.959,1494162904,"274151322000068","219011344069620",43.36,18.00,0,428.91,485.72,106.0,100.4,0.393,777321.2,777321.2,4815,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162931,1948956.00
05/07/2017 09:15,2,3.943,ACTIVE,215.32,353.17,59.933,1494162904,"201051344001135","219011344069620",31.53,12.00,0,334.84,385.33,125.8,119.5,0.579,678129.5,678129.5,4676,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162931,1948957.00
05/07/2017 09:15,2,3.934,ACTIVE,215.32,353.17,59.970,1494162904,"201051344000594","219011344069620",31.45,13.70,0,333.63,384.73,125.3,119.0,0.575,698733.3,698733.3,4675,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162932,1948958.00
05/07/2017 09:15,2,4.064,ACTIVE,215.77,352.87,59.959,1494162904,"201051344001203","219011344069620",31.49,14.00,0,333.93,384.13,129.6,123.1,0.605,687100.0,687100.0,4688,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162933,1948959.00
05/07/2017 09:15,2,3.688,ACTIVE,212.83,355.88,59.981,1494162904,"274151322000054","219011344069620",30.75,16.00,0,329.73,366.40,114.8,108.8,0.433,919626.4,919626.4,4640,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162934,1948960.00
05/07/2017 09:15,2,3.914,ACTIVE,216.00,351.67,59.965,1494162904,"201051344000867","219011344069620",31.17,15.30,0,333.63,379.62,123.6,117.3,0.561,683379.6,683379.6,4690,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162935,1948961.00
05/07/2017 09:15,2,4.146,ACTIVE,215.54,353.77,59.965,1494162904,"201051344001093","219011344069620",31.43,13.30,0,333.33,386.23,132.0,125.4,0.592,685918.8,685918.8,4681,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162936,1948962.00
05/07/2017 09:15,2,3.924,ACTIVE,216.22,354.37,59.986,1494162904,"201051344000900","219011344069620",31.19,12.00,0,333.33,381.42,123.9,117.7,0.570,704815.3,704815.3,4665,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162937,1948963.00
05/07/2017 09:15,2,3.865,ACTIVE,216.45,352.87,59.959,1494162904,"201051344000648","219011344069620",31.15,12.70,0,334.54,380.52,121.9,115.8,0.561,694028.5,694028.5,4667,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162938,1948964.00
