ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 09:15,2,3.875,ACTIVE,216.67,353.17,59.965,1494162904,"201051344000569","219011344069620",31.07,12.30,0,333.93,380.82,121.9,115.7,0.566,707142.7,707142.7,4657,0,0,0,L,1122011218,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162939,1948965.00
05/07/2017 09:15,2,3.842,ACTIVE,216.67,352.87,59.965,1494162904,"201051344000983","219011344069620",31.13,13.00,0,333.03,381.73,121.2,115.0,0.575,697592.2,697592.2,4667,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162940,1948966.00
05/07/2017 09:15,2,3.943,ACTIVE,216.90,353.77,59.959,1494162904,"201051344001158","219011344069620",30.95,12.70,0,334.24,381.42,123.7,117.4,0.579,683106.4,683106.4,4676,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162941,1948967.00
05/07/2017 09:15,2,3.861,ACTIVE,216.90,354.07,59.954,1494162904,"201051344000576","219011344069620",31.35,13.00,0,334.54,381.73,122.7,116.5,0.561,697777.1,697777.1,4661,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162941,1948968.00
05/07/2017 09:15,2,3.619,ACTIVE,213.06,353.77,59.954,1494162904,"274151322000087","219011344069620",31.13,21.00,0,332.43,367.60,114.0,108.1,0.429,891997.9,891997.9,4727,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494162942,1948969.00
05/07/2017 09:30,2,4.416,ACTIVE,216.90,355.88,59.986,1494163803,"201051344000645","219011344069620",31.03,15.00,0,337.54,388.64,138.8,132.0,0.623,696682.2,696682.2,4660,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163804,1948970.00
05/07/2017 09:30,2,4.191,ACTIVE,213.29,351.07,59.959,1494163803,"274151322000085","219011344069620",29.86,16.00,0,333.03,372.11,126.7,120.3,0.482,916446.1,916446.1,4637,0,0,0,L,1151911521,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163805,1948971.00
05/07/2017 09:30,2,4.461,ACTIVE,216.45,357.68,59.991,1494163803,"201051344000633","219011344069620",30.73,14.70,0,336.34,387.74,139.0,132.2,0.667,682959.3,682959.3,4690,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163806,1948972.00
05/07/2017 09:30,2,4.488,ACTIVE,217.13,356.78,59.986,1494163803,"201051344000469","219011344069620",30.77,12.70,0,336.64,388.94,139.8,133.0,0.654,685965.1,685965.1,4673,0,0,0,L,1122011218,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163807,1948973.00
05/07/2017 09:30,2,4.438,ACTIVE,215.54,355.88,59.981,1494163803,"201051344000646","219011344069620",31.19,13.30,0,332.43,387.44,140.2,133.4,0.663,679768.5,679768.5,4682,0,0,0,L,1122011218,0,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163808,1948974.00
05/07/2017 09:30,2,4.217,ACTIVE,213.06,361.89,59.981,1494163803,"274151322000052","219011344069620",31.33,17.00,0,332.73,380.22,133.7,127.1,0.526,950354.3,950354.3,4645,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163809,1948975.00
05/07/2017 09:30,2,4.412,ACTIVE,216.45,356.48,59.986,1494163803,"201051344000585","219011344069620",31.07,14.00,0,333.93,385.63,138.8,132.0,0.645,691035.9,691035.9,4685,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163810,1948976.00
05/07/2017 09:30,2,4.451,ACTIVE,215.32,355.88,59.981,1494163803,"201051344001230","219011344069620",31.51,14.00,0,333.33,389.24,142.1,135.2,0.658,684292.4,684292.4,4679,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163811,1948977.00
05/07/2017 09:30,2,4.416,ACTIVE,216.45,356.18,59.954,1494163803,"201051344000582","219011344069620",31.25,12.70,0,332.73,387.14,139.8,133.0,0.623,674128.4,674128.4,4676,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163812,1948978.00
05/07/2017 09:30,2,4.562,ACTIVE,215.32,355.58,59.986,1494163803,"201051344000955","219011344069620",31.47,13.00,0,330.63,394.05,145.4,138.5,0.689,692735.4,692735.4,4686,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163813,1948979.00
05/07/2017 09:30,2,2.760,ACTIVE,213.06,463.18,59.975,1494163803,"274151322000094","219011344069620",42.68,19.00,0,423.50,481.21,118.4,112.3,0.451,777071.6,777071.6,4794,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163813,1948980.00
05/07/2017 09:30,2,4.439,ACTIVE,217.13,356.78,60.002,1494163803,"201051344000579","219011344069620",31.05,14.30,0,337.54,389.24,139.6,132.8,0.650,703652.3,703652.3,4673,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163814,1948981.00
05/07/2017 09:30,2,4.578,ACTIVE,215.32,354.37,59.986,1494163803,"201051344000890","219011344069620",30.97,14.70,0,333.03,387.74,143.7,136.8,0.654,686604.4,686604.4,4684,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163815,1948982.00
05/07/2017 09:30,2,4.527,ACTIVE,215.77,356.18,59.986,1494163803,"201051344000438","219011344069620",31.51,12.30,0,334.84,390.74,144.6,137.6,0.667,689413.5,689413.5,4676,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163816,1948983.00
05/07/2017 09:30,2,4.514,ACTIVE,215.77,350.47,59.965,1494163803,"201051344000417","219011344069620",20.28,12.30,0,333.33,370.90,92.8,87.6,0.433,644109.7,644109.7,4703,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163817,1948984.00
05/07/2017 09:30,2,4.137,ACTIVE,213.29,356.78,59.981,1494163803,"274151322000083","219011344069620",30.93,18.00,0,333.63,372.71,129.6,123.1,0.513,940750.4,940750.4,4650,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163818,1948985.00
05/07/2017 09:30,2,4.492,ACTIVE,214.19,360.38,59.986,1494163803,"274151322000076","219011344069620",31.81,17.30,0,336.94,383.83,144.7,137.7,0.566,1002912.5,1002912.5,4644,0,0,0,L,1151911521,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163819,1948986.00
05/07/2017 09:30,2,4.439,ACTIVE,216.00,355.58,59.981,1494163803,"201051344000868","219011344069620",30.97,14.00,0,333.33,385.63,139.2,132.4,0.641,684491.8,684491.8,4678,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163820,1948987.00
05/07/2017 09:30,2,4.420,ACTIVE,213.06,354.97,59.991,1494163803,"274151322000095","219011344069620",31.35,17.80,0,335.44,380.52,140.3,133.5,0.535,993222.8,993222.8,4646,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163821,1948988.00
05/07/2017 09:30,2,4.549,ACTIVE,216.90,352.87,59.975,1494163803,"201051344000988","219011344069620",20.04,13.30,0,336.64,375.41,92.3,87.2,0.415,618917.9,618917.9,4696,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163822,1948989.00
05/07/2017 09:30,2,4.512,ACTIVE,216.00,355.28,59.981,1494163803,"201051344001025","219011344069620",31.11,14.70,0,333.33,387.14,142.2,135.3,0.645,688707.4,688707.4,4685,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163823,1948990.00
05/07/2017 09:30,2,4.336,ACTIVE,216.90,356.18,59.981,1494163803,"201051344000458","219011344069620",31.05,15.80,0,338.14,387.44,136.4,129.7,0.645,696659.6,696659.6,4665,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163824,1948991.00
05/07/2017 09:30,2,4.379,ACTIVE,217.58,359.18,59.986,1494163803,"201051344000853","219011344069620",31.11,13.70,0,339.34,389.84,137.9,131.2,0.650,697204.2,697204.2,4666,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163825,1948992.00
05/07/2017 09:30,2,4.529,ACTIVE,215.32,355.88,59.975,1494163803,"201051344000685","219011344069620",31.07,12.30,0,333.93,387.74,142.5,135.6,0.689,689551.9,689551.9,4686,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163826,1948993.00
05/07/2017 09:30,2,4.467,ACTIVE,216.22,355.88,59.981,1494163803,"201051344000917","219011344069620",31.07,14.30,0,333.03,386.83,140.5,133.7,0.650,686214.2,686214.2,4676,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163826,1948994.00
05/07/2017 09:30,2,4.451,ACTIVE,215.54,355.88,59.981,1494163803,"201051344001145","219011344069620",31.09,11.70,0,334.54,388.04,140.2,133.4,0.641,694101.5,694101.5,4665,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163827,1948995.00
05/07/2017 09:30,2,4.512,ACTIVE,216.22,355.88,59.975,1494163803,"201051344000651","219011344069620",31.29,13.30,0,333.93,387.14,143.0,136.1,0.654,682541.1,682541.1,4686,0,0,0,L,1122011218,0,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163828,1948996.00
05/07/2017 09:30,2,4.182,ACTIVE,212.83,360.99,59.965,1494163803,"274151322000088","219011344069620",30.75,15.80,0,332.73,370.60,130.2,123.8,0.486,901754.1,901754.1,4650,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163829,1948997.00
05/07/2017 09:30,2,2.801,ACTIVE,214.19,461.08,59.975,1494163803,"274151322000068","219011344069620",42.58,19.80,0,418.70,485.72,121.1,115.0,0.460,777348.1,777348.1,4816,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163830,1948998.00
05/07/2017 09:30,2,4.426,ACTIVE,216.00,355.28,59.970,1494163803,"201051344001135","219011344069620",31.37,13.70,0,333.33,386.23,140.7,133.8,0.654,678161.2,678161.2,4677,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163831,1948999.00
05/07/2017 09:30,2,4.498,ACTIVE,215.77,354.67,59.975,1494163803,"201051344000594","219011344069620",30.95,15.30,0,333.03,387.74,141.0,134.2,0.645,698765.0,698765.0,4676,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163832,1949000.00
05/07/2017 09:30,2,4.584,ACTIVE,216.22,355.58,59.970,1494163803,"201051344001203","219011344069620",31.11,15.00,0,334.24,389.54,144.4,137.4,0.672,687132.6,687132.6,4689,0,0,0,L,1122011218,0,124.27,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163833,1949001.00
05/07/2017 09:30,2,4.240,ACTIVE,213.06,348.06,59.981,1494163803,"274151322000054","219011344069620",30.12,17.30,0,332.13,370.90,129.3,122.8,0.491,919655.4,919655.4,4641,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163834,1949002.00
05/07/2017 09:30,2,4.467,ACTIVE,216.45,355.58,59.944,1494163803,"201051344000867","219011344069620",30.79,16.70,0,333.93,385.63,139.3,132.5,0.632,683410.8,683410.8,4691,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163835,1949003.00
05/07/2017 09:30,2,4.674,ACTIVE,216.00,356.78,60.002,1494163803,"201051344001093","219011344069620",30.91,14.70,0,333.33,390.44,146.3,139.3,0.654,685952.0,685952.0,4682,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163836,1949004.00
05/07/2017 09:30,2,4.408,ACTIVE,216.67,356.78,59.986,1494163803,"201051344000900","219011344069620",31.47,13.30,0,336.34,388.64,140.5,133.7,0.650,704846.6,704846.6,4666,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163837,1949005.00
05/07/2017 09:30,2,4.412,ACTIVE,216.90,355.88,59.975,1494163803,"201051344000648","219011344069620",30.91,13.70,0,336.04,387.44,138.1,131.3,0.636,694059.3,694059.3,4668,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163838,1949006.00
05/07/2017 09:30,2,4.404,ACTIVE,217.13,356.48,59.975,1494163803,"201051344000569","219011344069620",31.07,13.70,0,335.74,388.34,138.6,131.9,0.641,707173.5,707173.5,4658,0,0,0,L,1122011218,0,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163838,1949007.00
05/07/2017 09:30,2,4.363,ACTIVE,217.13,356.78,59.981,1494163803,"201051344000983","219011344069620",31.11,15.00,0,336.34,386.23,137.4,130.7,0.650,697622.9,697622.9,4668,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163839,1949008.00
05/07/2017 09:30,2,4.408,ACTIVE,217.35,357.08,59.986,1494163803,"201051344001158","219011344069620",31.07,14.00,0,337.24,389.84,138.7,131.9,0.645,683137.5,683137.5,4677,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163840,1949009.00
05/07/2017 09:30,2,4.393,ACTIVE,217.35,357.68,59.949,1494163803,"201051344000576","219011344069620",31.25,14.00,0,337.54,390.14,139.0,132.3,0.658,697808.2,697808.2,4662,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163841,1949010.00
05/07/2017 09:30,2,4.148,ACTIVE,213.29,352.87,59.981,1494163803,"274151322000087","219011344069620",30.63,22.00,0,332.73,369.40,128.7,122.3,0.477,892026.7,892026.7,4728,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494163842,1949011.00
05/07/2017 09:45,2,4.971,ACTIVE,217.58,358.88,59.944,1494164704,"201051344000645","219011344069620",30.77,15.80,0,339.04,394.35,154.9,147.6,0.694,696717.1,696717.1,4661,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164705,1949012.00
05/07/2017 09:45,2,4.707,ACTIVE,213.29,351.67,59.965,1494164704,"274151322000085","219011344069620",29.24,18.00,0,334.24,375.41,139.3,132.6,0.530,916477.8,916477.8,4638,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164706,1949013.00
05/07/2017 09:45,2,4.969,ACTIVE,216.90,358.28,59.970,1494164704,"201051344000633","219011344069620",30.53,15.50,0,337.84,394.65,153.6,146.3,0.729,682994.2,682994.2,4691,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164707,1949014.00
05/07/2017 09:45,2,4.986,ACTIVE,217.58,358.28,59.970,1494164704,"201051344000469","219011344069620",30.71,13.00,0,338.14,395.55,155.2,147.8,0.725,686000.2,686000.2,4674,0,0,0,L,1122011218,0,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164707,1949015.00
05/07/2017 09:45,2,4.963,ACTIVE,215.32,357.38,59.981,1494164704,"201051344000646","219011344069620",30.57,14.30,0,333.03,389.84,153.7,146.4,0.720,679803.7,679803.7,4683,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164708,1949016.00
05/07/2017 09:45,2,4.711,ACTIVE,213.29,345.96,59.975,1494164704,"274151322000052","219011344069620",30.93,19.50,0,333.33,378.12,147.5,140.4,0.575,950387.9,950387.9,4646,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164709,1949017.00
05/07/2017 09:45,2,4.891,ACTIVE,216.22,357.08,60.002,1494164704,"201051344000585","219011344069620",30.89,15.50,0,336.34,392.55,153.0,145.8,0.707,691070.8,691070.8,4686,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164710,1949018.00
05/07/2017 09:45,2,4.969,ACTIVE,215.09,356.78,59.970,1494164704,"201051344001230","219011344069620",31.01,15.50,0,332.43,389.84,156.0,148.7,0.742,684328.0,684328.0,4680,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164711,1949019.00
05/07/2017 09:45,2,4.980,ACTIVE,216.45,357.68,59.975,1494164704,"201051344000582","219011344069620",30.32,15.00,0,337.54,394.65,153.0,145.7,0.689,674163.4,674163.4,4677,0,0,0,L,1122011218,0,124.04,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164712,1949020.00
05/07/2017 09:45,2,5.068,ACTIVE,215.09,355.88,59.975,1494164704,"201051344000955","219011344069620",30.91,14.30,0,333.03,390.74,158.7,151.2,0.742,692771.8,692771.8,4687,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164713,1949021.00
05/07/2017 09:45,2,3.180,ACTIVE,212.83,452.36,59.970,1494164704,"274151322000094","219011344069620",41.49,20.70,0,425.31,480.31,133.6,127.0,0.504,777101.7,777101.7,4795,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164714,1949022.00
05/07/2017 09:45,2,4.934,ACTIVE,217.58,357.98,59.970,1494164704,"201051344000579","219011344069620",30.85,15.30,0,338.74,394.65,154.1,146.8,0.716,703687.3,703687.3,4674,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164715,1949023.00
05/07/2017 09:45,2,5.074,ACTIVE,215.09,355.88,59.975,1494164704,"201051344000890","219011344069620",30.59,16.00,0,332.43,390.14,157.2,149.8,0.712,686640.4,686640.4,4685,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164716,1949024.00
05/07/2017 09:45,2,5.010,ACTIVE,215.77,357.38,59.975,1494164704,"201051344000438","219011344069620",31.15,14.70,0,336.94,391.64,158.0,150.6,0.729,689449.7,689449.7,4677,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164716,1949025.00
05/07/2017 09:45,2,4.951,ACTIVE,215.54,351.67,59.970,1494164704,"201051344000417","219011344069620",20.24,14.70,0,335.14,374.21,101.5,96.0,0.477,644132.7,644132.7,4704,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164717,1949026.00
05/07/2017 09:45,2,4.619,ACTIVE,212.38,355.28,59.975,1494164704,"274151322000083","219011344069620",30.65,20.30,0,333.63,376.62,143.4,136.5,0.575,940782.9,940782.9,4651,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164718,1949027.00
05/07/2017 09:45,2,5.031,ACTIVE,213.51,366.40,59.975,1494164704,"274151322000076","219011344069620",31.29,20.00,0,333.93,385.63,159.5,152.0,0.623,1002948.9,1002948.9,4645,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164719,1949028.00
05/07/2017 09:45,2,4.990,ACTIVE,216.45,357.68,59.981,1494164704,"201051344000868","219011344069620",30.67,14.00,0,336.64,392.85,155.0,147.7,0.703,684526.8,684526.8,4679,0,0,0,L,1122011218,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164720,1949029.00
05/07/2017 09:45,2,4.943,ACTIVE,212.61,345.96,59.975,1494164704,"274151322000095","219011344069620",30.99,19.50,0,333.93,381.12,155.0,147.7,0.592,993258.1,993258.1,4647,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164721,1949030.00
05/07/2017 09:45,2,5.094,ACTIVE,217.13,354.97,59.986,1494164704,"201051344000988","219011344069620",19.72,14.70,0,338.14,379.02,101.7,96.3,0.464,618940.9,618940.9,4697,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164722,1949031.00
05/07/2017 09:45,2,5.008,ACTIVE,216.00,356.18,59.965,1494164704,"201051344001025","219011344069620",30.77,15.80,0,336.94,390.44,156.1,148.7,0.712,688743.1,688743.1,4686,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164723,1949032.00
05/07/2017 09:45,2,4.838,ACTIVE,217.35,358.58,59.981,1494164704,"201051344000458","219011344069620",31.07,16.70,0,338.44,394.65,152.3,145.0,0.716,696693.9,696693.9,4666,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164724,1949033.00
05/07/2017 09:45,2,4.893,ACTIVE,217.80,360.08,59.975,1494164704,"201051344000853","219011344069620",31.11,14.30,0,338.44,394.35,154.2,146.9,0.734,697238.9,697238.9,4667,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164725,1949034.00
05/07/2017 09:45,2,4.994,ACTIVE,215.32,357.98,59.981,1494164704,"201051344000685","219011344069620",30.93,13.30,0,334.84,390.44,156.3,149.0,0.751,689587.6,689587.6,4687,0,0,0,L,1122011218,0,124.04,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164725,1949035.00
05/07/2017 09:45,2,4.932,ACTIVE,216.22,357.98,59.981,1494164704,"201051344000917","219011344069620",30.93,15.50,0,335.74,391.34,154.4,147.1,0.716,686249.4,686249.4,4677,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164726,1949036.00
05/07/2017 09:45,2,4.924,ACTIVE,215.32,357.68,59.981,1494164704,"201051344001145","219011344069620",30.95,14.00,0,336.64,390.44,154.3,147.0,0.712,694136.7,694136.7,4666,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164727,1949037.00
05/07/2017 09:45,2,5.006,ACTIVE,216.22,357.98,59.986,1494164704,"201051344000651","219011344069620",30.87,14.70,0,337.54,394.05,156.5,149.2,0.720,682577.0,682577.0,4687,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164728,1949038.00
05/07/2017 09:45,2,4.678,ACTIVE,212.61,362.19,59.975,1494164704,"274151322000088","219011344069620",30.32,18.00,0,333.33,377.82,143.6,136.6,0.535,901786.8,901786.8,4651,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164729,1949039.00
05/07/2017 09:45,2,3.127,ACTIVE,213.74,445.75,59.986,1494164704,"274151322000068","219011344069620",41.87,21.50,0,423.20,480.91,132.6,126.1,0.504,777378.3,777378.3,4817,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164730,1949040.00
05/07/2017 09:45,2,4.963,ACTIVE,215.77,356.18,59.970,1494164704,"201051344001135","219011344069620",30.63,14.30,0,336.34,390.44,154.0,146.7,0.716,678196.5,678196.5,4678,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164731,1949041.00
05/07/2017 09:45,2,4.973,ACTIVE,215.77,356.18,59.981,1494164704,"201051344000594","219011344069620",30.79,17.50,0,333.03,390.74,155.0,147.7,0.707,698800.3,698800.3,4677,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164732,1949042.00
05/07/2017 09:45,2,5.100,ACTIVE,216.22,357.08,59.986,1494164704,"201051344001203","219011344069620",30.61,16.30,0,337.24,394.35,158.1,150.6,0.734,687168.7,687168.7,4690,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164733,1949043.00
05/07/2017 09:45,2,4.717,ACTIVE,213.06,363.99,59.970,1494164704,"274151322000054","219011344069620",29.68,19.50,0,333.03,377.22,141.8,134.9,0.535,919687.7,919687.7,4642,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164734,1949044.00
05/07/2017 09:45,2,4.975,ACTIVE,216.45,356.78,59.981,1494164704,"201051344000867","219011344069620",30.55,16.70,0,338.14,392.25,154.0,146.7,0.703,683445.7,683445.7,4692,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164735,1949045.00
05/07/2017 09:45,2,5.064,ACTIVE,216.00,357.38,60.002,1494164704,"201051344001093","219011344069620",31.13,15.80,0,336.94,394.35,159.6,152.1,0.720,685988.6,685988.6,4683,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164736,1949046.00
05/07/2017 09:45,2,4.939,ACTIVE,216.90,358.58,60.012,1494164704,"201051344000900","219011344069620",31.29,13.70,0,337.84,395.85,156.6,149.2,0.716,704881.8,704881.8,4667,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164737,1949047.00
05/07/2017 09:45,2,4.900,ACTIVE,216.90,357.68,59.986,1494164704,"201051344000648","219011344069620",30.89,15.00,0,338.44,394.35,153.2,146.0,0.703,694093.9,694093.9,4669,0,0,0,L,1122011218,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164738,1949048.00
05/07/2017 09:45,2,4.922,ACTIVE,217.13,358.28,59.986,1494164704,"201051344000569","219011344069620",31.03,14.30,0,338.14,394.05,154.7,147.4,0.716,707208.2,707208.2,4659,0,0,0,L,1122011218,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164739,1949049.00
05/07/2017 09:45,2,4.883,ACTIVE,217.35,358.58,59.981,1494164704,"201051344000983","219011344069620",30.97,15.00,0,337.84,394.35,153.1,145.9,0.725,697657.3,697657.3,4669,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164740,1949050.00
05/07/2017 09:45,2,4.973,ACTIVE,217.35,359.48,59.991,1494164704,"201051344001158","219011344069620",30.43,15.30,0,338.44,394.65,153.2,146.0,0.707,683172.3,683172.3,4678,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164741,1949051.00
05/07/2017 09:45,2,4.926,ACTIVE,217.58,357.68,59.975,1494164704,"201051344000576","219011344069620",31.07,14.70,0,338.74,395.55,155.0,147.7,0.694,697843.0,697843.0,4663,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164741,1949052.00
05/07/2017 09:45,2,4.584,ACTIVE,213.06,356.78,59.981,1494164704,"274151322000087","219011344069620",30.63,25.00,0,333.33,375.71,142.2,135.4,0.535,892059.1,892059.1,4729,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494164742,1949053.00
05/07/2017 10:00,2,5.436,ACTIVE,217.58,359.48,60.002,1494165603,"201051344000645","219011344069620",30.42,17.00,0,332.73,402.77,167.3,159.6,0.751,696755.6,696755.6,4662,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165605,1949054.00
05/07/2017 10:00,2,5.195,ACTIVE,213.06,348.66,59.991,1494165603,"274151322000085","219011344069620",28.98,21.30,0,322.21,379.92,152.4,145.2,0.579,916512.4,916512.4,4639,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165605,1949055.00
05/07/2017 10:00,2,5.328,ACTIVE,216.90,360.69,59.996,1494165603,"201051344000633","219011344069620",31.01,17.50,0,329.43,399.16,167.2,159.5,0.804,683032.5,683032.5,4692,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165606,1949056.00
05/07/2017 10:00,2,5.500,ALERT,218.03,361.59,59.996,1494165603,"201051344000469","219011344069620",30.20,15.50,0,301.77,416.89,168.2,160.4,0.787,686038.7,686038.7,4675,0,0,0,L,1122011218,0,123.36,124.27,0002,11,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165608,1949057.00
05/07/2017 10:00,2,5.428,ACTIVE,215.32,357.08,59.996,1494165603,"201051344000646","219011344069620",30.81,16.70,0,326.42,396.75,169.4,161.6,0.804,679842.1,679842.1,4684,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165609,1949058.00
05/07/2017 10:00,2,5.236,ACTIVE,212.83,358.58,59.996,1494165603,"274151322000052","219011344069620",30.69,22.00,0,327.62,381.73,162.8,155.3,0.641,950424.8,950424.8,4647,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165610,1949059.00
05/07/2017 10:00,2,5.416,ACTIVE,216.67,359.18,59.981,1494165603,"201051344000585","219011344069620",30.71,17.50,0,329.43,397.05,168.5,160.7,0.787,691109.0,691109.0,4687,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165611,1949060.00
05/07/2017 10:00,2,5.463,ACTIVE,215.32,357.38,60.002,1494165603,"201051344001230","219011344069620",30.93,17.30,0,326.12,395.25,171.1,163.2,0.804,684366.9,684366.9,4681,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165612,1949061.00
05/07/2017 10:00,2,5.426,ACTIVE,216.67,360.38,59.991,1494165603,"201051344000582","219011344069620",30.69,15.80,0,324.02,398.56,168.7,160.9,0.765,674201.7,674201.7,4678,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165613,1949062.00
05/07/2017 10:00,2,5.553,ACTIVE,215.54,358.58,59.991,1494165603,"201051344000955","219011344069620",30.99,16.70,0,325.22,396.75,174.3,166.4,0.822,692811.4,692811.4,4688,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165614,1949063.00
05/07/2017 10:00,2,3.428,ACTIVE,213.06,457.47,60.002,1494165603,"274151322000094","219011344069620",42.34,22.00,0,424.71,482.12,147.0,139.9,0.566,777134.9,777134.9,4796,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165615,1949064.00
05/07/2017 10:00,2,5.404,ACTIVE,217.80,360.08,59.991,1494165603,"201051344000579","219011344069620",30.85,17.30,0,330.33,402.46,168.8,161.0,0.782,703725.8,703725.8,4675,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165615,1949065.00
05/07/2017 10:00,2,5.572,ACTIVE,215.32,357.08,59.996,1494165603,"201051344000890","219011344069620",30.55,17.50,0,326.42,397.05,172.3,164.4,0.787,686679.6,686679.6,4686,0,0,0,L,1122011218,0,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165616,1949066.00
05/07/2017 10:00,2,5.539,ACTIVE,216.00,360.38,59.991,1494165603,"201051344000438","219011344069620",30.97,15.50,0,328.22,397.35,173.8,165.8,0.804,689489.1,689489.1,4678,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165617,1949067.00
05/07/2017 10:00,2,5.535,ACTIVE,215.77,352.27,59.986,1494165603,"201051344000417","219011344069620",19.80,15.80,0,323.41,377.22,111.1,105.3,0.521,644157.8,644157.8,4705,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165618,1949068.00
05/07/2017 10:00,2,5.135,ACTIVE,213.06,353.47,59.975,1494165603,"274151322000083","219011344069620",30.49,22.50,0,327.32,382.33,158.5,151.1,0.628,940818.8,940818.8,4652,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165619,1949069.00
05/07/2017 10:00,2,5.572,ACTIVE,214.19,360.38,59.981,1494165603,"274151322000076","219011344069620",31.19,22.30,0,331.83,386.23,175.9,167.9,0.672,1002988.8,1002988.8,4646,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165620,1949070.00
05/07/2017 10:00,2,5.521,ALERT,216.67,359.78,59.986,1494165603,"201051344000868","219011344069620",30.08,16.30,0,296.66,461.38,168.1,160.3,0.769,684565.2,684565.2,4680,0,0,0,L,1122011218,0,123.14,124.04,0002,12,0,0,0,0,0,0,1,987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165622,1949071.00
05/07/2017 10:00,2,5.434,ACTIVE,213.06,358.88,59.981,1494165603,"274151322000095","219011344069620",31.19,22.50,0,327.92,383.53,171.6,163.7,0.654,993297.0,993297.0,4648,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165623,1949072.00
05/07/2017 10:00,2,5.508,ACTIVE,217.80,355.58,59.991,1494165603,"201051344000988","219011344069620",19.86,15.80,0,327.32,382.33,110.7,104.9,0.513,618966.1,618966.1,4698,0,0,0,L,1122011218,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165624,1949073.00
05/07/2017 10:00,2,5.496,ACTIVE,216.45,358.58,59.991,1494165603,"201051344001025","219011344069620",30.81,17.30,0,328.22,396.75,171.6,163.7,0.778,688782.1,688782.1,4687,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165624,1949074.00
05/07/2017 10:00,2,5.383,ALERT,217.58,359.78,60.002,1494165603,"201051344000458","219011344069620",30.38,17.30,0,300.27,417.49,165.6,157.9,0.795,696731.7,696731.7,4667,0,0,0,L,1122011218,0,123.81,124.04,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165626,1949075.00
05/07/2017 10:00,2,5.395,ACTIVE,218.26,362.19,59.991,1494165603,"201051344000853","219011344069620",30.55,15.80,0,330.33,397.96,167.0,159.2,0.787,697277.4,697277.4,4668,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165627,1949076.00
05/07/2017 10:00,2,5.465,ACTIVE,215.54,358.58,59.986,1494165603,"201051344000685","219011344069620",31.17,15.00,0,326.12,397.05,172.6,164.7,0.831,689626.8,689626.8,4688,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165628,1949077.00
05/07/2017 10:00,2,5.387,ACTIVE,216.45,358.88,59.996,1494165603,"201051344000917","219011344069620",31.19,16.30,0,328.22,396.45,170.2,162.4,0.791,686288.1,686288.1,4678,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165629,1949078.00
05/07/2017 10:00,2,5.441,ACTIVE,215.54,357.98,59.944,1494165603,"201051344001145","219011344069620",30.89,14.70,0,326.42,397.05,170.3,162.4,0.782,694175.4,694175.4,4667,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165630,1949079.00
05/07/2017 10:00,2,5.561,ACTIVE,216.67,360.69,59.986,1494165603,"201051344000651","219011344069620",30.61,16.00,0,327.62,398.56,172.3,164.4,0.791,682616.2,682616.2,4688,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165631,1949080.00
05/07/2017 10:00,2,5.135,ACTIVE,213.06,363.09,59.970,1494165603,"274151322000088","219011344069620",30.53,19.50,0,324.62,380.82,158.6,151.2,0.601,901822.8,901822.8,4652,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165632,1949081.00
05/07/2017 10:00,2,3.471,ACTIVE,213.96,463.78,59.975,1494165603,"274151322000068","219011344069620",42.20,24.30,0,415.39,483.62,148.9,141.8,0.575,777411.8,777411.8,4818,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165633,1949082.00
05/07/2017 10:00,2,5.381,ACTIVE,216.22,357.68,59.981,1494165603,"201051344001135","219011344069620",31.15,15.30,0,322.51,395.25,169.8,162.0,0.778,678235.0,678235.0,4679,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165633,1949083.00
05/07/2017 10:00,2,5.459,ACTIVE,216.00,358.28,59.986,1494165603,"201051344000594","219011344069620",30.85,19.80,0,325.22,396.15,170.5,162.6,0.765,698839.1,698839.1,4678,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165635,1949084.00
05/07/2017 10:00,2,5.549,ACTIVE,216.67,358.88,59.986,1494165603,"201051344001203","219011344069620",30.85,17.50,0,329.73,399.46,173.4,165.4,0.813,687208.2,687208.2,4691,0,0,0,L,1122011218,0,124.72,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165636,1949085.00
05/07/2017 10:00,2,5.186,ACTIVE,213.29,353.17,59.970,1494165603,"274151322000054","219011344069620",29.72,21.30,0,320.11,381.42,156.0,148.7,0.597,919723.1,919723.1,4643,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165636,1949086.00
05/07/2017 10:00,2,5.416,ALERT,216.90,358.28,59.975,1494165603,"201051344000867","219011344069620",30.59,18.30,0,300.87,480.01,167.9,160.1,0.756,683484.0,683484.0,4693,0,0,0,L,1122011218,0,123.59,123.59,0800,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165638,1949087.00
05/07/2017 10:00,2,5.598,ACTIVE,216.45,358.28,59.954,1494165603,"201051344001093","219011344069620",30.85,17.50,0,331.83,399.76,175.0,167.0,0.791,686028.5,686028.5,4684,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165639,1949088.00
05/07/2017 10:00,2,5.463,ALERT,217.35,361.29,59.975,1494165603,"201051344000900","219011344069620",30.61,15.00,0,302.07,419.60,169.4,161.5,0.773,704920.7,704920.7,4668,0,0,0,L,1122011218,0,123.81,124.04,0002,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165641,1949089.00
05/07/2017 10:00,2,5.338,ALERT,217.35,358.58,59.965,1494165603,"201051344000648","219011344069620",30.75,16.30,0,290.95,420.80,166.2,158.5,0.769,694132.0,694132.0,4670,0,0,0,L,1122011218,0,123.14,124.04,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165643,1949090.00
05/07/2017 10:00,2,5.404,ACTIVE,217.58,360.08,59.970,1494165603,"201051344000569","219011344069620",30.57,15.30,0,332.13,398.56,167.3,159.5,0.773,707246.9,707246.9,4660,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165644,1949091.00
05/07/2017 10:00,2,5.375,ALERT,217.80,358.58,59.970,1494165603,"201051344000983","219011344069620",30.45,16.30,0,302.68,419.30,165.8,158.1,0.782,697695.5,697695.5,4670,0,0,0,L,1122011218,0,123.81,123.81,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165646,1949092.00
05/07/2017 10:00,2,5.434,ACTIVE,218.03,360.08,59.970,1494165603,"201051344001158","219011344069620",30.42,16.00,0,327.62,399.16,167.4,159.6,0.765,683210.7,683210.7,4679,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165646,1949093.00
05/07/2017 10:00,2,5.426,ACTIVE,217.80,360.38,59.970,1494165603,"201051344000576","219011344069620",30.47,16.00,0,327.92,418.09,167.4,159.6,0.765,697881.7,697881.7,4664,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165647,1949094.00
05/07/2017 10:00,2,5.072,ACTIVE,213.29,347.16,59.965,1494165603,"274151322000087","219011344069620",30.55,27.30,0,321.61,380.52,157.1,149.7,0.592,892094.8,892094.8,4730,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494165648,1949095.00
05/07/2017 10:15,2,5.971,ACTIVE,217.80,360.08,59.975,1494166504,"201051344000645","219011344069620",29.76,18.30,0,338.74,403.07,180.0,171.8,0.813,696797.0,696797.0,4663,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166505,1949096.00
05/07/2017 10:15,2,5.568,ACTIVE,213.74,363.69,59.981,1494166504,"274151322000085","219011344069620",28.78,22.50,0,319.21,412.38,162.3,154.7,0.610,916549.9,916549.9,4640,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166506,1949097.00
05/07/2017 10:15,2,5.871,ACTIVE,217.13,360.08,59.975,1494166504,"201051344000633","219011344069620",30.08,19.00,0,321.91,417.79,178.8,170.7,0.849,683073.8,683073.8,4693,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166506,1949098.00
05/07/2017 10:15,2,5.887,ACTIVE,218.26,361.59,60.007,1494166504,"201051344000469","219011344069620",30.20,16.30,0,337.54,403.37,179.9,171.7,0.840,686080.2,686080.2,4677,0,0,0,L,1122011218,0,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166507,1949099.00
05/07/2017 10:15,2,5.859,ACTIVE,215.77,357.98,59.975,1494166504,"201051344000646","219011344069620",30.34,17.50,0,330.63,397.96,180.0,171.8,0.835,679883.6,679883.6,4685,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166508,1949100.00
05/07/2017 10:15,2,5.646,ACTIVE,213.51,369.10,59.970,1494166504,"274151322000052","219011344069620",30.34,23.80,0,326.72,392.25,173.4,165.4,0.685,950464.7,950464.7,4648,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166509,1949101.00
05/07/2017 10:15,2,5.822,ACTIVE,216.90,358.88,59.986,1494166504,"201051344000585","219011344069620",30.45,18.30,0,333.33,398.56,179.6,171.4,0.840,691150.4,691150.4,4688,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166510,1949102.00
05/07/2017 10:15,2,5.891,ACTIVE,215.32,357.68,59.954,1494166504,"201051344001230","219011344069620",30.63,19.00,0,330.93,398.26,182.7,174.4,0.844,684409.0,684409.0,4682,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166511,1949103.00
05/07/2017 10:15,2,5.902,ACTIVE,216.90,359.78,59.991,1494166504,"201051344000582","219011344069620",30.10,17.50,0,333.33,401.86,179.9,171.7,0.813,674243.2,674243.2,4679,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166512,1949104.00
05/07/2017 10:15,2,5.979,ACTIVE,215.77,358.58,59.986,1494166504,"201051344000955","219011344069620",30.51,18.00,0,330.63,398.26,184.7,176.4,0.871,692854.1,692854.1,4689,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166513,1949105.00
05/07/2017 10:15,2,3.641,ACTIVE,213.29,460.78,60.002,1494166504,"274151322000094","219011344069620",42.34,23.50,0,414.49,493.24,156.5,149.1,0.597,777171.0,777171.0,4797,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166514,1949106.00
