ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 10:15,2,5.865,ACTIVE,218.26,360.38,59.996,1494166504,"201051344000579","219011344069620",30.22,19.30,0,325.52,409.98,179.4,171.2,0.822,703767.2,703767.2,4676,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166515,1949107.00
05/07/2017 10:15,2,5.932,ACTIVE,215.54,358.88,59.975,1494166504,"201051344000890","219011344069620",30.47,19.30,0,331.23,397.96,183.1,174.8,0.831,686721.9,686721.9,4687,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166516,1949108.00
05/07/2017 10:15,2,5.951,ACTIVE,216.45,359.18,59.986,1494166504,"201051344000438","219011344069620",30.63,17.00,0,332.43,399.16,184.8,176.4,0.853,689531.7,689531.7,4679,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166517,1949109.00
05/07/2017 10:15,2,5.814,ACTIVE,216.22,353.47,59.981,1494166504,"201051344000417","219011344069620",20.02,17.50,0,333.63,378.72,117.9,111.9,0.548,644185.0,644185.0,4706,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166518,1949110.00
05/07/2017 10:15,2,5.545,ACTIVE,213.06,354.37,59.959,1494166504,"274151322000083","219011344069620",30.20,24.80,0,325.82,396.15,169.5,161.6,0.676,940857.7,940857.7,4653,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166519,1949111.00
05/07/2017 10:15,2,6.006,ACTIVE,214.19,346.86,59.970,1494166504,"274151322000076","219011344069620",30.87,23.80,0,324.32,404.57,187.7,179.3,0.738,1003031.9,1003031.9,4647,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166519,1949112.00
05/07/2017 10:15,2,5.936,ACTIVE,216.90,359.78,59.986,1494166504,"201051344000868","219011344069620",30.00,18.00,0,333.93,402.16,180.4,172.2,0.822,684606.7,684606.7,4682,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166520,1949113.00
05/07/2017 10:15,2,5.830,ACTIVE,213.29,370.00,59.959,1494166504,"274151322000095","219011344069620",30.99,25.00,0,324.32,396.75,182.9,174.7,0.698,993339.0,993339.0,4649,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166521,1949114.00
05/07/2017 10:15,2,6.023,ACTIVE,218.26,356.48,59.975,1494166504,"201051344000988","219011344069620",19.36,17.80,0,338.44,384.13,118.1,112.1,0.526,618993.2,618993.2,4699,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166522,1949115.00
05/07/2017 10:15,2,5.934,ACTIVE,216.67,360.08,59.986,1494166504,"201051344001025","219011344069620",30.42,19.50,0,332.73,397.96,182.8,174.6,0.831,688824.2,688824.2,4688,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166523,1949116.00
05/07/2017 10:15,2,5.789,ACTIVE,218.03,360.38,59.986,1494166504,"201051344000458","219011344069620",30.32,19.50,0,338.44,402.16,177.7,169.6,0.840,696772.5,696772.5,4669,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166524,1949117.00
05/07/2017 10:15,2,5.865,ACTIVE,218.48,360.38,59.981,1494166504,"201051344000853","219011344069620",30.47,16.70,0,336.94,402.46,180.9,172.7,0.844,697318.7,697318.7,4669,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166525,1949118.00
05/07/2017 10:15,2,5.928,ACTIVE,215.77,359.18,59.981,1494166504,"201051344000685","219011344069620",30.57,16.70,0,331.53,397.66,183.5,175.2,0.884,689668.9,689668.9,4689,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166526,1949119.00
05/07/2017 10:15,2,5.836,ACTIVE,216.67,359.48,59.981,1494166504,"201051344000917","219011344069620",30.69,18.30,0,333.63,398.26,181.3,173.1,0.844,686329.8,686329.8,4679,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166527,1949120.00
05/07/2017 10:15,2,5.834,ACTIVE,215.77,358.88,59.981,1494166504,"201051344001145","219011344069620",30.79,16.70,0,331.83,397.35,181.9,173.6,0.831,694217.2,694217.2,4668,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166527,1949121.00
05/07/2017 10:15,2,5.990,ACTIVE,216.90,359.78,59.981,1494166504,"201051344000651","219011344069620",30.22,18.00,0,336.94,401.56,183.3,175.0,0.835,682658.4,682658.4,4689,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166528,1949122.00
05/07/2017 10:15,2,5.561,ACTIVE,213.06,346.26,59.975,1494166504,"274151322000088","219011344069620",30.10,21.30,0,316.20,419.90,169.5,161.7,0.641,901861.6,901861.6,4653,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166529,1949123.00
05/07/2017 10:15,2,3.783,ACTIVE,214.19,453.86,59.965,1494166504,"274151322000068","219011344069620",41.41,25.30,0,406.07,501.35,159.2,151.7,0.601,777448.0,777448.0,4819,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166530,1949124.00
05/07/2017 10:15,2,5.854,ACTIVE,216.67,358.88,59.970,1494166504,"201051344001135","219011344069620",30.43,18.00,0,332.43,397.35,180.5,172.3,0.835,678276.5,678276.5,4680,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166531,1949125.00
05/07/2017 10:15,2,5.939,ALERT,216.45,359.78,59.981,1494166504,"201051344000594","219011344069620",30.08,22.30,0,302.98,418.09,180.7,172.5,0.822,698880.7,698880.7,4679,0,0,0,L,1122011218,0,123.36,123.14,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166533,1949126.00
05/07/2017 10:15,2,5.994,ACTIVE,216.90,360.69,59.986,1494166504,"201051344001203","219011344069620",30.34,19.30,0,337.54,402.16,184.2,175.9,0.866,687250.7,687250.7,4692,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166534,1949127.00
05/07/2017 10:15,2,5.586,ACTIVE,213.29,361.29,59.986,1494166504,"274151322000054","219011344069620",29.34,23.00,0,321.01,395.25,165.9,158.2,0.628,919761.3,919761.3,4644,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166535,1949128.00
05/07/2017 10:15,2,5.924,ACTIVE,217.13,359.78,59.975,1494166504,"201051344000867","219011344069620",29.90,20.30,0,317.10,418.09,179.5,171.3,0.818,683525.3,683525.3,4695,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166536,1949129.00
05/07/2017 10:15,2,5.941,ACTIVE,216.67,359.18,59.981,1494166504,"201051344001093","219011344069620",30.83,19.50,0,334.24,400.66,185.5,177.1,0.844,686071.3,686071.3,4685,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166537,1949130.00
05/07/2017 10:15,2,5.869,ACTIVE,217.58,360.69,59.975,1494166504,"201051344000900","219011344069620",30.79,15.30,0,337.24,403.97,183.0,174.7,0.835,704962.6,704962.6,4670,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166538,1949131.00
05/07/2017 10:15,2,5.848,ACTIVE,217.58,360.99,59.981,1494166504,"201051344000648","219011344069620",30.06,18.70,0,338.14,402.77,178.0,169.9,0.826,694172.8,694172.8,4672,0,0,0,L,1122011218,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166539,1949132.00
05/07/2017 10:15,2,5.873,ACTIVE,218.03,362.49,59.981,1494166504,"201051344000569","219011344069620",30.47,16.30,0,337.24,402.77,181.1,172.9,0.835,707288.2,707288.2,4661,0,0,0,L,1122011218,0,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166540,1949133.00
05/07/2017 10:15,2,5.869,ACTIVE,217.80,360.08,59.981,1494166504,"201051344000983","219011344069620",30.04,17.50,0,338.14,402.46,178.6,170.4,0.844,697736.3,697736.3,4672,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166540,1949134.00
05/07/2017 10:15,2,5.904,ACTIVE,218.26,360.38,59.975,1494166504,"201051344001158","219011344069620",29.76,18.30,0,337.24,402.46,177.9,169.8,0.822,683251.5,683251.5,4680,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166541,1949135.00
05/07/2017 10:15,2,5.865,ACTIVE,218.03,361.29,59.981,1494166504,"201051344000576","219011344069620",30.40,17.80,0,337.54,402.77,180.4,172.2,0.822,697922.9,697922.9,4665,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166542,1949136.00
05/07/2017 10:15,2,5.527,ALERT,213.51,348.66,59.965,1494166504,"274151322000087","219011344069620",30.02,30.50,0,296.66,409.98,167.9,160.1,0.632,892132.9,892132.9,4731,0,0,0,L,1151911521,0,122.46,122.91,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494166544,1949137.00
05/07/2017 10:30,2,6.344,ACTIVE,218.26,363.69,60.012,1494167403,"201051344000645","219011344069620",30.36,17.80,0,337.84,406.97,195.1,186.3,0.884,696841.8,696841.8,4664,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167404,1949138.00
05/07/2017 10:30,2,6.029,ALERT,213.74,364.89,59.986,1494167403,"274151322000085","219011344069620",28.11,25.50,0,296.66,394.95,171.5,163.6,0.645,916589.5,916589.5,4641,0,0,0,L,1151911521,0,123.36,122.68,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167406,1949139.00
05/07/2017 10:30,2,6.268,ACTIVE,217.58,361.89,60.012,1494167403,"201051344000633","219011344069620",30.32,20.30,0,336.64,406.67,192.4,183.7,0.919,683118.2,683118.2,4694,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167407,1949140.00
05/07/2017 10:30,2,6.375,ACTIVE,218.71,363.09,59.996,1494167403,"201051344000469","219011344069620",30.24,16.00,0,336.94,407.87,195.2,186.4,0.884,686125.1,686125.1,4678,0,0,0,L,1122011218,0,123.81,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167408,1949141.00
05/07/2017 10:30,2,6.283,ACTIVE,216.90,361.89,59.996,1494167403,"201051344000646","219011344069620",30.00,20.70,0,323.41,405.47,190.8,182.3,0.884,679928.0,679928.0,4686,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167409,1949142.00
05/07/2017 10:30,2,6.096,ACTIVE,213.51,361.29,59.996,1494167403,"274151322000052","219011344069620",29.92,24.80,0,332.43,387.14,184.7,176.3,0.747,950507.5,950507.5,4649,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167410,1949143.00
05/07/2017 10:30,2,6.301,ACTIVE,217.80,360.69,60.002,1494167403,"201051344000585","219011344069620",30.06,20.70,0,332.73,405.17,191.7,183.1,0.893,691194.7,691194.7,4689,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167410,1949144.00
05/07/2017 10:30,2,6.303,ACTIVE,216.22,359.48,59.996,1494167403,"201051344001230","219011344069620",30.38,20.00,0,330.93,401.26,193.8,185.1,0.893,684454.0,684454.0,4683,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167411,1949145.00
05/07/2017 10:30,2,6.322,ACTIVE,217.80,362.49,59.996,1494167403,"201051344000582","219011344069620",29.86,19.00,0,333.03,406.97,191.2,182.6,0.866,674287.5,674287.5,4680,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167412,1949146.00
05/07/2017 10:30,2,6.346,ACTIVE,216.67,360.38,59.975,1494167403,"201051344000955","219011344069620",30.32,20.30,0,331.23,401.86,194.9,186.2,0.910,692899.4,692899.4,4690,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167413,1949147.00
05/07/2017 10:30,2,4.047,ALERT,213.51,434.63,59.986,1494167403,"274151322000094","219011344069620",40.69,20.70,0,296.06,522.99,165.7,158.0,0.636,777182.3,777182.3,4798,0,0,0,L,1151911521,0,122.68,123.14,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167415,1949148.00
05/07/2017 10:30,2,6.311,ACTIVE,218.71,363.39,59.991,1494167403,"201051344000579","219011344069620",30.14,21.50,0,337.24,406.37,192.5,183.9,0.884,703811.6,703811.6,4677,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167416,1949149.00
05/07/2017 10:30,2,6.480,ACTIVE,216.45,360.69,59.996,1494167403,"201051344000890","219011344069620",29.58,21.30,0,330.93,401.86,194.1,185.4,0.884,686767.0,686767.0,4688,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167417,1949150.00
05/07/2017 10:30,2,6.305,ACTIVE,217.35,360.99,59.986,1494167403,"201051344000438","219011344069620",30.51,19.30,0,331.23,406.37,194.8,186.0,0.893,689577.1,689577.1,4680,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167418,1949151.00
05/07/2017 10:30,2,6.299,ACTIVE,216.90,354.37,59.991,1494167403,"201051344000417","219011344069620",19.60,19.30,0,333.33,382.33,125.0,118.7,0.583,644213.9,644213.9,4707,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167419,1949152.00
05/07/2017 10:30,2,6.025,ACTIVE,213.51,351.37,59.996,1494167403,"274151322000083","219011344069620",29.68,26.50,0,332.73,385.93,181.1,172.8,0.729,940899.6,940899.6,4654,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167419,1949153.00
05/07/2017 10:30,2,6.434,ACTIVE,214.64,361.59,59.996,1494167403,"274151322000076","219011344069620",30.49,26.30,0,330.33,390.14,198.7,189.9,0.756,1003078.1,1003078.1,4648,0,0,0,L,1151911521,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167420,1949154.00
05/07/2017 10:30,2,6.381,ACTIVE,217.13,360.38,59.991,1494167403,"201051344000868","219011344069620",30.18,17.50,0,333.33,406.37,194.9,186.2,0.884,684651.6,684651.6,4683,0,0,0,L,1122011218,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167421,1949155.00
05/07/2017 10:30,2,6.334,ALERT,213.74,371.21,59.991,1494167403,"274151322000095","219011344069620",30.40,26.80,0,297.57,415.69,194.8,186.1,0.742,993383.9,993383.9,4650,0,0,0,L,1151911521,0,123.14,122.68,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167423,1949156.00
05/07/2017 10:30,2,6.424,ACTIVE,218.48,357.08,59.991,1494167403,"201051344000988","219011344069620",19.62,17.80,0,338.14,387.14,127.7,121.3,0.583,619022.4,619022.4,4700,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167424,1949157.00
05/07/2017 10:30,2,6.455,ALERT,217.58,361.59,59.991,1494167403,"201051344001025","219011344069620",29.66,21.50,0,300.57,413.29,193.8,185.1,0.871,688869.1,688869.1,4689,0,0,0,L,1122011218,0,124.04,123.59,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167426,1949158.00
05/07/2017 10:30,2,6.264,ACTIVE,218.48,362.49,60.002,1494167403,"201051344000458","219011344069620",30.38,20.00,0,337.84,406.97,192.8,184.1,0.924,696816.9,696816.9,4670,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167427,1949159.00
05/07/2017 10:30,2,6.307,ACTIVE,219.16,364.89,60.002,1494167403,"201051344000853","219011344069620",30.63,16.70,0,337.24,407.27,195.6,186.9,0.906,697363.8,697363.8,4670,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167428,1949160.00
05/07/2017 10:30,2,6.369,ACTIVE,216.67,361.89,60.002,1494167403,"201051344000685","219011344069620",30.16,18.70,0,331.23,404.87,194.5,185.8,0.932,689714.1,689714.1,4690,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167428,1949161.00
05/07/2017 10:30,2,6.244,ACTIVE,217.80,362.79,59.991,1494167403,"201051344000917","219011344069620",30.53,20.00,0,333.33,406.37,193.0,184.3,0.897,686374.6,686374.6,4680,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167429,1949162.00
05/07/2017 10:30,2,6.297,ALERT,216.67,361.29,59.991,1494167403,"201051344001145","219011344069620",30.32,17.00,0,280.73,413.29,193.4,184.8,0.879,694261.9,694261.9,4669,0,0,0,L,1122011218,0,123.81,123.14,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167431,1949163.00
05/07/2017 10:30,2,6.434,ALERT,218.03,362.19,59.991,1494167403,"201051344000651","219011344069620",29.82,19.30,0,300.87,414.79,194.2,185.5,0.884,682703.5,682703.5,4690,0,0,0,L,1122011218,0,124.94,123.36,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167433,1949164.00
05/07/2017 10:30,2,6.016,ACTIVE,213.51,369.10,59.991,1494167403,"274151322000088","219011344069620",29.56,24.00,0,332.43,386.23,180.2,172.0,0.694,901903.5,901903.5,4654,0,0,0,L,1151911521,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167434,1949165.00
05/07/2017 10:30,2,4.025,ACTIVE,214.41,459.27,59.991,1494167403,"274151322000068","219011344069620",41.41,28.00,0,418.70,479.11,168.6,160.8,0.628,777487.3,777487.3,4820,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167436,1949166.00
05/07/2017 10:30,2,6.379,ALERT,217.58,362.19,59.996,1494167403,"201051344001135","219011344069620",29.64,19.80,0,279.23,419.60,191.5,182.9,0.875,678321.0,678321.0,4681,0,0,0,L,1122011218,0,124.27,123.59,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167437,1949167.00
05/07/2017 10:30,2,6.346,ACTIVE,216.67,360.69,59.986,1494167403,"201051344000594","219011344069620",30.20,24.30,0,329.73,401.86,193.8,185.2,0.884,698925.7,698925.7,4681,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167438,1949168.00
05/07/2017 10:30,2,6.420,ALERT,217.80,361.29,59.991,1494167403,"201051344001203","219011344069620",30.20,21.30,0,290.35,416.59,196.3,187.5,0.910,687296.3,687296.3,4693,0,0,0,L,1122011218,0,124.94,123.36,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167440,1949169.00
05/07/2017 10:30,2,6.029,ALERT,213.74,366.70,59.986,1494167403,"274151322000054","219011344069620",28.77,25.30,0,296.96,403.97,175.4,167.4,0.672,919802.2,919802.2,4645,0,0,0,L,1151911521,0,123.14,122.68,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167442,1949170.00
05/07/2017 10:30,2,6.389,ACTIVE,217.58,360.38,59.991,1494167403,"201051344000867","219011344069620",29.86,21.00,0,334.84,406.07,193.2,184.6,0.879,683570.1,683570.1,4696,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167443,1949171.00
05/07/2017 10:30,2,6.355,ACTIVE,217.80,362.79,59.996,1494167403,"201051344001093","219011344069620",30.59,21.00,0,331.53,406.97,196.8,188.0,0.888,686117.3,686117.3,4686,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167444,1949172.00
05/07/2017 10:30,2,6.344,ACTIVE,218.03,363.69,59.996,1494167403,"201051344000900","219011344069620",30.85,15.00,0,336.04,408.78,198.1,189.3,0.910,705008.5,705008.5,4671,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167445,1949173.00
05/07/2017 10:30,2,6.287,ACTIVE,218.03,362.19,59.986,1494167403,"201051344000648","219011344069620",30.26,18.30,0,336.64,407.27,192.5,183.9,0.893,694217.4,694217.4,4673,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167445,1949174.00
05/07/2017 10:30,2,6.254,ACTIVE,218.48,363.69,59.991,1494167403,"201051344000569","219011344069620",30.97,16.00,0,336.94,407.87,196.1,187.3,0.906,707333.7,707333.7,4662,0,0,0,L,1122011218,0,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167446,1949175.00
05/07/2017 10:30,2,6.236,ACTIVE,218.71,362.79,59.991,1494167403,"201051344000983","219011344069620",30.61,17.80,0,337.54,406.97,193.2,184.6,0.902,697781.1,697781.1,4673,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167447,1949176.00
05/07/2017 10:30,2,6.348,ACTIVE,218.71,361.89,59.991,1494167403,"201051344001158","219011344069620",29.84,19.80,0,337.24,406.67,191.5,182.9,0.879,683296.0,683296.0,4681,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167448,1949177.00
05/07/2017 10:30,2,6.285,ACTIVE,218.48,361.29,59.970,1494167403,"201051344000576","219011344069620",30.71,18.00,0,336.64,407.27,195.4,186.7,0.888,697968.2,697968.2,4666,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167449,1949178.00
05/07/2017 10:30,2,5.953,ALERT,213.74,350.17,59.986,1494167403,"274151322000087","219011344069620",29.68,33.50,0,296.06,404.87,178.9,170.8,0.681,892174.5,892174.5,4733,0,0,0,L,1151911521,0,122.91,122.91,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494167451,1949179.00
05/07/2017 10:45,2,6.717,ALERT,218.48,365.19,59.996,1494168303,"201051344000645","219011344069620",30.16,19.30,0,282.24,419.60,204.9,195.8,0.924,696889.0,696889.0,4665,0,0,0,L,1122011218,0,124.27,124.72,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168305,1949180.00
05/07/2017 10:45,2,6.398,ACTIVE,213.74,348.06,60.002,1494168303,"274151322000085","219011344069620",27.93,27.80,0,332.43,386.53,180.9,172.7,0.681,916631.6,916631.6,4643,0,0,0,L,1151911521,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168306,1949181.00
05/07/2017 10:45,2,6.791,ACTIVE,217.58,363.99,60.002,1494168303,"201051344000633","219011344069620",29.42,21.50,0,336.64,409.38,202.3,193.3,0.963,683165.2,683165.2,4695,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168307,1949182.00
05/07/2017 10:45,2,6.729,ALERT,218.93,366.70,60.007,1494168303,"201051344000469","219011344069620",30.00,18.00,0,302.07,412.68,204.5,195.4,0.946,686172.4,686172.4,4679,0,0,0,L,1122011218,0,123.81,125.17,0002,14,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168309,1949183.00
05/07/2017 10:45,2,6.723,ACTIVE,217.13,362.19,59.954,1494168303,"201051344000646","219011344069620",29.78,21.50,0,332.13,409.68,202.7,193.7,0.946,679975.1,679975.1,4687,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168309,1949184.00
05/07/2017 10:45,2,6.434,ACTIVE,213.74,361.59,59.996,1494168303,"274151322000052","219011344069620",30.06,27.80,0,330.93,389.54,195.9,187.1,0.782,950553.1,950553.1,4650,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168310,1949185.00
05/07/2017 10:45,2,6.621,ALERT,218.26,363.69,60.002,1494168303,"201051344000585","219011344069620",30.18,22.00,0,283.74,412.98,202.3,193.3,0.937,691241.7,691241.7,4690,0,0,0,L,1122011218,0,124.27,124.04,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168312,1949186.00
05/07/2017 10:45,2,6.707,ACTIVE,216.67,363.09,59.986,1494168303,"201051344001230","219011344069620",30.24,21.50,0,330.33,408.48,205.3,196.2,0.950,684501.8,684501.8,4684,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168313,1949187.00
05/07/2017 10:45,2,6.711,ACTIVE,218.26,366.10,59.991,1494168303,"201051344000582","219011344069620",29.84,20.00,0,336.64,410.58,202.7,193.7,0.915,674334.6,674334.6,4681,0,0,0,L,1122011218,0,124.72,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168314,1949188.00
05/07/2017 10:45,2,6.809,ACTIVE,216.90,362.19,59.986,1494168303,"201051344000955","219011344069620",30.00,22.00,0,327.92,418.09,206.8,197.6,0.968,692947.6,692947.6,4691,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168315,1949189.00
05/07/2017 10:45,2,4.172,ACTIVE,213.74,464.68,59.996,1494168303,"274151322000094","219011344069620",41.89,25.50,0,414.19,480.01,177.3,169.2,0.676,777223.7,777223.7,4800,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168316,1949190.00
05/07/2017 10:45,2,6.686,ACTIVE,219.16,365.80,60.018,1494168303,"201051344000579","219011344069620",29.92,23.00,0,336.94,409.68,202.6,193.6,0.924,703858.8,703858.8,4678,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168317,1949191.00
05/07/2017 10:45,2,6.771,ACTIVE,216.67,361.59,59.944,1494168303,"201051344000890","219011344069620",30.02,22.00,0,331.53,409.38,205.8,196.7,0.937,686814.8,686814.8,4689,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168317,1949192.00
05/07/2017 10:45,2,6.795,ALERT,217.58,363.69,60.028,1494168303,"201051344000438","219011344069620",30.08,20.30,0,304.18,419.00,206.9,197.8,0.950,689625.0,689625.0,4681,0,0,0,L,1122011218,0,124.72,123.59,0002,18,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168319,1949193.00
05/07/2017 10:45,2,6.658,ACTIVE,217.13,355.88,60.002,1494168303,"201051344000417","219011344069620",19.68,20.30,0,334.84,386.83,132.8,126.3,0.619,644244.6,644244.6,4708,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168320,1949194.00
05/07/2017 10:45,2,6.383,ACTIVE,213.51,367.90,59.986,1494168303,"274151322000083","219011344069620",29.78,29.30,0,331.53,388.94,192.5,183.8,0.742,940944.3,940944.3,4655,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168321,1949195.00
05/07/2017 10:45,2,6.859,ACTIVE,214.41,370.30,59.975,1494168303,"274151322000076","219011344069620",30.38,27.80,0,330.93,391.64,210.9,201.7,0.826,1003127.1,1003127.1,4649,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168322,1949196.00
05/07/2017 10:45,2,6.691,ALERT,217.35,362.49,59.986,1494168303,"201051344000868","219011344069620",30.24,18.30,0,297.87,415.99,204.8,195.7,0.928,684699.2,684699.2,4684,0,0,0,L,1122011218,0,123.36,124.49,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168324,1949197.00
05/07/2017 10:45,2,6.693,ACTIVE,213.51,361.29,59.986,1494168303,"274151322000095","219011344069620",30.45,29.30,0,330.93,393.15,206.4,197.3,0.782,993432.0,993432.0,4652,0,0,0,L,1151911521,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168325,1949198.00
05/07/2017 10:45,2,6.936,ALERT,218.71,357.98,59.991,1494168303,"201051344000988","219011344069620",19.00,19.30,0,288.25,391.04,133.6,127.0,0.610,619053.3,619053.3,4701,0,0,0,L,1122011218,0,124.04,124.94,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168326,1949199.00
05/07/2017 10:45,2,6.713,ALERT,218.03,361.59,60.002,1494168303,"201051344001025","219011344069620",30.20,23.50,0,300.27,419.00,205.3,196.3,0.924,688916.9,688916.9,4691,0,0,0,L,1122011218,0,124.27,123.59,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168328,1949200.00
05/07/2017 10:45,2,6.676,ALERT,218.71,364.59,59.986,1494168303,"201051344000458","219011344069620",29.94,21.00,0,300.27,419.00,202.3,193.4,0.950,696863.9,696863.9,4671,0,0,0,L,1122011218,0,124.27,124.72,0002,15,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168330,1949201.00
05/07/2017 10:45,2,6.766,ACTIVE,219.16,366.10,60.002,1494168303,"201051344000853","219011344069620",30.12,18.00,0,324.92,410.88,206.2,197.1,0.955,697411.8,697411.8,4671,0,0,0,L,1122011218,0,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168331,1949202.00
05/07/2017 10:45,2,6.789,ALERT,216.67,363.69,59.991,1494168303,"201051344000685","219011344069620",30.06,19.50,0,272.62,418.39,206.8,197.7,0.986,689762.1,689762.1,4691,0,0,0,L,1122011218,0,124.49,122.91,0002,16,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168333,1949203.00
05/07/2017 10:45,2,6.758,ACTIVE,218.03,363.99,59.959,1494168303,"201051344000917","219011344069620",29.98,21.00,0,336.94,409.98,205.1,196.1,0.946,686422.4,686422.4,4681,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168334,1949204.00
05/07/2017 10:45,2,6.707,ALERT,216.90,362.79,59.986,1494168303,"201051344001145","219011344069620",30.28,18.70,0,303.28,412.38,205.6,196.5,0.937,694309.6,694309.6,4671,0,0,0,L,1122011218,0,123.81,123.14,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168336,1949205.00
05/07/2017 10:45,2,6.861,ACTIVE,218.48,364.89,59.996,1494168303,"201051344000651","219011344069620",29.70,21.00,0,336.34,409.98,206.3,197.2,0.937,682751.5,682751.5,4692,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168337,1949206.00
05/07/2017 10:45,2,6.395,ACTIVE,213.51,373.31,59.986,1494168303,"274151322000088","219011344069620",29.60,25.50,0,330.93,388.94,191.5,182.9,0.720,901947.9,901947.9,4655,0,0,0,L,1151911521,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168338,1949207.00
05/07/2017 10:45,2,4.396,ACTIVE,214.41,433.42,59.991,1494168303,"274151322000068","219011344069620",40.63,28.80,0,413.29,480.31,180.9,172.7,0.685,777529.0,777529.0,4821,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168338,1949208.00
05/07/2017 10:45,2,6.701,ACTIVE,217.80,362.19,59.954,1494168303,"201051344001135","219011344069620",29.98,20.70,0,333.63,409.38,203.4,194.4,0.932,678368.4,678368.4,4683,0,0,0,L,1122011218,0,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168339,1949209.00
05/07/2017 10:45,2,6.756,ACTIVE,216.67,361.29,59.996,1494168303,"201051344000594","219011344069620",29.88,27.00,0,330.63,408.78,204.3,195.2,0.919,698973.3,698973.3,4682,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168340,1949210.00
05/07/2017 10:45,2,6.867,ALERT,218.26,363.39,59.986,1494168303,"201051344001203","219011344069620",29.86,23.00,0,303.28,417.79,207.6,198.4,0.981,687344.4,687344.4,4695,0,0,0,L,1122011218,0,125.17,123.59,0002,18,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168342,1949211.00
05/07/2017 10:45,2,6.385,ACTIVE,213.74,370.90,59.986,1494168303,"274151322000054","219011344069620",28.73,26.30,0,331.53,388.94,185.8,177.5,0.720,919845.4,919845.4,4647,0,0,0,L,1151911521,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168343,1949212.00
05/07/2017 10:45,2,6.789,ACTIVE,217.58,361.29,59.996,1494168303,"201051344000867","219011344069620",29.54,22.30,0,332.43,408.48,203.1,194.1,0.928,683617.4,683617.4,4697,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168344,1949213.00
05/07/2017 10:45,2,6.898,ALERT,218.03,367.00,59.975,1494168303,"201051344001093","219011344069620",29.76,22.30,0,303.58,413.89,207.8,198.7,0.915,686165.6,686165.6,4687,0,0,0,L,1122011218,0,124.49,123.59,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168346,1949214.00
05/07/2017 10:45,2,6.688,ALERT,218.26,363.69,59.991,1494168303,"201051344000900","219011344069620",30.79,16.70,0,305.08,418.39,208.6,199.4,0.919,705056.9,705056.9,4672,0,0,0,L,1122011218,0,124.04,124.49,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168347,1949215.00
05/07/2017 10:45,2,6.682,ALERT,218.26,363.39,60.018,1494168303,"201051344000648","219011344069620",29.90,19.30,0,299.97,416.89,202.1,193.1,0.919,694264.4,694264.4,4674,0,0,0,L,1122011218,0,123.59,124.72,0002,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168349,1949216.00
05/07/2017 10:45,2,6.762,ALERT,218.71,364.59,59.970,1494168303,"201051344000569","219011344069620",30.16,17.00,0,304.18,420.20,206.6,197.5,0.959,707381.7,707381.7,4663,0,0,0,L,1122011218,0,123.81,124.94,0002,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168351,1949217.00
05/07/2017 10:45,2,6.693,ALERT,218.71,365.49,60.012,1494168303,"201051344000983","219011344069620",30.00,18.00,0,282.24,419.60,203.4,194.4,0.950,697828.5,697828.5,4674,0,0,0,L,1122011218,0,124.27,124.49,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168353,1949218.00
05/07/2017 10:45,2,6.779,ACTIVE,218.93,364.59,60.007,1494168303,"201051344001158","219011344069620",29.30,21.00,0,336.34,409.38,201.0,192.1,0.919,683343.1,683343.1,4682,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168354,1949219.00
05/07/2017 10:45,2,6.705,ALERT,218.71,363.39,60.012,1494168303,"201051344000576","219011344069620",30.30,19.00,0,291.25,419.30,205.7,196.6,0.924,698016.1,698016.1,4667,0,0,0,L,1122011218,0,124.04,124.49,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168355,1949220.00
05/07/2017 10:45,2,6.324,ACTIVE,213.74,351.37,59.986,1494168303,"274151322000087","219011344069620",29.68,35.40,0,331.83,387.44,190.1,181.6,0.712,892218.7,892218.7,4735,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494168356,1949221.00
05/07/2017 11:00,2,7.160,ACTIVE,218.93,365.19,59.991,1494169203,"201051344000645","219011344069620",29.62,20.30,0,336.04,412.38,214.9,205.5,0.968,696939.0,696939.0,4667,0,0,0,L,1122011218,0,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169204,1949222.00
05/07/2017 11:00,2,6.709,ACTIVE,213.74,365.80,59.975,1494169203,"274151322000085","219011344069620",27.77,30.00,0,331.83,388.04,188.6,180.1,0.712,916675.8,916675.8,4644,0,0,0,L,1151911521,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169205,1949223.00
05/07/2017 11:00,2,7.129,ACTIVE,218.03,366.70,59.986,1494169203,"201051344000633","219011344069620",29.38,23.80,0,335.74,412.08,212.1,202.8,0.977,683214.6,683214.6,4696,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169206,1949224.00
05/07/2017 11:00,2,7.098,ACTIVE,219.39,366.10,59.981,1494169203,"201051344000469","219011344069620",29.90,19.00,0,335.44,413.59,214.8,205.4,0.999,686222.3,686222.3,4681,0,0,0,L,1122011218,0,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169207,1949225.00
05/07/2017 11:00,2,7.096,ACTIVE,217.35,363.69,60.028,1494169203,"201051344000646","219011344069620",29.52,22.80,0,336.34,412.98,212.1,202.7,0.994,680024.6,680024.6,4688,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169208,1949226.00
05/07/2017 11:00,2,6.832,ACTIVE,213.96,371.21,59.959,1494169203,"274151322000052","219011344069620",29.52,29.00,0,329.73,391.94,204.2,195.2,0.795,950600.9,950600.9,4651,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169209,1949227.00
05/07/2017 11:00,2,7.070,ACTIVE,218.26,363.99,59.970,1494169203,"201051344000585","219011344069620",29.74,23.00,0,335.74,411.78,212.9,203.6,0.981,691291.3,691291.3,4692,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169210,1949228.00
05/07/2017 11:00,2,7.143,ACTIVE,216.90,363.99,59.986,1494169203,"201051344001230","219011344069620",29.64,22.50,0,331.53,412.38,214.3,204.9,0.994,684551.9,684551.9,4685,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169211,1949229.00
05/07/2017 11:00,2,7.029,ACTIVE,218.48,365.19,59.970,1494169203,"201051344000582","219011344069620",29.70,21.30,0,336.04,413.59,211.4,202.1,0.955,674384.1,674384.1,4682,0,0,0,L,1122011218,0,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169212,1949230.00
05/07/2017 11:00,2,7.154,ACTIVE,217.13,363.39,59.981,1494169203,"201051344000955","219011344069620",29.78,22.00,0,337.54,412.98,215.7,206.3,1.008,692998.0,692998.0,4692,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169213,1949231.00
05/07/2017 11:00,2,4.594,ACTIVE,213.74,450.26,59.986,1494169203,"274151322000094","219011344069620",40.35,27.30,0,412.38,484.22,186.3,177.9,0.725,777267.3,777267.3,4801,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169214,1949232.00
05/07/2017 11:00,2,7.086,ACTIVE,219.39,366.10,59.981,1494169203,"201051344000579","219011344069620",29.60,23.50,0,336.04,411.78,212.3,203.0,1.003,703908.3,703908.3,4679,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169215,1949233.00
05/07/2017 11:00,2,7.180,ACTIVE,216.67,363.39,60.002,1494169203,"201051344000890","219011344069620",29.48,22.80,0,336.64,412.38,214.2,204.9,0.963,686865.0,686865.0,4690,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169216,1949234.00
05/07/2017 11:00,2,7.076,ACTIVE,217.58,364.59,59.986,1494169203,"201051344000438","219011344069620",30.08,21.50,0,336.94,413.59,215.5,206.1,0.986,689675.5,689675.5,4683,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169217,1949235.00
05/07/2017 11:00,2,7.000,ACTIVE,217.35,356.48,59.981,1494169203,"201051344000417","219011344069620",19.46,21.50,0,337.84,389.54,138.1,131.4,0.650,644276.7,644276.7,4709,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169218,1949236.00
05/07/2017 11:00,2,6.688,ACTIVE,213.51,373.91,59.981,1494169203,"274151322000083","219011344069620",29.58,31.30,0,331.23,391.04,200.3,191.5,0.818,940991.1,940991.1,4656,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169219,1949237.00
05/07/2017 11:00,2,7.203,ACTIVE,214.87,366.10,59.986,1494169203,"274151322000076","219011344069620",30.16,29.30,0,330.33,397.35,219.7,210.2,0.862,1003178.6,1003178.6,4650,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169220,1949238.00
05/07/2017 11:00,2,7.109,ACTIVE,217.80,363.39,59.996,1494169203,"201051344000868","219011344069620",29.86,19.30,0,336.94,412.98,215.1,205.7,0.981,684749.0,684749.0,4686,0,0,0,L,1122011218,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169221,1949239.00
05/07/2017 11:00,2,7.035,ACTIVE,213.74,353.17,59.975,1494169203,"274151322000095","219011344069620",30.14,31.30,0,330.33,394.65,214.7,205.3,0.818,993482.3,993482.3,4653,0,0,0,L,1151911521,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169222,1949240.00
05/07/2017 11:00,2,7.168,ACTIVE,219.39,360.99,60.002,1494169203,"201051344000988","219011344069620",19.28,20.70,0,336.64,389.84,140.0,133.2,0.636,619085.6,619085.6,4703,0,0,0,L,1122011218,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169222,1949241.00
05/07/2017 11:00,2,7.129,ACTIVE,218.03,364.29,60.023,1494169203,"201051344001025","219011344069620",29.74,24.00,0,336.34,412.98,214.6,205.2,0.972,688966.9,688966.9,4693,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169223,1949242.00
05/07/2017 11:00,2,7.004,ACTIVE,219.16,363.09,59.986,1494169203,"201051344000458","219011344069620",29.96,21.50,0,336.04,412.38,212.6,203.3,0.986,696913.0,696913.0,4673,0,0,0,L,1122011218,0,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169224,1949243.00
05/07/2017 11:00,2,7.080,ACTIVE,219.84,368.50,59.996,1494169203,"201051344000853","219011344069620",30.16,19.00,0,336.04,412.38,216.2,206.8,0.999,697461.6,697461.6,4672,0,0,0,L,1122011218,0,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169225,1949244.00
05/07/2017 11:00,2,7.139,ACTIVE,216.90,363.39,59.991,1494169203,"201051344000685","219011344069620",29.72,21.30,0,337.24,412.38,214.7,205.3,1.025,689812.3,689812.3,4693,0,0,0,L,1122011218,0,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169226,1949245.00
05/07/2017 11:00,2,7.064,ACTIVE,218.03,363.69,59.954,1494169203,"201051344000917","219011344069620",29.88,21.50,0,335.74,412.38,213.7,204.3,0.994,686472.1,686472.1,4682,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169227,1949246.00
05/07/2017 11:00,2,7.039,ACTIVE,216.90,363.09,59.991,1494169203,"201051344001145","219011344069620",29.96,20.00,0,336.64,412.98,213.4,204.1,0.994,694359.4,694359.4,4673,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169228,1949247.00
05/07/2017 11:00,2,7.143,ACTIVE,218.48,363.99,59.991,1494169203,"201051344000651","219011344069620",29.66,22.30,0,335.44,412.38,214.5,205.1,0.959,682801.4,682801.4,4693,0,0,0,L,1122011218,0,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169229,1949248.00
