ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 11:00,2,6.754,ACTIVE,213.51,374.81,59.949,1494169203,"274151322000088","219011344069620",29.02,26.30,0,330.93,390.44,198.3,189.5,0.751,901994.2,901994.2,4656,0,0,0,L,1151911521,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169230,1949249.00
05/07/2017 11:00,2,4.537,ACTIVE,214.64,444.54,59.991,1494169203,"274151322000068","219011344069620",40.83,30.00,0,412.08,479.11,188.2,179.7,0.712,777572.5,777572.5,4822,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169230,1949250.00
05/07/2017 11:00,2,7.064,ACTIVE,218.03,363.99,59.991,1494169203,"201051344001135","219011344069620",29.70,21.80,0,336.94,412.98,212.4,203.1,0.972,678417.7,678417.7,4684,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169231,1949251.00
05/07/2017 11:00,2,7.166,ACTIVE,217.13,363.99,59.986,1494169203,"201051344000594","219011344069620",29.48,28.50,0,334.54,413.29,213.9,204.5,0.981,699022.8,699022.8,4683,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169232,1949252.00
05/07/2017 11:00,2,7.188,ACTIVE,218.26,365.80,59.996,1494169203,"201051344001203","219011344069620",29.74,23.50,0,336.94,413.59,216.6,207.2,0.990,687394.6,687394.6,4697,0,0,0,L,1122011218,0,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169233,1949253.00
05/07/2017 11:00,2,6.670,ACTIVE,213.96,351.97,59.991,1494169203,"274151322000054","219011344069620",28.51,28.30,0,331.23,390.14,192.6,184.0,0.729,919890.2,919890.2,4648,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169234,1949254.00
05/07/2017 11:00,2,7.082,ACTIVE,218.26,364.89,60.002,1494169203,"201051344000867","219011344069620",29.68,23.30,0,337.84,412.38,212.8,203.4,0.986,683666.5,683666.5,4698,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169235,1949255.00
05/07/2017 11:00,2,7.150,ACTIVE,218.03,364.89,60.007,1494169203,"201051344001093","219011344069620",29.90,22.80,0,335.74,413.59,216.3,206.8,0.955,686215.9,686215.9,4689,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169236,1949256.00
05/07/2017 11:00,2,7.059,ACTIVE,218.71,364.59,60.002,1494169203,"201051344000900","219011344069620",30.59,17.80,0,334.54,414.49,218.8,209.2,0.986,705107.2,705107.2,4674,0,0,0,L,1122011218,0,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169237,1949257.00
05/07/2017 11:00,2,6.955,ACTIVE,218.71,367.00,59.975,1494169203,"201051344000648","219011344069620",30.08,20.70,0,336.34,413.29,211.8,202.5,0.972,694313.1,694313.1,4676,0,0,0,L,1122011218,0,123.81,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169238,1949258.00
05/07/2017 11:00,2,7.008,ACTIVE,219.16,369.70,60.007,1494169203,"201051344000569","219011344069620",30.53,18.00,0,334.84,413.59,216.6,207.1,0.963,707431.4,707431.4,4665,0,0,0,L,1122011218,0,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169239,1949259.00
05/07/2017 11:00,2,7.018,ACTIVE,219.16,366.40,60.002,1494169203,"201051344000983","219011344069620",30.10,19.80,0,335.14,412.98,213.9,204.5,1.003,697877.4,697877.4,4676,0,0,0,L,1122011218,0,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169240,1949260.00
05/07/2017 11:00,2,7.145,ACTIVE,219.39,368.50,60.002,1494169203,"201051344001158","219011344069620",29.18,22.50,0,335.14,411.78,211.1,201.8,0.977,683391.5,683391.5,4683,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169241,1949261.00
05/07/2017 11:00,2,7.068,ACTIVE,219.16,366.10,60.023,1494169203,"201051344000576","219011344069620",30.12,19.50,0,335.44,412.38,215.5,206.1,0.986,698065.5,698065.5,4669,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169242,1949262.00
05/07/2017 11:00,2,6.707,ACTIVE,213.74,356.48,59.996,1494169203,"274151322000087","219011344069620",29.02,37.50,0,330.93,388.94,197.1,188.3,0.716,892264.3,892264.3,4736,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494169242,1949263.00
05/07/2017 11:15,2,7.465,ACTIVE,219.16,366.70,59.970,1494170103,"201051344000645","219011344069620",29.20,22.50,0,335.44,413.59,220.7,211.1,0.990,696991.2,696991.2,4668,0,0,0,L,1122011218,0,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170105,1949264.00
05/07/2017 11:15,2,7.049,ACTIVE,213.74,367.30,59.949,1494170103,"274151322000085","219011344069620",27.59,30.80,0,331.53,389.54,196.9,188.1,0.751,916721.9,916721.9,4645,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170105,1949265.00
05/07/2017 11:15,2,7.475,ALERT,218.26,365.19,59.975,1494170103,"201051344000633","219011344069620",29.10,24.80,0,302.07,414.19,220.4,210.8,1.043,683266.3,683266.3,4697,0,0,0,L,1122011218,0,124.27,124.72,0002,24,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170107,1949266.00
05/07/2017 11:15,2,7.342,ACTIVE,219.61,366.10,59.975,1494170103,"201051344000469","219011344069620",29.58,20.70,0,335.14,414.49,219.8,210.2,1.021,686274.6,686274.6,4682,0,0,0,L,1122011218,0,124.27,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170108,1949267.00
05/07/2017 11:15,2,7.416,ACTIVE,217.35,364.89,59.970,1494170103,"201051344000646","219011344069620",29.72,23.50,0,330.33,415.99,223.2,213.5,1.043,680076.7,680076.7,4689,0,0,0,L,1122011218,0,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170109,1949268.00
05/07/2017 11:15,2,7.119,ACTIVE,213.74,352.87,59.965,1494170103,"274151322000052","219011344069620",29.90,30.80,0,330.33,394.05,215.5,206.1,0.849,950651.1,950651.1,4652,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170110,1949269.00
05/07/2017 11:15,2,7.307,ALERT,218.48,366.70,59.965,1494170103,"201051344000585","219011344069620",30.06,23.30,0,302.07,414.19,222.4,212.7,1.052,691343.3,691343.3,4693,0,0,0,L,1122011218,0,124.49,124.27,0002,20,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170112,1949270.00
05/07/2017 11:15,2,7.402,ACTIVE,216.90,362.49,59.970,1494170103,"201051344001230","219011344069620",30.04,23.50,0,313.20,440.34,225.1,215.4,1.034,684604.6,684604.6,4686,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170113,1949271.00
05/07/2017 11:15,2,7.420,ACTIVE,218.71,366.70,59.965,1494170103,"201051344000582","219011344069620",29.60,22.50,0,332.73,416.29,222.2,212.6,0.994,674436.1,674436.1,4683,0,0,0,L,1122011218,0,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170114,1949272.00
05/07/2017 11:15,2,7.512,ACTIVE,217.35,365.80,59.970,1494170103,"201051344000955","219011344069620",29.86,22.80,0,331.53,415.99,227.2,217.4,1.056,693051.0,693051.0,4693,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170115,1949273.00
05/07/2017 11:15,2,4.758,ACTIVE,213.51,455.06,59.959,1494170103,"274151322000094","219011344069620",40.93,29.30,0,411.48,481.82,198.0,189.2,0.773,777313.3,777313.3,4802,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170116,1949274.00
05/07/2017 11:15,2,7.504,ACTIVE,219.61,368.50,59.959,1494170103,"201051344000579","219011344069620",29.08,24.50,0,335.74,414.79,221.1,211.4,1.016,703960.4,703960.4,4680,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170117,1949275.00
05/07/2017 11:15,2,7.523,ALERT,217.13,364.29,59.959,1494170103,"201051344000890","219011344069620",29.58,23.50,0,302.07,419.30,225.3,215.5,1.021,686917.5,686917.5,4691,0,0,0,L,1122011218,0,124.49,122.68,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170118,1949276.00
05/07/2017 11:15,2,7.469,ACTIVE,217.80,366.70,59.965,1494170103,"201051344000438","219011344069620",30.04,22.30,0,330.63,417.49,227.2,217.4,1.052,689728.5,689728.5,4684,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170119,1949277.00
05/07/2017 11:15,2,7.424,ACTIVE,217.58,357.98,59.965,1494170103,"201051344000417","219011344069620",19.34,21.80,0,333.63,398.56,145.5,138.5,0.681,644310.5,644310.5,4710,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170120,1949278.00
05/07/2017 11:15,2,7.045,ACTIVE,213.51,350.47,59.944,1494170103,"274151322000083","219011344069620",29.62,32.60,0,331.23,393.75,211.2,201.9,0.849,941040.4,941040.4,4657,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170121,1949279.00
05/07/2017 11:15,2,7.514,ACTIVE,214.19,352.57,59.954,1494170103,"274151322000076","219011344069620",30.47,30.80,0,329.43,396.75,231.7,221.7,0.906,1003232.7,1003232.7,4651,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170122,1949280.00
05/07/2017 11:15,2,7.549,ACTIVE,218.03,367.00,59.959,1494170103,"201051344000868","219011344069620",28.92,21.80,0,335.74,415.39,221.0,211.4,0.999,684801.4,684801.4,4687,0,0,0,L,1122011218,0,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170123,1949281.00
05/07/2017 11:15,2,7.455,ACTIVE,213.06,370.30,59.954,1494170103,"274151322000095","219011344069620",30.12,33.00,0,330.63,397.96,227.1,217.3,0.871,993535.4,993535.4,4654,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170124,1949282.00
05/07/2017 11:15,2,7.531,ACTIVE,219.61,361.29,59.959,1494170103,"201051344000988","219011344069620",18.92,21.80,0,336.94,391.94,144.6,137.6,0.658,619119.6,619119.6,4704,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170125,1949283.00
05/07/2017 11:15,2,7.529,ALERT,218.26,364.59,59.944,1494170103,"201051344001025","219011344069620",29.50,24.50,0,301.77,416.29,224.9,215.2,1.008,689019.5,689019.5,4694,0,0,0,L,1122011218,0,124.49,123.81,0002,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170126,1949284.00
05/07/2017 11:15,2,7.367,ACTIVE,219.39,364.29,59.949,1494170103,"201051344000458","219011344069620",29.32,23.00,0,335.44,413.89,218.6,209.1,1.021,696964.9,696964.9,4674,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170127,1949285.00
05/07/2017 11:15,2,7.451,ACTIVE,220.06,369.10,59.938,1494170103,"201051344000853","219011344069620",29.32,21.30,0,336.64,417.19,221.2,211.6,1.021,697514.2,697514.2,4673,0,0,0,L,1122011218,0,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170128,1949286.00
05/07/2017 11:15,2,7.480,ALERT,217.13,366.70,59.975,1494170103,"201051344000685","219011344069620",29.94,21.30,0,289.15,415.99,226.8,217.0,1.078,689865.1,689865.1,4694,0,0,0,L,1122011218,0,124.72,123.14,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170130,1949287.00
05/07/2017 11:15,2,7.453,ALERT,218.48,364.29,59.954,1494170103,"201051344000917","219011344069620",29.78,22.80,0,301.47,419.60,224.9,215.2,1.034,686524.7,686524.7,4683,0,0,0,L,1122011218,0,124.72,124.04,0002,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170132,1949288.00
05/07/2017 11:15,2,7.301,ACTIVE,217.13,364.59,59.938,1494170103,"201051344001145","219011344069620",30.49,20.70,0,327.32,424.11,225.6,215.8,1.030,694412.2,694412.2,4674,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170133,1949289.00
05/07/2017 11:15,2,7.488,ALERT,218.93,365.49,59.965,1494170103,"201051344000651","219011344069620",29.72,23.00,0,296.06,421.10,225.3,215.6,1.008,682854.2,682854.2,4694,0,0,0,L,1122011218,0,125.40,123.59,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170135,1949290.00
05/07/2017 11:15,2,6.941,ACTIVE,213.51,355.88,59.959,1494170103,"274151322000088","219011344069620",29.70,27.30,0,330.93,393.15,208.6,199.4,0.791,902043.2,902043.2,4657,0,0,0,L,1151911521,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170136,1949291.00
05/07/2017 11:15,2,0.271,ALERT,214.41,502.25,59.954,1494170103,"274151322000068","219011344069620",48.23,29.80,0,298.17,522.69,13.2,10.8,0.057,777617.5,777617.5,4823,0,0,0,L,1151911521,0,123.14,123.36,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170138,1949292.00
05/07/2017 11:15,2,7.389,ACTIVE,218.26,365.19,59.959,1494170103,"201051344001135","219011344069620",29.86,22.80,0,332.13,415.39,223.4,213.7,1.016,678470.2,678470.2,4685,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170138,1949293.00
05/07/2017 11:15,2,7.494,ALERT,217.58,364.29,59.912,1494170103,"201051344000594","219011344069620",29.42,28.80,0,303.58,423.81,223.1,213.4,1.021,699075.5,699075.5,4684,0,0,0,L,1122011218,0,123.59,123.81,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170140,1949294.00
05/07/2017 11:15,2,7.488,ALERT,218.48,367.90,59.959,1494170103,"201051344001203","219011344069620",29.86,25.30,0,289.45,419.60,226.5,216.7,1.052,687448.0,687448.0,4698,0,0,0,L,1122011218,0,125.40,123.59,0002,20,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170142,1949295.00
05/07/2017 11:15,2,7.070,ACTIVE,213.51,350.47,59.922,1494170103,"274151322000054","219011344069620",28.23,28.50,0,330.63,392.25,202.1,193.2,0.773,919937.9,919937.9,4649,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170143,1949296.00
05/07/2017 11:15,2,7.465,ACTIVE,218.48,363.99,59.944,1494170103,"201051344000867","219011344069620",29.12,25.50,0,336.34,414.79,220.1,210.5,0.990,683718.9,683718.9,4699,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170144,1949297.00
05/07/2017 11:15,2,7.441,ACTIVE,218.93,368.50,59.949,1494170103,"201051344000900","219011344069620",29.84,19.50,0,334.84,415.39,224.7,215.0,0.990,705160.8,705160.8,4675,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170146,1949298.00
05/07/2017 11:15,2,7.361,ACTIVE,218.93,365.49,59.949,1494170103,"201051344000648","219011344069620",29.30,23.00,0,335.14,414.79,218.5,208.9,0.994,694365.3,694365.3,4677,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170147,1949299.00
05/07/2017 11:15,2,7.463,ACTIVE,219.39,366.40,59.954,1494170103,"201051344000569","219011344069620",29.26,20.70,0,334.54,414.79,221.2,211.5,1.021,707484.3,707484.3,4666,0,0,0,L,1122011218,0,124.04,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170148,1949300.00
05/07/2017 11:15,2,7.381,ACTIVE,219.61,368.20,59.959,1494170103,"201051344000983","219011344069620",29.28,22.00,0,335.14,414.49,218.9,209.3,0.994,697929.8,697929.8,4677,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170149,1949301.00
05/07/2017 11:15,2,7.414,ALERT,219.84,367.90,59.954,1494170103,"201051344001158","219011344069620",29.10,23.50,0,296.96,415.99,218.5,209.0,1.025,683443.3,683443.3,4684,0,0,0,L,1122011218,0,124.49,124.94,0002,21,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170150,1949302.00
05/07/2017 11:15,2,7.424,ACTIVE,219.61,367.30,59.949,1494170103,"201051344000576","219011344069620",29.40,21.50,0,335.44,414.19,221.1,211.5,0.994,698118.3,698118.3,4670,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170151,1949303.00
05/07/2017 11:15,2,6.973,ACTIVE,213.74,353.47,59.954,1494170103,"274151322000087","219011344069620",29.42,39.30,0,330.93,391.94,207.7,198.5,0.804,892313.2,892313.2,4737,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170152,1949304.00
05/07/2017 11:15,2,7.525,ACTIVE,218.48,366.70,59.954,1494170103,"201051344001093","219011344069620",29.78,23.50,0,329.13,416.59,226.9,217.1,1.047,686270.1,686270.1,4690,0,0,0,L,1122011218,1,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494170153,1949305.00
05/07/2017 11:30,2,7.838,ACTIVE,219.39,368.20,59.949,1494171003,"201051344000645","219011344069620",28.75,24.80,0,335.44,415.39,228.2,218.3,1.030,697044.6,697044.6,4669,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171004,1949306.00
05/07/2017 11:30,2,7.391,ACTIVE,213.74,352.87,59.981,1494171003,"274151322000085","219011344069620",27.39,32.40,0,331.23,391.64,205.1,196.0,0.778,916769.6,916769.6,4646,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171005,1949307.00
05/07/2017 11:30,2,7.703,ACTIVE,218.48,368.50,60.002,1494171003,"201051344000633","219011344069620",29.06,27.30,0,334.24,415.99,226.8,217.0,1.065,683319.5,683319.5,4699,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171006,1949308.00
05/07/2017 11:30,2,7.750,ACTIVE,220.06,368.20,59.986,1494171003,"201051344000469","219011344069620",28.98,22.50,0,334.84,416.59,227.2,217.3,1.052,686327.9,686327.9,4683,0,0,0,L,1122011218,0,124.27,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171007,1949309.00
05/07/2017 11:30,2,7.674,ACTIVE,217.58,367.60,59.986,1494171003,"201051344000646","219011344069620",29.94,24.00,0,335.44,419.00,232.6,222.5,1.087,680130.8,680130.8,4690,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171008,1949310.00
05/07/2017 11:30,2,7.457,ALERT,213.51,380.22,59.975,1494171003,"274151322000052","219011344069620",29.74,32.00,0,298.47,406.97,224.5,214.7,0.897,950703.2,950703.2,4653,0,0,0,L,1151911521,0,122.46,123.14,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171010,1949311.00
05/07/2017 11:30,2,7.824,ACTIVE,218.93,367.90,59.981,1494171003,"201051344000585","219011344069620",29.32,24.30,0,334.84,416.59,232.2,222.2,1.087,691397.4,691397.4,4695,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171011,1949312.00
05/07/2017 11:30,2,7.732,ACTIVE,217.13,364.29,59.975,1494171003,"201051344001230","219011344069620",29.96,23.50,0,330.03,419.00,234.4,224.3,1.087,684659.2,684659.2,4687,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171012,1949313.00
05/07/2017 11:30,2,7.740,ACTIVE,219.16,368.80,59.991,1494171003,"201051344000582","219011344069620",29.54,23.80,0,335.14,418.39,231.5,221.5,1.043,674490.0,674490.0,4684,0,0,0,L,1122011218,0,125.17,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171012,1949314.00
05/07/2017 11:30,2,7.770,ALERT,217.13,364.89,59.981,1494171003,"201051344000955","219011344069620",30.04,23.30,0,305.08,419.60,236.3,226.2,1.105,693105.9,693105.9,4694,0,0,0,L,1122011218,0,123.81,123.36,0002,18,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171014,1949315.00
05/07/2017 11:30,2,5.045,ACTIVE,213.74,453.86,59.981,1494171003,"274151322000094","219011344069620",40.47,29.80,0,414.19,480.31,205.6,196.5,0.791,777361.2,777361.2,4803,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171015,1949316.00
05/07/2017 11:30,2,7.775,ACTIVE,220.06,367.30,59.981,1494171003,"201051344000579","219011344069620",29.02,26.50,0,335.14,415.99,228.5,218.6,1.043,704013.9,704013.9,4681,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171016,1949317.00
05/07/2017 11:30,2,7.822,ACTIVE,217.35,364.89,59.991,1494171003,"201051344000890","219011344069620",29.56,24.00,0,336.34,419.60,234.2,224.1,1.047,686972.2,686972.2,4693,0,0,0,L,1122011218,0,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171017,1949318.00
05/07/2017 11:30,2,7.730,ACTIVE,218.48,368.80,59.970,1494171003,"201051344000438","219011344069620",30.26,22.80,0,336.04,419.90,236.8,226.6,1.118,689783.7,689783.7,4685,0,0,0,L,1122011218,0,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171018,1949319.00
05/07/2017 11:30,2,7.693,ACTIVE,217.80,358.28,59.975,1494171003,"201051344000417","219011344069620",19.40,21.50,0,338.14,394.05,151.1,143.9,0.707,644345.6,644345.6,4711,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171019,1949320.00
05/07/2017 11:30,2,7.377,ACTIVE,213.29,372.41,59.991,1494171003,"274151322000083","219011344069620",29.46,34.00,0,330.03,395.55,219.9,210.3,0.888,941091.7,941091.7,4658,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171020,1949321.00
05/07/2017 11:30,2,7.834,ACTIVE,214.41,379.32,59.954,1494171003,"274151322000076","219011344069620",30.45,32.80,0,324.92,418.09,241.6,231.3,0.946,1003288.9,1003288.9,4652,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171021,1949322.00
05/07/2017 11:30,2,7.863,ACTIVE,218.48,366.40,60.007,1494171003,"201051344000868","219011344069620",28.65,23.80,0,335.44,417.19,227.9,218.0,1.025,684854.9,684854.9,4688,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171021,1949323.00
05/07/2017 11:30,2,7.793,ACTIVE,213.29,383.23,59.986,1494171003,"274151322000095","219011344069620",29.98,34.50,0,329.13,399.76,236.7,226.5,0.902,993590.5,993590.5,4655,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171022,1949324.00
05/07/2017 11:30,2,7.943,ACTIVE,219.84,361.59,59.975,1494171003,"201051344000988","219011344069620",18.39,23.80,0,337.84,392.85,147.9,140.9,0.676,619154.3,619154.3,4705,0,0,0,L,1122011218,0,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171023,1949325.00
05/07/2017 11:30,2,7.881,ACTIVE,218.71,366.40,59.981,1494171003,"201051344001025","219011344069620",29.32,25.50,0,336.04,419.30,234.2,224.1,1.039,689074.1,689074.1,4696,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171024,1949326.00
05/07/2017 11:30,2,7.650,ACTIVE,219.84,365.49,59.996,1494171003,"201051344000458","219011344069620",29.20,25.50,0,335.44,415.99,226.2,216.4,1.052,697017.8,697017.8,4675,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171025,1949327.00
05/07/2017 11:30,2,7.650,ACTIVE,220.29,370.30,59.965,1494171003,"201051344000853","219011344069620",29.68,22.30,0,336.94,420.20,229.9,220.0,1.065,697567.8,697567.8,4674,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171026,1949328.00
05/07/2017 11:30,2,7.789,ACTIVE,217.13,364.29,59.986,1494171003,"201051344000685","219011344069620",30.04,22.00,0,336.04,419.00,236.8,226.7,1.145,689920.1,689920.1,4696,0,0,0,L,1122011218,0,124.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171027,1949329.00
05/07/2017 11:30,2,7.705,ACTIVE,218.71,369.40,59.975,1494171003,"201051344000917","219011344069620",29.98,24.00,0,328.52,426.21,233.8,223.8,1.061,686579.0,686579.0,4685,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171028,1949330.00
05/07/2017 11:30,2,7.736,ACTIVE,217.35,366.40,59.970,1494171003,"201051344001145","219011344069620",30.08,20.70,0,335.74,418.70,235.5,225.4,1.069,694466.8,694466.8,4675,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171029,1949331.00
05/07/2017 11:30,2,7.830,ACTIVE,218.93,368.20,60.002,1494171003,"201051344000651","219011344069620",29.58,24.00,0,334.84,417.49,234.4,224.3,1.039,682908.8,682908.8,4696,0,0,0,L,1122011218,0,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171030,1949332.00
05/07/2017 11:30,2,7.312,ALERT,213.51,358.58,59.970,1494171003,"274151322000088","219011344069620",29.44,28.50,0,293.96,413.59,218.0,208.5,0.804,902093.6,902093.6,4658,0,0,0,L,1151911521,0,123.59,122.68,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171032,1949333.00
05/07/2017 11:30,2,0.271,ALERT,214.41,498.05,59.970,1494171003,"274151322000068","219011344069620",47.93,21.80,0,299.37,529.91,13.1,10.7,0.053,777620.1,777620.1,4825,0,0,0,L,1151911521,0,123.14,123.14,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171034,1949334.00
05/07/2017 11:30,2,7.770,ACTIVE,218.48,367.30,59.970,1494171003,"201051344001135","219011344069620",29.54,23.00,0,336.04,418.09,232.2,222.2,1.083,678524.1,678524.1,4686,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171035,1949335.00
05/07/2017 11:30,2,7.842,ACTIVE,217.58,366.10,59.975,1494171003,"201051344000594","219011344069620",28.94,29.80,0,336.34,418.09,229.8,219.8,1.052,699129.3,699129.3,4686,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171036,1949336.00
05/07/2017 11:30,2,7.883,ACTIVE,218.71,366.40,59.944,1494171003,"201051344001203","219011344069620",29.44,25.50,0,335.74,418.39,234.9,224.8,1.092,687502.6,687502.6,4700,0,0,0,L,1122011218,0,125.40,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171037,1949337.00
05/07/2017 11:30,2,7.344,ACTIVE,213.51,356.48,59.970,1494171003,"274151322000054","219011344069620",28.33,29.80,0,330.33,394.35,210.4,201.2,0.804,919986.7,919986.7,4650,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171038,1949338.00
05/07/2017 11:30,2,7.777,ACTIVE,218.48,366.10,59.970,1494171003,"201051344000867","219011344069620",28.77,28.30,0,336.34,416.59,226.3,216.5,1.025,683771.9,683771.9,4700,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171038,1949339.00
05/07/2017 11:30,2,7.768,ALERT,218.48,368.80,59.975,1494171003,"201051344001093","219011344069620",29.86,24.00,0,306.58,418.70,234.8,224.7,1.056,686324.0,686324.0,4691,0,0,0,L,1122011218,0,124.94,123.81,0002,23,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171040,1949340.00
05/07/2017 11:30,2,7.730,ACTIVE,219.16,368.80,59.986,1494171003,"201051344000900","219011344069620",29.88,21.50,0,334.24,418.39,233.8,223.8,1.043,705215.2,705215.2,4676,0,0,0,L,1122011218,0,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171041,1949341.00
05/07/2017 11:30,2,7.707,ACTIVE,218.93,365.80,59.981,1494171003,"201051344000648","219011344069620",28.88,24.50,0,335.44,416.89,225.4,215.6,1.039,694417.9,694417.9,4678,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171042,1949342.00
05/07/2017 11:30,2,7.689,ACTIVE,219.39,368.20,59.986,1494171003,"201051344000569","219011344069620",29.66,22.00,0,333.63,418.09,230.9,220.9,1.061,707538.0,707538.0,4667,0,0,0,L,1122011218,0,123.81,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171043,1949343.00
05/07/2017 11:30,2,7.740,ACTIVE,219.61,367.90,59.965,1494171003,"201051344000983","219011344069620",28.96,23.50,0,333.03,416.89,227.1,217.2,1.061,697982.7,697982.7,4678,0,0,0,L,1122011218,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171044,1949344.00
05/07/2017 11:30,2,7.725,ACTIVE,219.84,367.00,59.975,1494171003,"201051344001158","219011344069620",28.75,25.30,0,334.84,415.99,224.8,215.1,1.034,683495.8,683495.8,4686,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171045,1949345.00
05/07/2017 11:30,2,7.699,ACTIVE,219.61,368.80,59.970,1494171003,"201051344000576","219011344069620",29.34,23.80,0,334.24,416.59,228.6,218.7,1.047,698171.6,698171.6,4671,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171046,1949346.00
05/07/2017 11:30,2,7.322,ALERT,213.74,358.58,59.970,1494171003,"274151322000087","219011344069620",29.14,42.00,0,287.95,413.59,216.0,206.6,0.831,892363.2,892363.2,4738,0,0,0,L,1151911521,0,123.14,122.91,0002,30,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171048,1949347.00
05/07/2017 11:45,2,8.055,ACTIVE,219.61,368.50,59.991,1494171903,"201051344000645","219011344069620",28.96,26.30,0,334.84,418.09,236.2,226.1,1.061,697100.1,697100.1,4670,0,0,0,L,1122011218,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171904,1949348.00
05/07/2017 11:45,2,7.609,ACTIVE,213.96,374.81,59.986,1494171903,"274151322000085","219011344069620",27.04,34.30,0,319.21,402.77,208.0,198.8,0.778,916818.9,916818.9,4647,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171905,1949349.00
05/07/2017 11:45,2,7.965,ACTIVE,218.48,368.80,59.991,1494171903,"201051344000633","219011344069620",29.14,27.80,0,334.84,419.30,234.9,224.8,1.118,683374.7,683374.7,4700,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171906,1949350.00
05/07/2017 11:45,2,7.973,ACTIVE,220.06,366.70,59.949,1494171903,"201051344000469","219011344069620",29.14,23.80,0,333.93,418.70,235.2,225.1,1.092,686383.2,686383.2,4684,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171907,1949351.00
05/07/2017 11:45,2,7.914,ACTIVE,217.80,368.20,60.018,1494171903,"201051344000646","219011344069620",29.72,24.00,0,335.44,420.80,238.1,227.9,1.109,680187.0,680187.0,4691,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171908,1949352.00
05/07/2017 11:45,2,7.664,ACTIVE,213.74,366.70,59.996,1494171903,"274151322000052","219011344069620",29.52,32.60,0,329.73,398.26,229.1,219.2,0.906,950757.3,950757.3,4655,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171909,1949353.00
05/07/2017 11:45,2,8.031,ACTIVE,218.93,368.80,59.981,1494171903,"201051344000585","219011344069620",29.36,24.30,0,333.63,418.39,238.7,228.5,1.114,691453.5,691453.5,4696,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171910,1949354.00
05/07/2017 11:45,2,7.943,ACTIVE,217.13,366.10,59.986,1494171903,"201051344001230","219011344069620",29.80,24.30,0,333.93,420.20,239.7,229.4,1.114,684715.7,684715.7,4688,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171911,1949355.00
05/07/2017 11:45,2,7.984,ACTIVE,218.93,367.00,59.996,1494171903,"201051344000582","219011344069620",29.34,23.80,0,333.63,420.50,237.1,226.9,1.034,674546.0,674546.0,4685,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171912,1949356.00
05/07/2017 11:45,2,8.062,ACTIVE,217.58,366.70,59.996,1494171903,"201051344000955","219011344069620",29.58,25.00,0,322.81,426.21,241.4,231.1,1.127,693162.9,693162.9,4696,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171913,1949357.00
05/07/2017 11:45,2,5.057,ALERT,213.96,441.54,59.996,1494171903,"274151322000094","219011344069620",40.71,27.00,0,296.96,528.10,207.8,198.7,0.791,777377.2,777377.2,4804,0,0,0,L,1151911521,0,122.68,123.36,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171914,1949358.00
05/07/2017 11:45,2,7.949,ACTIVE,220.06,369.40,59.991,1494171903,"201051344000579","219011344069620",29.32,27.00,0,334.84,418.09,236.1,225.9,1.083,704069.3,704069.3,4682,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171915,1949359.00
05/07/2017 11:45,2,8.064,ACTIVE,217.35,365.19,59.996,1494171903,"201051344000890","219011344069620",29.36,24.30,0,334.84,420.80,239.6,229.4,1.078,687028.8,687028.8,4694,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171916,1949360.00
05/07/2017 11:45,2,7.992,ALERT,218.26,365.19,59.965,1494171903,"201051344000438","219011344069620",29.86,23.80,0,302.98,422.00,241.7,231.3,1.118,689840.6,689840.6,4686,0,0,0,L,1122011218,0,124.94,123.81,0002,21,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171918,1949361.00
05/07/2017 11:45,2,7.818,ACTIVE,218.03,359.48,59.975,1494171903,"201051344000417","219011344069620",19.48,22.00,0,338.44,395.55,154.3,147.0,0.729,644382.0,644382.0,4712,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171919,1949362.00
05/07/2017 11:45,2,7.619,ACTIVE,213.51,369.10,59.981,1494171903,"274151322000083","219011344069620",29.12,34.30,0,330.93,397.05,224.6,214.8,0.888,941144.9,941144.9,4659,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171920,1949363.00
05/07/2017 11:45,2,8.133,ACTIVE,214.64,375.41,59.981,1494171903,"274151322000076","219011344069620",29.86,33.50,0,328.82,399.76,245.7,235.3,0.972,1003347.1,1003347.1,4653,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171921,1949364.00
05/07/2017 11:45,2,8.068,ACTIVE,218.26,366.70,60.002,1494171903,"201051344000868","219011344069620",28.96,24.30,0,334.84,419.90,236.4,226.2,1.056,684910.4,684910.4,4689,0,0,0,L,1122011218,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171922,1949365.00
05/07/2017 11:45,2,8.059,ACTIVE,213.74,373.01,59.970,1494171903,"274151322000095","219011344069620",29.60,35.80,0,330.33,401.56,241.6,231.2,0.937,993647.7,993647.7,4656,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171923,1949366.00
05/07/2017 11:45,2,8.023,ACTIVE,219.84,362.49,59.975,1494171903,"201051344000988","219011344069620",18.87,24.30,0,337.24,394.35,153.3,146.1,0.703,619190.2,619190.2,4706,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171923,1949367.00
05/07/2017 11:45,2,8.080,ACTIVE,218.48,365.19,59.970,1494171903,"201051344001025","219011344069620",29.36,26.80,0,335.14,420.80,240.3,230.0,1.074,689130.8,689130.8,4697,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171924,1949368.00
05/07/2017 11:45,2,7.910,ACTIVE,219.84,367.30,59.954,1494171903,"201051344000458","219011344069620",29.18,26.80,0,335.14,418.09,233.8,223.7,1.127,697072.8,697072.8,4676,0,0,0,L,1122011218,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171925,1949369.00
05/07/2017 11:45,2,8.002,ACTIVE,220.29,369.70,59.981,1494171903,"201051344000853","219011344069620",29.30,22.80,0,336.34,422.30,237.3,227.1,1.096,697623.8,697623.8,4675,0,0,0,L,1122011218,0,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171926,1949370.00
05/07/2017 11:45,2,8.100,ACTIVE,217.13,367.30,60.007,1494171903,"201051344000685","219011344069620",29.52,22.30,0,327.02,422.00,242.0,231.6,1.127,689977.3,689977.3,4697,0,0,0,L,1122011218,0,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171927,1949371.00
05/07/2017 11:45,2,8.002,ACTIVE,218.71,368.20,59.981,1494171903,"201051344000917","219011344069620",29.56,23.80,0,333.33,419.30,239.5,229.3,1.096,686635.6,686635.6,4686,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171928,1949372.00
05/07/2017 11:45,2,7.998,ACTIVE,217.35,367.30,59.991,1494171903,"201051344001145","219011344069620",29.72,22.30,0,335.44,421.10,240.7,230.4,1.092,694523.6,694523.6,4676,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171929,1949373.00
05/07/2017 11:45,2,8.049,ACTIVE,219.16,368.80,59.991,1494171903,"201051344000651","219011344069620",29.54,25.30,0,334.24,419.90,240.7,230.4,1.087,682965.4,682965.4,4697,0,0,0,L,1122011218,0,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171930,1949374.00
05/07/2017 11:45,2,7.604,ACTIVE,213.96,368.50,59.975,1494171903,"274151322000088","219011344069620",28.86,29.80,0,309.89,430.72,222.2,212.5,0.840,902146.0,902146.0,4660,0,0,0,L,1151911521,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171931,1949375.00
05/07/2017 11:45,2,0.266,ALERT,214.64,492.94,59.970,1494171903,"274151322000068","219011344069620",47.49,19.80,0,298.47,525.10,13.2,10.8,0.062,777622.7,777622.7,4827,0,0,0,L,1151911521,0,123.14,123.59,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171932,1949376.00
05/07/2017 11:45,2,7.969,ACTIVE,218.71,368.80,60.007,1494171903,"201051344001135","219011344069620",29.50,24.00,0,335.44,419.90,238.1,227.9,1.092,678580.2,678580.2,4687,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171933,1949377.00
05/07/2017 11:45,2,8.000,ACTIVE,217.80,366.10,59.981,1494171903,"201051344000594","219011344069620",29.48,31.30,0,335.44,420.50,238.7,228.5,1.087,699185.2,699185.2,4687,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171934,1949378.00
05/07/2017 11:45,2,8.129,ACTIVE,218.93,367.00,59.954,1494171903,"201051344001203","219011344069620",29.30,26.80,0,334.84,420.20,241.2,230.8,1.114,687559.4,687559.4,4701,0,0,0,L,1122011218,0,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171935,1949379.00
05/07/2017 11:45,2,7.555,ALERT,214.19,355.58,59.970,1494171903,"274151322000054","219011344069620",28.07,31.30,0,298.17,397.66,214.5,205.1,0.804,920037.2,920037.2,4651,0,0,0,L,1151911521,0,123.14,122.91,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171937,1949380.00
05/07/2017 11:45,2,7.879,ACTIVE,218.93,366.40,59.959,1494171903,"201051344000867","219011344069620",29.44,29.30,0,335.14,419.30,234.8,224.7,1.061,683827.0,683827.0,4701,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171938,1949381.00
05/07/2017 11:45,2,8.068,ACTIVE,218.71,367.60,59.981,1494171903,"201051344001093","219011344069620",29.50,24.30,0,333.63,420.50,241.1,230.8,1.087,686380.7,686380.7,4693,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171939,1949382.00
05/07/2017 11:45,2,7.984,ACTIVE,219.61,370.90,59.981,1494171903,"201051344000900","219011344069620",29.80,21.80,0,333.93,420.50,240.9,230.6,1.078,705272.0,705272.0,4677,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171940,1949383.00
05/07/2017 11:45,2,7.879,ACTIVE,219.61,367.60,59.944,1494171903,"201051344000648","219011344069620",29.28,26.30,0,334.54,420.50,233.6,223.5,1.065,694472.7,694472.7,4679,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171941,1949384.00
05/07/2017 11:45,2,7.979,ACTIVE,219.84,368.80,59.981,1494171903,"201051344000569","219011344069620",29.50,22.50,0,333.03,420.80,238.3,228.0,1.087,707594.1,707594.1,4668,0,0,0,L,1122011218,0,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171942,1949385.00
05/07/2017 11:45,2,8.002,ACTIVE,220.06,369.10,59.975,1494171903,"201051344000983","219011344069620",28.90,24.30,0,333.93,419.60,234.2,224.1,1.087,698037.9,698037.9,4679,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171942,1949386.00
05/07/2017 11:45,2,8.047,ACTIVE,220.29,368.20,59.975,1494171903,"201051344001158","219011344069620",28.55,27.00,0,334.54,417.49,232.5,222.5,1.065,683550.4,683550.4,4687,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171943,1949387.00
05/07/2017 11:45,2,7.990,ACTIVE,220.06,369.70,59.981,1494171903,"201051344000576","219011344069620",29.20,23.80,0,333.93,419.30,236.4,226.3,1.078,698227.2,698227.2,4672,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171944,1949388.00
05/07/2017 11:45,2,7.559,ALERT,213.96,376.01,59.959,1494171903,"274151322000087","219011344069620",28.88,45.00,0,297.26,401.86,221.0,211.4,0.822,892415.1,892415.1,4740,0,0,0,L,1151911521,0,122.91,123.14,0002,32,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494171946,1949389.00
05/07/2017 12:00,2,8.285,ACTIVE,220.06,370.60,59.959,1494172803,"201051344000645","219011344069620",28.94,26.30,0,333.63,419.90,243.0,232.6,1.096,697156.9,697156.9,4671,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172804,1949390.00
