ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 12:00,2,7.779,ACTIVE,214.19,352.27,59.944,1494172803,"274151322000085","219011344069620",26.92,35.00,0,330.33,393.45,212.0,202.7,0.818,916869.0,916869.0,4648,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172805,1949391.00
05/07/2017 12:00,2,8.281,ACTIVE,219.16,368.80,59.954,1494172803,"201051344000633","219011344069620",28.71,29.00,0,333.63,419.30,240.5,230.2,1.114,683431.2,683431.2,4701,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172806,1949392.00
05/07/2017 12:00,2,8.234,ACTIVE,220.52,370.90,59.959,1494172803,"201051344000469","219011344069620",29.10,24.30,0,334.24,424.71,242.6,232.2,1.123,686439.8,686439.8,4685,0,0,0,L,1122011218,0,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172807,1949393.00
05/07/2017 12:00,2,8.227,ACTIVE,217.80,369.40,59.970,1494172803,"201051344000646","219011344069620",29.18,24.50,0,334.24,422.30,243.4,233.0,1.136,680244.5,680244.5,4692,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172808,1949394.00
05/07/2017 12:00,2,7.854,ACTIVE,214.19,350.17,59.959,1494172803,"274151322000052","219011344069620",29.48,33.30,0,328.52,398.56,234.4,224.3,0.906,950812.6,950812.6,4656,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172809,1949395.00
05/07/2017 12:00,2,8.293,ACTIVE,219.16,369.40,59.970,1494172803,"201051344000585","219011344069620",28.98,25.80,0,333.93,424.11,243.3,232.9,1.114,691511.1,691511.1,4697,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172810,1949396.00
05/07/2017 12:00,2,8.178,ACTIVE,217.13,366.70,59.949,1494172803,"201051344001230","219011344069620",29.64,24.50,0,331.53,422.30,245.3,234.9,1.153,684773.7,684773.7,4689,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172811,1949397.00
05/07/2017 12:00,2,8.189,ACTIVE,219.39,369.40,60.002,1494172803,"201051344000582","219011344069620",29.24,26.00,0,333.93,421.70,242.5,232.2,1.056,674603.3,674603.3,4686,0,0,0,L,1122011218,0,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172811,1949398.00
05/07/2017 12:00,2,8.174,ACTIVE,217.80,365.80,59.959,1494172803,"201051344000955","219011344069620",29.78,25.30,0,336.04,422.30,246.3,235.8,1.180,693221.2,693221.2,4697,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172812,1949399.00
05/07/2017 12:00,2,5.250,ACTIVE,213.96,445.15,59.959,1494172803,"274151322000094","219011344069620",40.63,30.30,0,408.48,480.31,217.4,207.9,0.840,777427.9,777427.9,4806,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172813,1949400.00
05/07/2017 12:00,2,8.203,ACTIVE,220.52,369.70,59.970,1494172803,"201051344000579","219011344069620",29.12,28.30,0,334.84,424.71,241.9,231.6,1.109,704126.1,704126.1,4683,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172814,1949401.00
05/07/2017 12:00,2,8.234,ACTIVE,217.58,367.90,59.965,1494172803,"201051344000890","219011344069620",29.32,25.00,0,336.34,422.00,244.4,234.0,1.109,687086.6,687086.6,4695,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172815,1949402.00
05/07/2017 12:00,2,8.232,ACTIVE,218.48,369.70,59.959,1494172803,"201051344000438","219011344069620",29.60,24.80,0,334.84,422.90,246.8,236.3,1.123,689899.0,689899.0,4688,0,0,0,L,1122011218,0,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172816,1949403.00
05/07/2017 12:00,2,8.084,ACTIVE,218.03,359.78,59.949,1494172803,"201051344000417","219011344069620",19.26,22.80,0,338.74,396.15,157.7,150.3,0.751,644419.1,644419.1,4713,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172817,1949404.00
05/07/2017 12:00,2,7.738,ACTIVE,213.74,349.26,59.975,1494172803,"274151322000083","219011344069620",29.42,36.50,0,330.03,398.26,230.4,220.5,0.919,941199.1,941199.1,4660,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172818,1949405.00
05/07/2017 12:00,2,8.398,ACTIVE,214.64,352.57,59.970,1494172803,"274151322000076","219011344069620",29.60,34.30,0,328.22,401.26,251.7,241.0,0.977,1003406.5,1003406.5,4654,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172819,1949406.00
05/07/2017 12:00,2,8.361,ACTIVE,218.93,369.10,59.970,1494172803,"201051344000868","219011344069620",28.84,25.30,0,326.12,435.53,244.1,233.7,1.087,684967.2,684967.2,4690,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172820,1949407.00
05/07/2017 12:00,2,8.287,ACTIVE,213.74,373.91,59.959,1494172803,"274151322000095","219011344069620",29.52,37.00,0,328.22,402.16,247.4,236.9,0.946,993706.0,993706.0,4657,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172821,1949408.00
05/07/2017 12:00,2,8.322,ACTIVE,220.52,363.99,59.965,1494172803,"201051344000988","219011344069620",18.75,24.80,0,341.15,396.45,158.1,150.7,0.725,619226.9,619226.9,4707,0,0,0,L,1122011218,0,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172822,1949409.00
05/07/2017 12:00,2,8.379,ACTIVE,218.71,367.00,59.954,1494172803,"201051344001025","219011344069620",28.92,27.00,0,334.54,421.70,245.4,234.9,1.109,689188.6,689188.6,4698,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172823,1949410.00
05/07/2017 12:00,2,8.156,ACTIVE,220.29,370.00,59.965,1494172803,"201051344000458","219011344069620",29.30,27.50,0,335.14,422.90,242.2,231.8,1.127,697129.2,697129.2,4677,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172824,1949411.00
05/07/2017 12:00,2,8.156,ACTIVE,220.97,372.41,59.986,1494172803,"201051344000853","219011344069620",29.88,23.30,0,341.75,425.91,246.6,236.1,1.140,697680.9,697680.9,4676,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172824,1949412.00
05/07/2017 12:00,2,8.230,ACTIVE,217.13,367.00,59.970,1494172803,"201051344000685","219011344069620",29.60,23.80,0,335.74,422.30,246.9,236.4,1.198,690035.8,690035.8,4698,0,0,0,L,1122011218,0,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172825,1949413.00
05/07/2017 12:00,2,8.152,ACTIVE,218.93,371.51,59.959,1494172803,"201051344000917","219011344069620",29.64,25.50,0,333.33,420.50,244.6,234.2,1.149,686693.4,686693.4,4687,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172826,1949414.00
05/07/2017 12:00,2,8.125,ACTIVE,217.58,366.70,59.965,1494172803,"201051344001145","219011344069620",29.92,22.30,0,335.44,422.60,245.8,235.3,1.114,694581.8,694581.8,4677,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172827,1949415.00
05/07/2017 12:00,2,8.346,ACTIVE,219.16,370.00,59.954,1494172803,"201051344000651","219011344069620",29.00,26.30,0,333.33,420.50,245.0,234.6,1.114,683023.3,683023.3,4698,0,0,0,L,1122011218,0,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172828,1949416.00
05/07/2017 12:00,2,7.732,ACTIVE,213.96,357.38,59.965,1494172803,"274151322000088","219011344069620",28.94,31.30,0,329.13,397.05,226.6,216.8,0.853,902199.5,902199.5,4661,0,0,0,L,1151911521,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172829,1949417.00
05/07/2017 12:00,2,5.242,ALERT,215.09,449.95,59.970,1494172803,"274151322000068","219011344069620",40.45,25.00,0,299.07,527.50,214.1,204.7,0.818,777639.9,777639.9,4829,0,0,0,L,1151911521,0,123.36,123.81,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172831,1949418.00
05/07/2017 12:00,2,8.316,ACTIVE,218.71,368.50,59.944,1494172803,"201051344001135","219011344069620",28.75,25.30,0,334.24,421.10,242.0,231.7,1.105,678637.5,678637.5,4688,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172832,1949419.00
05/07/2017 12:00,2,8.312,ACTIVE,218.03,368.80,59.996,1494172803,"201051344000594","219011344069620",28.90,32.20,0,335.14,422.30,243.2,232.8,1.105,699242.5,699242.5,4688,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172833,1949420.00
05/07/2017 12:00,2,8.283,ACTIVE,218.93,369.70,59.975,1494172803,"201051344001203","219011344069620",29.34,27.80,0,334.84,421.40,246.1,235.6,1.149,687617.5,687617.5,4702,0,0,0,L,1122011218,0,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172833,1949421.00
05/07/2017 12:00,2,7.824,ACTIVE,214.19,378.72,59.975,1494172803,"274151322000054","219011344069620",27.55,32.20,0,328.52,395.55,218.3,208.8,0.822,920088.7,920088.7,4653,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172834,1949422.00
05/07/2017 12:00,2,8.152,ACTIVE,218.93,370.00,59.975,1494172803,"201051344000867","219011344069620",29.28,28.80,0,333.93,419.90,241.8,231.4,1.100,683883.5,683883.5,4702,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172835,1949423.00
05/07/2017 12:00,2,8.275,ACTIVE,218.93,369.40,59.975,1494172803,"201051344001093","219011344069620",29.28,25.30,0,333.93,421.10,245.3,234.9,1.100,686438.6,686438.6,4694,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172836,1949424.00
05/07/2017 12:00,2,8.230,ACTIVE,219.61,369.40,59.975,1494172803,"201051344000900","219011344069620",29.96,21.50,0,333.63,425.91,249.7,239.0,1.109,705330.0,705330.0,4678,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172837,1949425.00
05/07/2017 12:00,2,8.094,ACTIVE,219.84,370.60,59.975,1494172803,"201051344000648","219011344069620",29.42,25.80,0,334.54,421.10,241.0,230.7,1.096,694528.8,694528.8,4680,0,0,0,L,1122011218,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172838,1949426.00
05/07/2017 12:00,2,8.221,ACTIVE,220.29,372.41,59.981,1494172803,"201051344000569","219011344069620",29.84,23.30,0,333.63,424.41,248.3,237.8,1.136,707651.5,707651.5,4669,0,0,0,L,1122011218,0,124.49,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172839,1949427.00
05/07/2017 12:00,2,8.160,ACTIVE,220.29,371.81,60.012,1494172803,"201051344000983","219011344069620",29.52,25.30,0,334.24,421.40,243.8,233.4,1.118,698094.3,698094.3,4680,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172840,1949428.00
05/07/2017 12:00,2,8.221,ACTIVE,220.74,371.21,59.975,1494172803,"201051344001158","219011344069620",28.80,28.00,0,335.14,422.00,239.7,229.5,1.096,683606.3,683606.3,4688,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172841,1949429.00
05/07/2017 12:00,2,8.244,ACTIVE,220.52,370.30,59.970,1494172803,"201051344000576","219011344069620",29.40,24.30,0,335.44,424.41,245.3,234.9,1.118,698284.0,698284.0,4673,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172842,1949430.00
05/07/2017 12:00,2,7.748,ACTIVE,214.19,373.01,59.981,1494172803,"274151322000087","219011344069620",28.82,48.30,0,322.51,396.75,225.8,216.1,0.844,892468.3,892468.3,4742,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494172843,1949431.00
05/07/2017 12:15,2,8.408,ACTIVE,220.52,370.60,59.970,1494173703,"201051344000645","219011344069620",29.74,23.80,0,333.93,426.51,252.9,242.2,1.131,697216.4,697216.4,4672,0,0,0,L,1122011218,0,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173704,1949432.00
05/07/2017 12:15,2,7.920,ACTIVE,214.19,351.67,59.959,1494173703,"274151322000085","219011344069620",26.78,37.00,0,330.33,393.75,214.8,205.4,0.791,916919.9,916919.9,4649,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173705,1949433.00
05/07/2017 12:15,2,8.480,ACTIVE,219.39,370.60,59.975,1494173703,"201051344000633","219011344069620",28.92,28.50,0,333.33,421.40,248.3,237.7,1.162,683489.7,683489.7,4702,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173706,1949434.00
05/07/2017 12:15,2,8.455,ACTIVE,221.19,373.31,59.996,1494173703,"201051344000469","219011344069620",29.54,22.00,0,334.24,428.61,252.8,242.1,1.167,686499.3,686499.3,4686,0,0,0,L,1122011218,0,124.94,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173707,1949435.00
05/07/2017 12:15,2,8.459,ACTIVE,218.26,369.40,59.938,1494173703,"201051344000646","219011344069620",28.82,26.30,0,333.93,422.90,246.9,236.4,1.127,680302.9,680302.9,4693,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173708,1949436.00
05/07/2017 12:15,2,8.107,ACTIVE,214.64,383.53,59.959,1494173703,"274151322000052","219011344069620",28.90,35.40,0,328.82,399.46,237.1,226.9,0.928,950868.8,950868.8,4657,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173709,1949437.00
05/07/2017 12:15,2,8.443,ACTIVE,219.39,369.70,59.959,1494173703,"201051344000585","219011344069620",29.20,26.30,0,333.33,420.80,249.6,238.9,1.149,691569.8,691569.8,4698,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173709,1949438.00
05/07/2017 12:15,2,8.367,ACTIVE,217.80,369.40,59.965,1494173703,"201051344001230","219011344069620",29.54,25.50,0,335.74,423.50,250.1,239.5,1.140,684832.7,684832.7,4690,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173710,1949439.00
05/07/2017 12:15,2,8.447,ACTIVE,219.61,371.51,60.007,1494173703,"201051344000582","219011344069620",28.96,26.00,0,333.33,422.90,247.8,237.3,1.100,674661.7,674661.7,4687,0,0,0,L,1122011218,0,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173711,1949440.00
05/07/2017 12:15,2,8.438,ACTIVE,218.03,366.10,59.959,1494173703,"201051344000955","219011344069620",29.16,26.80,0,335.74,422.90,249.2,238.6,1.149,693280.2,693280.2,4698,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173712,1949441.00
05/07/2017 12:15,2,5.410,ACTIVE,214.19,435.23,59.975,1494173703,"274151322000094","219011344069620",40.14,32.40,0,406.67,480.31,219.6,210.0,0.840,777479.7,777479.7,4807,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173713,1949442.00
05/07/2017 12:15,2,8.398,ACTIVE,220.97,371.51,59.965,1494173703,"201051344000579","219011344069620",29.10,28.00,0,335.44,426.81,247.6,237.1,1.127,704184.5,704184.5,4684,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173714,1949443.00
05/07/2017 12:15,2,8.447,ACTIVE,217.80,367.90,59.944,1494173703,"201051344000890","219011344069620",29.16,26.80,0,335.14,423.81,249.4,238.8,1.131,687145.5,687145.5,4696,0,0,0,L,1122011218,0,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173715,1949444.00
05/07/2017 12:15,2,8.482,ACTIVE,218.71,367.30,59.959,1494173703,"201051344000438","219011344069620",29.14,26.00,0,334.24,423.20,250.1,239.5,1.153,689958.2,689958.2,4689,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173716,1949445.00
05/07/2017 12:15,2,8.410,ACTIVE,218.26,360.08,59.949,1494173703,"201051344000417","219011344069620",18.83,24.50,0,337.24,396.75,160.4,152.9,0.751,644456.9,644456.9,4714,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173717,1949446.00
05/07/2017 12:15,2,8.055,ACTIVE,213.74,378.42,59.954,1494173703,"274151322000083","219011344069620",28.69,38.20,0,329.43,398.86,233.9,223.9,0.928,941254.4,941254.4,4661,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173718,1949447.00
05/07/2017 12:15,2,8.525,ACTIVE,215.54,375.41,59.954,1494173703,"274151322000076","219011344069620",29.46,36.50,0,329.13,402.16,254.1,243.3,0.994,1003466.8,1003466.8,4655,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173719,1949448.00
05/07/2017 12:15,2,8.492,ACTIVE,219.16,371.81,59.970,1494173703,"201051344000868","219011344069620",29.38,22.80,0,333.03,423.50,252.7,242.0,1.136,685026.8,685026.8,4691,0,0,0,L,1122011218,0,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173720,1949449.00
05/07/2017 12:15,2,8.342,ACTIVE,213.96,382.93,59.949,1494173703,"274151322000095","219011344069620",29.68,38.80,0,328.82,403.07,250.6,239.9,0.941,993765.5,993765.5,4658,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173721,1949450.00
05/07/2017 12:15,2,8.490,ACTIVE,220.97,365.49,59.965,1494173703,"201051344000988","219011344069620",19.02,23.30,0,342.05,401.26,163.6,156.0,0.747,619265.3,619265.3,4708,0,0,0,L,1122011218,0,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173722,1949451.00
05/07/2017 12:15,2,8.521,ACTIVE,219.39,370.30,59.954,1494173703,"201051344001025","219011344069620",29.12,28.80,0,333.63,423.20,251.2,240.5,1.118,689247.9,689247.9,4699,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173723,1949452.00
05/07/2017 12:15,2,8.379,ACTIVE,220.74,371.21,59.970,1494173703,"201051344000458","219011344069620",29.56,25.00,0,336.04,426.81,250.8,240.1,1.176,697188.3,697188.3,4678,0,0,0,L,1122011218,0,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173724,1949453.00
05/07/2017 12:15,2,8.301,ACTIVE,221.19,372.11,59.975,1494173703,"201051344000853","219011344069620",30.28,21.80,0,341.75,429.52,254.6,243.8,1.167,697741.1,697741.1,4677,0,0,0,L,1122011218,0,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173725,1949454.00
05/07/2017 12:15,2,8.467,ACTIVE,217.58,366.40,59.970,1494173703,"201051344000685","219011344069620",29.28,24.30,0,335.14,422.90,251.0,240.3,1.193,690095.2,690095.2,4699,0,0,0,L,1122011218,0,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173726,1949455.00
05/07/2017 12:15,2,8.387,ACTIVE,219.16,369.40,59.949,1494173703,"201051344000917","219011344069620",29.52,26.30,0,332.73,421.70,250.8,240.1,1.162,686752.5,686752.5,4688,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173727,1949456.00
05/07/2017 12:15,2,8.273,ACTIVE,217.80,366.70,59.970,1494173703,"201051344001145","219011344069620",29.90,23.50,0,334.84,423.81,250.3,239.7,1.114,694641.1,694641.1,4678,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173728,1949457.00
05/07/2017 12:15,2,8.549,ACTIVE,219.61,373.01,59.981,1494173703,"201051344000651","219011344069620",28.92,26.80,0,333.63,425.61,250.2,239.6,1.127,683082.4,683082.4,4699,0,0,0,L,1122011218,0,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173729,1949458.00
05/07/2017 12:15,2,7.957,ACTIVE,213.96,367.90,59.959,1494173703,"274151322000088","219011344069620",28.53,32.40,0,329.43,397.35,229.6,219.7,0.875,902253.9,902253.9,4662,0,0,0,L,1151911521,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173729,1949459.00
05/07/2017 12:15,2,5.338,ACTIVE,215.32,446.65,59.970,1494173703,"274151322000068","219011344069620",40.63,31.80,0,406.07,478.21,219.0,209.5,0.835,777691.8,777691.8,4831,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173730,1949460.00
05/07/2017 12:15,2,8.389,ACTIVE,219.16,369.10,59.959,1494173703,"201051344001135","219011344069620",29.06,26.30,0,333.93,422.00,246.9,236.4,1.123,678695.9,678695.9,4689,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173731,1949461.00
05/07/2017 12:15,2,8.332,ACTIVE,218.48,371.21,59.996,1494173703,"201051344000594","219011344069620",29.48,32.00,0,333.93,423.81,248.8,238.2,1.131,699301.4,699301.4,4689,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173732,1949462.00
05/07/2017 12:15,2,8.586,ACTIVE,219.39,371.21,59.970,1494173703,"201051344001203","219011344069620",29.02,28.00,0,334.54,424.71,252.2,241.5,1.153,687677.0,687677.0,4703,0,0,0,L,1122011218,0,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173733,1949463.00
05/07/2017 12:15,2,7.967,ACTIVE,214.19,356.78,59.970,1494173703,"274151322000054","219011344069620",27.33,34.30,0,329.43,396.45,220.5,210.9,0.862,920140.9,920140.9,4654,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173734,1949464.00
05/07/2017 12:15,2,8.438,ACTIVE,219.16,367.30,59.981,1494173703,"201051344000867","219011344069620",29.20,27.80,0,333.63,421.70,249.4,238.8,1.123,683942.3,683942.3,4703,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173735,1949465.00
05/07/2017 12:15,2,8.494,ACTIVE,219.16,370.00,59.975,1494173703,"201051344001093","219011344069620",29.22,25.50,0,333.33,422.60,251.4,240.8,1.131,686498.0,686498.0,4695,0,0,0,L,1122011218,0,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173736,1949466.00
05/07/2017 12:15,2,8.098,ACTIVE,220.29,371.21,59.975,1494173703,"201051344000900","219011344069620",31.01,20.70,0,333.33,428.91,254.4,243.6,1.140,705390.5,705390.5,4679,0,0,0,L,1122011218,0,124.94,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173737,1949467.00
05/07/2017 12:15,2,8.326,ACTIVE,219.84,371.21,59.970,1494173703,"201051344000648","219011344069620",29.48,23.80,0,334.24,423.50,248.5,237.9,1.127,694587.4,694587.4,4681,0,0,0,L,1122011218,0,124.27,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173738,1949468.00
05/07/2017 12:15,2,8.283,ACTIVE,220.29,370.90,59.981,1494173703,"201051344000569","219011344069620",30.36,22.80,0,332.43,427.71,254.4,243.7,1.162,707711.6,707711.6,4670,0,0,0,L,1122011218,0,124.49,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173739,1949469.00
05/07/2017 12:15,2,8.406,ACTIVE,220.52,371.51,60.012,1494173703,"201051344000983","219011344069620",29.52,23.50,0,334.54,428.01,251.3,240.6,1.153,698153.6,698153.6,4681,0,0,0,L,1122011218,0,125.17,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173739,1949470.00
05/07/2017 12:15,2,8.453,ACTIVE,220.97,370.60,59.981,1494173703,"201051344001158","219011344069620",28.77,26.80,0,335.44,425.91,246.3,235.8,1.127,683664.4,683664.4,4689,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173740,1949471.00
05/07/2017 12:15,2,8.287,ACTIVE,220.52,371.21,60.007,1494173703,"201051344000576","219011344069620",30.14,21.80,0,335.14,428.91,253.0,242.3,1.158,698343.7,698343.7,4674,0,0,0,L,1122011218,0,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173741,1949472.00
05/07/2017 12:15,2,7.951,ACTIVE,214.41,378.42,59.996,1494173703,"274151322000087","219011344069620",28.55,50.00,0,320.71,399.16,229.8,219.8,0.857,892522.5,892522.5,4743,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494173742,1949473.00
05/07/2017 12:30,2,8.631,ACTIVE,220.06,370.60,59.954,1494174604,"201051344000645","219011344069620",28.73,25.50,0,333.63,428.01,251.0,240.3,1.127,697276.8,697276.8,4673,0,0,0,L,1122011218,0,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174605,1949474.00
05/07/2017 12:30,2,8.090,ACTIVE,213.74,370.60,59.959,1494174604,"274151322000085","219011344069620",26.74,38.40,0,329.43,394.05,218.6,209.1,0.822,916971.8,916971.8,4650,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174606,1949475.00
05/07/2017 12:30,2,8.596,ACTIVE,218.93,370.90,59.959,1494174604,"201051344000633","219011344069620",28.67,28.50,0,332.43,422.30,249.4,238.8,1.149,683549.3,683549.3,4703,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174607,1949476.00
05/07/2017 12:30,2,8.578,ACTIVE,220.74,372.11,59.965,1494174604,"201051344000469","219011344069620",28.84,22.80,0,334.84,428.61,250.6,239.9,1.153,686559.6,686559.6,4687,0,0,0,L,1122011218,0,124.49,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174608,1949477.00
05/07/2017 12:30,2,8.600,ACTIVE,218.26,371.21,59.996,1494174604,"201051344000646","219011344069620",29.10,26.00,0,333.33,425.01,253.3,242.6,1.184,680362.8,680362.8,4694,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174609,1949478.00
05/07/2017 12:30,2,8.246,ACTIVE,213.96,383.53,59.959,1494174604,"274151322000052","219011344069620",29.16,36.30,0,328.22,400.36,243.4,233.1,0.955,950926.4,950926.4,4658,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174610,1949479.00
05/07/2017 12:30,2,8.494,ACTIVE,219.61,369.70,59.970,1494174604,"201051344000585","219011344069620",29.52,26.50,0,333.63,426.21,254.1,243.3,1.171,691630.1,691630.1,4699,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174611,1949480.00
05/07/2017 12:30,2,8.371,ACTIVE,217.80,368.80,59.975,1494174604,"201051344001230","219011344069620",29.98,25.50,0,334.84,424.71,254.1,243.3,1.167,684893.3,684893.3,4691,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174612,1949481.00
05/07/2017 12:30,2,8.627,ACTIVE,219.39,371.51,59.970,1494174604,"201051344000582","219011344069620",28.90,26.30,0,331.83,428.31,252.5,241.8,1.123,674721.6,674721.6,4688,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174613,1949482.00
05/07/2017 12:30,2,8.287,ACTIVE,218.26,367.00,59.965,1494174604,"201051344000955","219011344069620",30.30,27.30,0,335.14,424.11,254.2,243.4,1.198,693340.7,693340.7,4699,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174614,1949483.00
05/07/2017 12:30,2,5.590,ACTIVE,213.96,429.22,59.970,1494174604,"274151322000094","219011344069620",39.66,33.50,0,405.77,481.51,223.4,213.7,0.866,777532.9,777532.9,4808,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174615,1949484.00
05/07/2017 12:30,2,8.572,ACTIVE,220.74,371.51,59.959,1494174604,"201051344000579","219011344069620",28.86,28.80,0,336.64,428.01,250.7,240.0,1.149,704244.1,704244.1,4685,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174615,1949485.00
05/07/2017 12:30,2,8.541,ACTIVE,217.80,367.30,59.959,1494174604,"201051344000890","219011344069620",29.40,26.50,0,334.54,425.31,254.3,243.5,1.149,687205.9,687205.9,4697,0,0,0,L,1122011218,0,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174616,1949486.00
05/07/2017 12:30,2,8.207,ACTIVE,218.71,369.40,60.023,1494174604,"201051344000438","219011344069620",30.57,25.30,0,333.33,424.71,254.4,243.6,1.167,690018.8,690018.8,4690,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174617,1949487.00
05/07/2017 12:30,2,8.518,ACTIVE,218.26,361.29,59.981,1494174604,"201051344000417","219011344069620",19.02,24.30,0,337.54,397.96,164.2,156.6,0.765,644495.6,644495.6,4715,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174618,1949488.00
05/07/2017 12:30,2,8.199,ACTIVE,213.74,382.63,59.970,1494174604,"274151322000083","219011344069620",28.92,39.00,0,328.52,400.06,240.0,229.7,0.950,941311.2,941311.2,4662,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174619,1949489.00
05/07/2017 12:30,2,7.971,ACTIVE,214.87,356.78,59.970,1494174604,"274151322000076","219011344069620",31.49,36.00,0,329.13,401.56,254.3,243.6,0.994,1003527.7,1003527.7,4656,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174620,1949490.00
05/07/2017 12:30,2,8.654,ACTIVE,218.71,364.89,59.970,1494174604,"201051344000868","219011344069620",28.63,23.80,0,332.73,424.11,250.8,240.2,1.127,685087.2,685087.2,4692,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174621,1949491.00
05/07/2017 12:30,2,8.201,ACTIVE,213.29,378.42,59.965,1494174604,"274151322000095","219011344069620",30.65,39.50,0,326.72,403.07,254.4,243.7,0.972,993826.3,993826.3,4659,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174622,1949492.00
05/07/2017 12:30,2,8.705,ACTIVE,220.74,364.89,59.917,1494174604,"201051344000988","219011344069620",18.51,24.00,0,341.45,402.16,163.3,155.7,0.747,619304.3,619304.3,4709,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174623,1949493.00
05/07/2017 12:30,2,8.482,ACTIVE,219.39,368.50,60.007,1494174604,"201051344001025","219011344069620",29.64,29.00,0,333.63,423.81,254.4,243.7,1.131,689308.5,689308.5,4700,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174623,1949494.00
05/07/2017 12:30,2,8.379,ACTIVE,220.74,369.40,59.970,1494174604,"201051344000458","219011344069620",29.30,26.30,0,335.44,428.31,248.4,237.9,1.162,697248.3,697248.3,4679,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174624,1949495.00
05/07/2017 12:30,2,8.568,ACTIVE,220.97,373.61,59.970,1494174604,"201051344000853","219011344069620",29.14,23.00,0,340.85,429.22,252.7,242.0,1.158,697801.8,697801.8,4678,0,0,0,L,1122011218,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174625,1949496.00
05/07/2017 12:30,2,8.223,ACTIVE,217.80,366.40,59.965,1494174604,"201051344000685","219011344069620",30.55,24.50,0,334.84,425.31,254.3,243.5,1.211,690156.0,690156.0,4700,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174626,1949497.00
05/07/2017 12:30,2,8.365,ACTIVE,219.39,370.60,59.970,1494174604,"201051344000917","219011344069620",30.02,26.30,0,333.03,422.90,254.5,243.7,1.180,686813.1,686813.1,4689,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174627,1949498.00
05/07/2017 12:30,2,8.262,ACTIVE,217.80,369.70,59.954,1494174604,"201051344001145","219011344069620",30.43,23.50,0,333.63,425.01,254.7,243.9,1.158,694701.8,694701.8,4679,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174628,1949499.00
05/07/2017 12:30,2,8.439,ACTIVE,219.84,371.21,59.981,1494174604,"201051344000651","219011344069620",29.76,27.00,0,333.93,427.41,254.2,243.5,1.149,683142.9,683142.9,4700,0,0,0,L,1122011218,0,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174629,1949500.00
05/07/2017 12:30,2,8.113,ACTIVE,213.74,355.88,59.965,1494174604,"274151322000088","219011344069620",28.73,33.30,0,328.52,398.86,235.8,225.6,0.893,902309.7,902309.7,4663,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174630,1949501.00
05/07/2017 12:30,2,0.270,ALERT,214.87,497.75,59.965,1494174604,"274151322000068","219011344069620",47.77,29.00,0,299.37,530.51,13.0,10.6,0.057,777738.7,777738.7,4832,0,0,0,L,1151911521,0,123.59,123.59,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174632,1949502.00
05/07/2017 12:30,2,8.654,ACTIVE,219.39,369.40,59.954,1494174604,"201051344001135","219011344069620",28.90,26.50,0,333.63,423.50,253.3,242.5,1.145,678755.8,678755.8,4690,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174633,1949503.00
05/07/2017 12:30,2,8.645,ACTIVE,218.26,367.90,59.981,1494174604,"201051344000594","219011344069620",28.88,33.00,0,333.93,424.71,252.7,242.0,1.158,699361.5,699361.5,4690,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174633,1949504.00
05/07/2017 12:30,2,8.137,ACTIVE,213.96,379.92,59.975,1494174604,"274151322000054","219011344069620",27.39,34.80,0,328.52,397.35,225.8,216.0,0.853,920194.5,920194.5,4655,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174635,1949505.00
05/07/2017 12:30,2,8.604,ACTIVE,219.16,370.90,59.970,1494174604,"201051344000867","219011344069620",28.59,28.30,0,333.93,423.20,249.0,238.4,1.140,684002.2,684002.2,4704,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174636,1949506.00
05/07/2017 12:30,2,8.404,ACTIVE,219.39,370.00,59.986,1494174604,"201051344001093","219011344069620",29.90,26.50,0,333.33,427.71,254.1,243.3,1.127,686558.8,686558.8,4696,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174637,1949507.00
05/07/2017 12:30,2,8.365,ACTIVE,219.84,370.00,59.975,1494174604,"201051344000900","219011344069620",30.04,21.50,0,333.33,427.41,254.2,243.5,1.131,705451.5,705451.5,4680,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174638,1949508.00
05/07/2017 12:30,2,8.484,ACTIVE,219.61,368.50,59.970,1494174604,"201051344000648","219011344069620",28.80,25.50,0,333.93,426.81,247.3,236.8,1.123,694647.0,694647.0,4682,0,0,0,L,1122011218,0,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174639,1949509.00
05/07/2017 12:30,2,8.588,ACTIVE,220.29,370.60,59.975,1494174604,"201051344000569","219011344069620",29.08,23.00,0,333.03,428.01,252.8,242.1,1.158,707772.3,707772.3,4671,0,0,0,L,1122011218,0,124.49,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174640,1949510.00
05/07/2017 12:30,2,8.527,ACTIVE,220.52,370.60,59.975,1494174604,"201051344000983","219011344069620",28.88,24.00,0,334.24,428.31,249.3,238.7,1.153,698213.9,698213.9,4682,0,0,0,L,1122011218,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174641,1949511.00
05/07/2017 12:30,2,8.559,ACTIVE,220.97,371.81,59.981,1494174604,"201051344001158","219011344069620",28.53,26.80,0,334.84,426.81,247.3,236.8,1.127,683723.5,683723.5,4690,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174642,1949512.00
05/07/2017 12:30,2,8.527,ACTIVE,220.52,373.01,59.975,1494174604,"201051344000576","219011344069620",29.08,23.30,0,334.24,428.61,251.0,240.3,1.140,698404.3,698404.3,4675,0,0,0,L,1122011218,0,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174643,1949513.00
05/07/2017 12:30,2,8.105,ACTIVE,213.96,356.18,59.970,1494174604,"274151322000087","219011344069620",28.53,51.00,0,325.52,399.16,234.0,223.9,0.879,892578.0,892578.0,4744,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174644,1949514.00
05/07/2017 12:30,2,8.377,ACTIVE,219.61,369.10,59.959,1494174604,"201051344001203","219011344069620",29.98,28.50,0,334.84,425.31,254.1,243.3,1.171,687738.4,687738.4,4705,0,0,0,L,1122011218,1,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494174645,1949515.00
05/07/2017 12:45,2,8.531,ACTIVE,220.52,371.81,59.975,1494175503,"201051344000645","219011344069620",29.46,26.00,0,335.14,427.11,254.6,243.8,1.145,697336.8,697336.8,4674,0,0,0,L,1122011218,0,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175504,1949516.00
05/07/2017 12:45,2,8.180,ACTIVE,214.64,375.71,59.975,1494175503,"274151322000085","219011344069620",26.54,37.80,0,329.13,394.95,219.7,210.1,0.840,917024.0,917024.0,4651,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175505,1949517.00
05/07/2017 12:45,2,8.736,ACTIVE,219.61,371.21,59.970,1494175503,"201051344000633","219011344069620",28.47,30.30,0,333.63,422.90,251.8,241.1,1.180,683608.9,683608.9,4704,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175506,1949518.00
05/07/2017 12:45,2,8.559,ACTIVE,221.19,370.90,59.986,1494175503,"201051344000469","219011344069620",29.30,24.30,0,334.84,428.61,253.9,243.2,1.162,686619.6,686619.6,4688,0,0,0,L,1122011218,0,124.94,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175507,1949519.00
05/07/2017 12:45,2,8.574,ACTIVE,218.26,368.20,60.018,1494175503,"201051344000646","219011344069620",29.28,27.50,0,333.03,425.01,254.2,243.5,1.176,680423.2,680423.2,4695,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175508,1949520.00
05/07/2017 12:45,2,8.326,ACTIVE,214.64,364.29,59.954,1494175503,"274151322000052","219011344069620",28.98,38.20,0,328.22,400.66,244.3,233.9,0.946,950984.5,950984.5,4659,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175509,1949521.00
05/07/2017 12:45,2,8.469,ACTIVE,219.84,372.11,59.975,1494175503,"201051344000585","219011344069620",29.62,27.80,0,333.93,425.61,253.9,243.1,1.171,691690.7,691690.7,4700,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175510,1949522.00
05/07/2017 12:45,2,8.320,ACTIVE,217.80,368.80,59.986,1494175503,"201051344001230","219011344069620",30.20,26.80,0,334.24,424.71,254.2,243.4,1.158,684954.0,684954.0,4692,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175511,1949523.00
05/07/2017 12:45,2,8.670,ACTIVE,219.84,372.11,59.986,1494175503,"201051344000582","219011344069620",28.98,27.80,0,332.73,428.31,254.4,243.6,1.140,674781.9,674781.9,4689,0,0,0,L,1122011218,0,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175512,1949524.00
05/07/2017 12:45,2,8.330,ACTIVE,218.26,369.40,59.991,1494175503,"201051344000955","219011344069620",30.16,28.00,0,334.84,424.71,254.1,243.3,1.180,693401.5,693401.5,4700,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175513,1949525.00
05/07/2017 12:45,2,5.502,ACTIVE,214.41,458.37,59.970,1494175503,"274151322000094","219011344069620",40.53,34.00,0,399.76,479.41,225.4,215.7,0.862,777586.5,777586.5,4809,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175513,1949526.00
05/07/2017 12:45,2,8.740,ACTIVE,221.19,372.41,60.002,1494175503,"201051344000579","219011344069620",28.53,30.50,0,336.64,428.61,252.4,241.7,1.153,704303.8,704303.8,4686,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175514,1949527.00
05/07/2017 12:45,2,8.473,ACTIVE,218.26,367.30,59.975,1494175503,"201051344000890","219011344069620",29.64,28.00,0,334.84,425.01,254.2,243.4,1.153,687266.6,687266.6,4698,0,0,0,L,1122011218,0,125.17,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175515,1949528.00
05/07/2017 12:45,2,8.213,ACTIVE,218.93,370.90,59.981,1494175503,"201051344000438","219011344069620",30.47,27.00,0,333.03,425.01,253.3,242.5,1.167,690079.5,690079.5,4691,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175516,1949529.00
05/07/2017 12:45,2,8.816,ACTIVE,218.48,360.08,59.975,1494175503,"201051344000417","219011344069620",18.47,25.00,0,337.54,398.56,164.8,157.2,0.765,644534.6,644534.6,4716,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175517,1949530.00
05/07/2017 12:45,2,8.293,ACTIVE,214.41,357.38,59.970,1494175503,"274151322000083","219011344069620",28.77,39.50,0,328.52,400.06,241.5,231.1,0.963,941368.5,941368.5,4663,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175518,1949531.00
05/07/2017 12:45,2,8.109,ACTIVE,215.32,356.48,59.975,1494175503,"274151322000076","219011344069620",31.11,37.50,0,328.22,401.56,255.1,244.3,0.999,1003588.4,1003588.4,4657,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175519,1949532.00
