ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 12:45,2,8.525,ACTIVE,219.39,371.51,59.975,1494175503,"201051344000868","219011344069620",29.38,25.00,0,333.33,424.11,253.3,242.6,1.145,685147.2,685147.2,4693,0,0,0,L,1122011218,0,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175520,1949533.00
05/07/2017 12:45,2,8.223,ACTIVE,213.96,352.57,59.981,1494175503,"274151322000095","219011344069620",30.55,40.00,0,327.92,402.77,254.3,243.5,0.963,993887.0,993887.0,4660,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175521,1949534.00
05/07/2017 12:45,2,8.740,ACTIVE,220.97,363.39,59.981,1494175503,"201051344000988","219011344069620",18.61,25.00,0,342.35,402.77,164.8,157.1,0.756,619343.0,619343.0,4710,0,0,0,L,1122011218,0,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175521,1949535.00
05/07/2017 12:45,2,8.447,ACTIVE,219.39,366.40,59.996,1494175503,"201051344001025","219011344069620",29.74,30.30,0,333.33,423.50,254.4,243.6,1.145,689369.3,689369.3,4701,0,0,0,L,1122011218,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175522,1949536.00
05/07/2017 12:45,2,8.699,ACTIVE,220.97,372.41,59.981,1494175503,"201051344000458","219011344069620",28.77,27.50,0,336.04,428.31,253.3,242.6,1.180,697308.0,697308.0,4680,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175523,1949537.00
05/07/2017 12:45,2,8.230,ACTIVE,221.42,373.91,59.986,1494175503,"201051344000853","219011344069620",30.42,23.30,0,340.85,429.22,253.5,242.7,1.198,697862.2,697862.2,4679,0,0,0,L,1122011218,0,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175524,1949538.00
05/07/2017 12:45,2,8.266,ACTIVE,217.80,366.40,59.954,1494175503,"201051344000685","219011344069620",30.42,25.30,0,333.63,423.81,254.3,243.5,1.202,690216.7,690216.7,4701,0,0,0,L,1122011218,0,125.40,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175525,1949539.00
05/07/2017 12:45,2,8.361,ACTIVE,219.61,370.00,59.986,1494175503,"201051344000917","219011344069620",30.06,27.50,0,333.03,422.90,254.1,243.3,1.180,686873.8,686873.8,4690,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175526,1949540.00
05/07/2017 12:45,2,8.221,ACTIVE,217.80,366.70,59.991,1494175503,"201051344001145","219011344069620",30.51,24.50,0,333.63,424.71,253.8,243.1,1.149,694762.5,694762.5,4680,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175527,1949541.00
05/07/2017 12:45,2,8.463,ACTIVE,220.06,370.60,59.928,1494175503,"201051344000651","219011344069620",29.70,28.00,0,333.93,427.41,254.4,243.7,1.145,683203.6,683203.6,4701,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175528,1949542.00
05/07/2017 12:45,2,8.260,ACTIVE,214.64,374.21,59.981,1494175503,"274151322000088","219011344069620",28.25,34.00,0,327.32,398.56,236.2,226.0,0.897,902365.8,902365.8,4664,0,0,0,L,1151911521,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175529,1949543.00
05/07/2017 12:45,2,5.660,ALERT,215.32,424.11,59.975,1494175503,"274151322000068","219011344069620",39.04,30.30,0,298.77,527.20,224.7,215.0,0.857,777760.6,777760.6,4834,0,0,0,L,1151911521,0,123.59,124.04,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175531,1949544.00
05/07/2017 12:45,2,8.621,ACTIVE,219.39,370.90,59.981,1494175503,"201051344001135","219011344069620",29.10,27.80,0,333.33,423.81,254.1,243.3,1.158,678816.1,678816.1,4691,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175532,1949545.00
05/07/2017 12:45,2,8.635,ACTIVE,218.71,367.30,59.986,1494175503,"201051344000594","219011344069620",29.06,34.00,0,333.93,425.01,254.1,243.3,1.180,699421.7,699421.7,4691,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175532,1949546.00
05/07/2017 12:45,2,8.389,ACTIVE,219.61,370.60,60.012,1494175503,"201051344001203","219011344069620",29.98,29.00,0,334.24,427.11,254.4,243.7,1.176,687798.5,687798.5,4706,0,0,0,L,1122011218,0,125.85,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175533,1949547.00
05/07/2017 12:45,2,8.213,ACTIVE,214.64,380.22,59.975,1494175503,"274151322000054","219011344069620",27.19,35.40,0,328.52,397.05,225.9,216.1,0.853,920248.3,920248.3,4656,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175534,1949548.00
05/07/2017 12:45,2,8.678,ACTIVE,219.61,368.20,59.996,1494175503,"201051344000867","219011344069620",28.75,30.30,0,333.03,424.11,252.7,242.0,1.153,684061.8,684061.8,4705,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175535,1949549.00
05/07/2017 12:45,2,8.363,ACTIVE,219.39,370.60,59.970,1494175503,"201051344001093","219011344069620",30.04,26.80,0,319.81,437.33,254.5,243.7,1.140,686619.5,686619.5,4697,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175536,1949550.00
05/07/2017 12:45,2,8.133,ACTIVE,220.29,368.80,60.002,1494175503,"201051344000900","219011344069620",30.85,23.00,0,332.73,428.31,254.0,243.3,1.131,705512.2,705512.2,4681,0,0,0,L,1122011218,0,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175537,1949551.00
05/07/2017 12:45,2,8.613,ACTIVE,220.29,372.11,59.991,1494175503,"201051344000648","219011344069620",28.80,26.80,0,334.54,428.31,251.2,240.5,1.145,694706.3,694706.3,4683,0,0,0,L,1122011218,0,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175538,1949552.00
05/07/2017 12:45,2,8.252,ACTIVE,220.74,370.90,59.986,1494175503,"201051344000569","219011344069620",30.49,23.50,0,333.63,428.91,254.6,243.8,1.158,707832.9,707832.9,4672,0,0,0,L,1122011218,0,124.72,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175539,1949553.00
05/07/2017 12:45,2,8.541,ACTIVE,221.19,373.61,59.965,1494175503,"201051344000983","219011344069620",29.36,25.00,0,334.54,428.31,253.9,243.1,1.184,698273.7,698273.7,4683,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175540,1949554.00
05/07/2017 12:45,2,8.666,ACTIVE,221.19,372.11,59.981,1494175503,"201051344001158","219011344069620",28.37,28.30,0,336.64,427.41,248.8,238.2,1.140,683782.5,683782.5,4691,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175541,1949555.00
05/07/2017 12:45,2,8.303,ACTIVE,220.52,372.11,59.991,1494175503,"201051344000576","219011344069620",30.10,24.00,0,335.44,429.52,252.9,242.2,1.145,698464.5,698464.5,4676,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175542,1949556.00
05/07/2017 12:45,2,8.102,ACTIVE,214.41,360.38,59.965,1494175503,"274151322000087","219011344069620",28.67,53.00,0,328.52,397.35,235.0,224.9,0.875,892633.9,892633.9,4745,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494175543,1949557.00
05/07/2017 13:00,2,8.498,ACTIVE,220.74,371.51,60.012,1494176404,"201051344000645","219011344069620",29.58,26.00,0,335.44,428.01,254.5,243.7,1.140,697397.6,697397.6,4675,0,0,0,L,1122011218,0,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176405,1949558.00
05/07/2017 13:00,2,8.328,ACTIVE,214.64,367.30,59.975,1494176404,"274151322000085","219011344069620",26.38,38.00,0,329.13,395.25,222.6,212.9,0.844,917076.6,917076.6,4652,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176406,1949559.00
05/07/2017 13:00,2,8.689,ACTIVE,219.61,371.81,59.991,1494176404,"201051344000633","219011344069620",28.88,30.30,0,333.03,423.20,254.0,243.2,1.153,683669.5,683669.5,4705,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176407,1949560.00
05/07/2017 13:00,2,8.500,ACTIVE,221.19,372.41,59.970,1494176404,"201051344000469","219011344069620",29.56,23.50,0,335.14,429.22,254.2,243.4,1.162,686680.3,686680.3,4689,0,0,0,L,1122011218,0,124.94,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176408,1949561.00
05/07/2017 13:00,2,8.268,ACTIVE,218.48,368.80,59.986,1494176404,"201051344000646","219011344069620",30.30,27.50,0,332.13,425.01,253.7,243.0,1.176,680484.0,680484.0,4696,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176408,1949562.00
05/07/2017 13:00,2,8.424,ACTIVE,214.64,364.59,59.986,1494176404,"274151322000052","219011344069620",29.04,38.20,0,327.62,400.36,247.6,237.0,0.972,951043.1,951043.1,4660,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176409,1949563.00
05/07/2017 13:00,2,8.279,ACTIVE,219.84,370.60,59.986,1494176404,"201051344000585","219011344069620",30.32,27.80,0,333.03,426.21,253.9,243.2,1.171,691751.5,691751.5,4701,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176410,1949564.00
05/07/2017 13:00,2,8.213,ACTIVE,217.80,366.40,59.991,1494176404,"201051344001230","219011344069620",30.63,26.30,0,333.33,425.01,254.9,244.1,1.158,685014.8,685014.8,4693,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176411,1949565.00
05/07/2017 13:00,2,8.352,ACTIVE,220.06,372.11,60.018,1494176404,"201051344000582","219011344069620",30.10,28.00,0,332.73,429.52,254.2,243.4,1.149,674842.7,674842.7,4690,0,0,0,L,1122011218,0,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176412,1949566.00
05/07/2017 13:00,2,8.148,ACTIVE,218.48,366.40,60.034,1494176404,"201051344000955","219011344069620",30.83,28.00,0,334.24,424.11,254.3,243.5,1.176,693462.2,693462.2,4701,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176413,1949567.00
05/07/2017 13:00,2,5.609,ACTIVE,214.41,436.73,59.981,1494176404,"274151322000094","219011344069620",40.35,34.50,0,401.56,478.21,228.1,218.3,0.875,777640.6,777640.6,4810,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176414,1949568.00
05/07/2017 13:00,2,8.594,ACTIVE,221.19,374.21,59.991,1494176404,"201051344000579","219011344069620",29.28,30.30,0,341.75,429.52,254.8,244.0,1.171,704364.4,704364.4,4687,0,0,0,L,1122011218,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176415,1949569.00
05/07/2017 13:00,2,8.279,ACTIVE,218.03,366.40,59.996,1494176404,"201051344000890","219011344069620",30.34,27.80,0,333.33,425.31,254.1,243.3,1.153,687327.4,687327.4,4699,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176416,1949570.00
05/07/2017 13:00,2,8.109,ACTIVE,219.16,368.20,59.981,1494176404,"201051344000438","219011344069620",30.99,27.30,0,333.33,424.71,254.3,243.5,1.171,690140.4,690140.4,4692,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176417,1949571.00
05/07/2017 13:00,2,8.730,ACTIVE,218.48,362.19,59.996,1494176404,"201051344000417","219011344069620",18.94,24.80,0,337.54,398.56,167.7,159.9,0.787,644574.1,644574.1,4717,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176418,1949572.00
05/07/2017 13:00,2,8.414,ACTIVE,214.19,367.60,59.991,1494176404,"274151322000083","219011344069620",28.71,40.40,0,328.82,400.36,244.3,233.9,0.994,941426.4,941426.4,4664,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176419,1949573.00
05/07/2017 13:00,2,7.949,ACTIVE,215.32,373.31,59.986,1494176404,"274151322000076","219011344069620",31.73,38.00,0,328.82,401.86,255.0,244.2,0.994,1003649.3,1003649.3,4658,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176420,1949574.00
05/07/2017 13:00,2,8.508,ACTIVE,219.39,371.51,60.002,1494176404,"201051344000868","219011344069620",29.54,24.30,0,333.03,424.11,254.7,243.9,1.162,685208.1,685208.1,4694,0,0,0,L,1122011218,0,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176421,1949575.00
05/07/2017 13:00,2,8.080,ACTIVE,213.96,376.62,59.986,1494176404,"274151322000095","219011344069620",31.09,43.20,0,327.32,402.16,254.2,243.5,0.968,993947.9,993947.9,4661,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176421,1949576.00
05/07/2017 13:00,2,8.846,ACTIVE,220.97,364.89,59.996,1494176404,"201051344000988","219011344069620",18.55,24.50,0,342.35,403.67,166.2,158.5,0.760,619382.6,619382.6,4711,0,0,0,L,1122011218,0,124.94,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176422,1949577.00
05/07/2017 13:00,2,8.283,ACTIVE,219.61,370.00,59.981,1494176404,"201051344001025","219011344069620",30.32,29.80,0,333.03,423.81,253.7,243.0,1.131,689430.1,689430.1,4702,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176423,1949578.00
05/07/2017 13:00,2,8.576,ACTIVE,220.97,370.00,59.996,1494176404,"201051344000458","219011344069620",29.26,27.50,0,335.74,428.31,254.2,243.4,1.193,697368.7,697368.7,4681,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176424,1949579.00
05/07/2017 13:00,2,8.324,ACTIVE,221.64,370.30,59.996,1494176404,"201051344000853","219011344069620",30.18,24.00,0,339.95,429.52,254.3,243.5,1.158,697923.1,697923.1,4680,0,0,0,L,1122011218,0,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176425,1949580.00
05/07/2017 13:00,2,8.098,ACTIVE,218.03,368.50,59.981,1494176404,"201051344000685","219011344069620",31.03,25.30,0,334.24,423.81,254.4,243.7,1.224,690277.6,690277.6,4702,0,0,0,L,1122011218,0,125.40,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176426,1949581.00
05/07/2017 13:00,2,8.092,ACTIVE,218.26,367.00,60.002,1494176404,"201051344001145","219011344069620",31.05,25.00,0,333.33,424.41,254.1,243.3,1.153,694823.4,694823.4,4681,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176428,1949582.00
05/07/2017 13:00,2,8.260,ACTIVE,219.84,371.21,59.986,1494176404,"201051344000651","219011344069620",30.40,28.80,0,333.63,427.11,254.1,243.4,1.145,683264.4,683264.4,4702,0,0,0,L,1122011218,0,125.85,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176429,1949583.00
05/07/2017 13:00,2,8.287,ACTIVE,214.64,372.71,59.986,1494176404,"274151322000088","219011344069620",28.61,34.00,0,327.92,399.16,240.1,229.9,0.906,902422.5,902422.5,4665,0,0,0,L,1151911521,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176430,1949584.00
05/07/2017 13:00,2,5.613,ACTIVE,215.54,460.47,60.012,1494176404,"274151322000068","219011344069620",40.41,34.30,0,402.77,482.42,231.2,221.2,0.888,777815.0,777815.0,4836,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176431,1949585.00
05/07/2017 13:00,2,8.324,ACTIVE,219.39,370.30,59.949,1494176404,"201051344001135","219011344069620",30.14,28.50,0,333.03,428.01,253.9,243.2,1.158,678876.9,678876.9,4692,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176432,1949586.00
05/07/2017 13:00,2,8.332,ACTIVE,218.71,370.30,59.986,1494176404,"201051344000594","219011344069620",30.10,34.00,0,333.03,425.01,253.7,242.9,1.153,699482.5,699482.5,4692,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176432,1949587.00
05/07/2017 13:00,2,8.246,ACTIVE,219.84,369.10,59.991,1494176404,"201051344001203","219011344069620",30.51,28.80,0,333.63,427.41,254.4,243.6,1.171,687859.3,687859.3,4707,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176433,1949588.00
05/07/2017 13:00,2,8.369,ACTIVE,214.64,366.10,59.986,1494176404,"274151322000054","219011344069620",27.08,36.30,0,327.92,397.66,229.4,219.5,0.866,920302.5,920302.5,4657,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176434,1949589.00
05/07/2017 13:00,2,8.607,ACTIVE,219.61,370.90,59.991,1494176404,"201051344000867","219011344069620",29.16,29.30,0,333.33,423.81,254.1,243.3,1.145,684122.4,684122.4,4706,0,0,0,L,1122011218,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176435,1949590.00
05/07/2017 13:00,2,8.203,ACTIVE,219.61,370.30,59.996,1494176404,"201051344001093","219011344069620",30.63,27.00,0,332.73,427.71,254.2,243.5,1.145,686680.3,686680.3,4698,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176436,1949591.00
05/07/2017 13:00,2,8.154,ACTIVE,220.52,371.21,59.996,1494176404,"201051344000900","219011344069620",30.77,23.00,0,333.03,429.22,253.9,243.2,1.131,705573.0,705573.0,4682,0,0,0,L,1122011218,0,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176437,1949592.00
05/07/2017 13:00,2,8.543,ACTIVE,220.29,370.30,60.028,1494176404,"201051344000648","219011344069620",29.22,26.00,0,333.93,428.31,252.7,242.0,1.153,694766.7,694766.7,4684,0,0,0,L,1122011218,0,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176438,1949593.00
05/07/2017 13:00,2,8.186,ACTIVE,220.74,370.30,60.039,1494176404,"201051344000569","219011344069620",30.49,24.00,0,332.13,428.61,252.6,241.8,1.158,707893.7,707893.7,4673,0,0,0,L,1122011218,0,124.72,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176439,1949594.00
05/07/2017 13:00,2,8.564,ACTIVE,220.97,373.61,60.012,1494176404,"201051344000983","219011344069620",29.34,25.00,0,332.43,428.91,254.5,243.7,1.171,698334.4,698334.4,4684,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176440,1949595.00
05/07/2017 13:00,2,8.746,ACTIVE,220.97,371.21,59.959,1494176404,"201051344001158","219011344069620",28.39,28.50,0,336.34,428.91,251.4,240.7,1.153,683842.5,683842.5,4692,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176441,1949596.00
05/07/2017 13:00,2,8.414,ACTIVE,220.97,371.81,59.991,1494176404,"201051344000576","219011344069620",29.88,24.30,0,335.14,429.82,254.2,243.5,1.158,698525.3,698525.3,4677,0,0,0,L,1122011218,0,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176442,1949597.00
05/07/2017 13:00,2,8.289,ACTIVE,214.41,351.07,60.002,1494176404,"274151322000087","219011344069620",28.47,53.30,0,327.92,397.05,238.8,228.6,0.888,892690.4,892690.4,4746,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176443,1949598.00
05/07/2017 13:00,2,8.195,ACTIVE,219.61,372.41,59.996,1494176404,"201051344000917","219011344069620",30.71,27.80,0,332.73,426.21,254.6,243.8,1.180,686935.8,686935.8,4691,0,0,0,L,1122011218,1,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494176443,1949599.00
05/07/2017 13:15,2,8.588,ACTIVE,220.52,370.90,59.991,1494177303,"201051344000645","219011344069620",29.28,26.80,0,336.04,428.31,254.5,243.7,1.136,697458.3,697458.3,4676,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177304,1949600.00
05/07/2017 13:15,2,8.428,ACTIVE,214.64,354.97,59.996,1494177303,"274151322000085","219011344069620",25.84,39.00,0,329.43,394.95,220.5,210.9,0.849,917129.2,917129.2,4653,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177305,1949601.00
05/07/2017 13:15,2,8.766,ACTIVE,219.16,369.40,59.991,1494177303,"201051344000633","219011344069620",28.55,31.50,0,333.33,424.11,253.1,242.4,1.193,683730.1,683730.1,4706,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177306,1949602.00
05/07/2017 13:15,2,8.590,ACTIVE,220.97,373.31,60.007,1494177303,"201051344000469","219011344069620",29.22,24.30,0,336.64,429.52,254.1,243.3,1.171,686741.1,686741.1,4690,0,0,0,L,1122011218,0,124.72,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177307,1949603.00
05/07/2017 13:15,2,8.482,ACTIVE,217.35,367.00,59.991,1494177303,"201051344000646","219011344069620",29.58,28.30,0,330.63,427.41,253.9,243.2,1.193,680544.7,680544.7,4697,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177308,1949604.00
05/07/2017 13:15,2,8.480,ACTIVE,214.64,365.80,60.002,1494177303,"274151322000052","219011344069620",28.69,39.00,0,326.72,400.96,246.2,235.8,0.968,951101.6,951101.6,4661,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177309,1949605.00
05/07/2017 13:15,2,8.508,ACTIVE,219.61,370.00,59.991,1494177303,"201051344000585","219011344069620",29.56,28.50,0,333.33,426.51,254.4,243.7,1.180,691812.3,691812.3,4702,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177310,1949606.00
05/07/2017 13:15,2,8.287,ACTIVE,217.80,366.70,59.996,1494177303,"201051344001230","219011344069620",30.28,27.00,0,334.24,424.41,253.8,243.0,1.180,685075.5,685075.5,4694,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177310,1949607.00
05/07/2017 13:15,2,8.492,ALERT,219.61,371.21,59.965,1494177303,"201051344000582","219011344069620",29.54,28.50,0,305.08,435.23,254.2,243.4,1.140,674903.3,674903.3,4691,0,0,0,L,1122011218,0,125.40,124.49,0002,26,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177312,1949608.00
05/07/2017 13:15,2,8.293,ACTIVE,218.26,366.40,60.023,1494177303,"201051344000955","219011344069620",30.26,29.30,0,333.93,424.71,253.8,243.1,1.184,693523.1,693523.1,4702,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177313,1949609.00
05/07/2017 13:15,2,5.613,ACTIVE,214.41,446.05,59.986,1494177303,"274151322000094","219011344069620",39.96,35.80,0,398.56,477.91,228.2,218.3,0.897,777694.8,777694.8,4811,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177314,1949610.00
05/07/2017 13:15,2,8.818,ACTIVE,221.19,372.11,59.996,1494177303,"201051344000579","219011344069620",28.47,31.50,0,341.15,429.22,253.9,243.2,1.167,704425.0,704425.0,4688,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177315,1949611.00
05/07/2017 13:15,2,8.379,ALERT,218.03,368.80,59.986,1494177303,"201051344000890","219011344069620",29.88,27.80,0,299.67,425.31,253.4,242.7,1.114,687388.0,687388.0,4700,0,0,0,L,1122011218,0,124.94,123.14,0002,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177317,1949612.00
05/07/2017 13:15,2,8.246,ACTIVE,219.16,368.50,60.002,1494177303,"201051344000438","219011344069620",30.47,28.00,0,332.73,425.61,254.7,243.9,1.180,690201.3,690201.3,4693,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177318,1949613.00
05/07/2017 13:15,2,8.840,ACTIVE,218.48,362.19,60.007,1494177303,"201051344000417","219011344069620",18.63,25.80,0,337.24,398.86,166.8,159.0,0.769,644613.6,644613.6,4718,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177319,1949614.00
05/07/2017 13:15,2,8.338,ACTIVE,213.96,359.48,60.007,1494177303,"274151322000083","219011344069620",28.82,41.30,0,328.22,400.36,243.2,232.8,0.968,941484.3,941484.3,4665,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177319,1949615.00
05/07/2017 13:15,2,8.021,ACTIVE,215.32,365.19,59.981,1494177303,"274151322000076","219011344069620",31.31,38.80,0,329.73,401.86,254.7,243.9,0.999,1003710.2,1003710.2,4659,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177320,1949616.00
05/07/2017 13:15,2,8.670,ACTIVE,219.16,367.60,59.959,1494177303,"201051344000868","219011344069620",29.00,24.80,0,332.73,424.41,254.4,243.7,1.149,685268.9,685268.9,4695,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177321,1949617.00
05/07/2017 13:15,2,8.203,ACTIVE,213.74,362.79,59.975,1494177303,"274151322000095","219011344069620",30.61,46.20,0,327.02,401.86,253.4,242.7,0.955,994008.7,994008.7,4662,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177322,1949618.00
05/07/2017 13:15,2,8.760,ACTIVE,220.97,363.69,59.975,1494177303,"201051344000988","219011344069620",18.67,25.80,0,342.35,403.97,165.5,157.8,0.747,619422.1,619422.1,4712,0,0,0,L,1122011218,0,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177323,1949619.00
05/07/2017 13:15,2,8.463,ACTIVE,219.61,368.80,59.986,1494177303,"201051344001025","219011344069620",29.66,30.30,0,333.03,423.81,254.0,243.2,1.149,689491.0,689491.0,4703,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177324,1949620.00
05/07/2017 13:15,2,8.680,ACTIVE,220.97,373.31,59.970,1494177303,"201051344000458","219011344069620",28.90,28.30,0,336.64,430.12,254.1,243.3,1.184,697429.5,697429.5,4682,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177325,1949621.00
05/07/2017 13:15,2,8.383,ACTIVE,221.42,375.11,59.981,1494177303,"201051344000853","219011344069620",29.96,24.00,0,339.65,429.82,254.1,243.3,1.167,697983.9,697983.9,4681,0,0,0,L,1122011218,0,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177326,1949622.00
05/07/2017 13:15,2,8.229,ACTIVE,217.80,367.90,59.981,1494177303,"201051344000685","219011344069620",30.55,26.30,0,333.63,423.20,254.8,244.0,1.215,690338.5,690338.5,4703,0,0,0,L,1122011218,0,125.40,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177327,1949623.00
05/07/2017 13:15,2,8.318,ACTIVE,219.61,369.70,60.002,1494177303,"201051344000917","219011344069620",30.24,28.80,0,332.13,425.91,254.7,243.9,1.171,686995.5,686995.5,4692,0,0,0,L,1122011218,0,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177328,1949624.00
05/07/2017 13:15,2,8.178,ACTIVE,218.26,367.60,59.959,1494177303,"201051344001145","219011344069620",30.71,25.50,0,332.73,424.41,253.8,243.1,1.162,694884.2,694884.2,4682,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177328,1949625.00
05/07/2017 13:15,2,8.453,ACTIVE,219.84,372.11,59.965,1494177303,"201051344000651","219011344069620",29.70,29.50,0,334.24,427.11,254.3,243.5,1.145,683325.3,683325.3,4703,0,0,0,L,1122011218,0,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177329,1949626.00
05/07/2017 13:15,2,8.291,ACTIVE,214.64,383.83,59.965,1494177303,"274151322000088","219011344069620",28.37,35.80,0,328.52,399.16,237.9,227.7,0.897,902479.3,902479.3,4666,0,0,0,L,1151911521,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177330,1949627.00
05/07/2017 13:15,2,5.545,ACTIVE,215.54,458.67,59.970,1494177303,"274151322000068","219011344069620",40.59,35.00,0,401.86,481.21,228.1,218.2,0.879,777869.4,777869.4,4837,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177331,1949628.00
05/07/2017 13:15,2,8.570,ALERT,219.39,369.40,59.970,1494177303,"201051344001135","219011344069620",29.32,29.30,0,298.17,459.27,254.4,243.6,1.158,678937.5,678937.5,4693,0,0,0,L,1122011218,0,125.40,124.27,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177333,1949629.00
05/07/2017 13:15,2,8.551,ACTIVE,218.48,365.19,59.981,1494177303,"201051344000594","219011344069620",29.40,35.00,0,332.73,425.31,254.5,243.7,1.162,699543.4,699543.4,4693,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177334,1949630.00
05/07/2017 13:15,2,8.381,ACTIVE,219.39,369.40,59.986,1494177303,"201051344001203","219011344069620",29.98,29.50,0,334.84,426.81,254.3,243.5,1.162,687920.2,687920.2,4708,0,0,0,L,1122011218,0,125.85,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177335,1949631.00
05/07/2017 13:15,2,8.398,ACTIVE,214.41,381.12,59.949,1494177303,"274151322000054","219011344069620",26.76,36.30,0,327.62,397.66,227.2,217.4,0.862,920356.8,920356.8,4658,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177336,1949632.00
05/07/2017 13:15,2,8.779,ACTIVE,219.39,368.50,59.970,1494177303,"201051344000867","219011344069620",28.55,30.50,0,333.33,423.50,253.8,243.0,1.127,684183.3,684183.3,4707,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177337,1949633.00
05/07/2017 13:15,2,8.336,ACTIVE,219.61,371.21,59.970,1494177303,"201051344001093","219011344069620",30.12,27.80,0,331.53,428.01,254.0,243.3,1.127,686741.3,686741.3,4699,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177338,1949634.00
05/07/2017 13:15,2,8.229,ACTIVE,220.29,370.90,59.959,1494177303,"201051344000900","219011344069620",30.55,22.50,0,333.33,428.61,254.3,243.5,1.140,705634.0,705634.0,4683,0,0,0,L,1122011218,0,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177339,1949635.00
05/07/2017 13:15,2,8.711,ACTIVE,220.06,371.51,59.970,1494177303,"201051344000648","219011344069620",28.59,26.80,0,333.93,429.22,252.0,241.3,1.149,694827.4,694827.4,4685,0,0,0,L,1122011218,0,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177340,1949636.00
05/07/2017 13:15,2,8.369,ACTIVE,220.74,370.60,59.954,1494177303,"201051344000569","219011344069620",30.04,24.80,0,333.63,428.91,254.8,244.0,1.158,707954.6,707954.6,4674,0,0,0,L,1122011218,0,124.72,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177341,1949637.00
05/07/2017 13:15,2,8.607,ACTIVE,220.74,371.51,59.965,1494177303,"201051344000983","219011344069620",29.14,25.50,0,335.14,429.22,254.0,243.2,1.180,698395.4,698395.4,4685,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177342,1949638.00
05/07/2017 13:15,2,8.795,ACTIVE,220.97,372.11,59.970,1494177303,"201051344001158","219011344069620",28.15,29.00,0,340.25,429.22,250.7,240.1,1.140,683902.7,683902.7,4693,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177343,1949639.00
05/07/2017 13:15,2,8.459,ACTIVE,220.74,372.41,59.965,1494177303,"201051344000576","219011344069620",29.68,24.50,0,336.04,429.82,254.2,243.5,1.153,698586.2,698586.2,4678,0,0,0,L,1122011218,0,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177344,1949640.00
05/07/2017 13:15,2,8.279,ACTIVE,214.41,372.71,59.949,1494177303,"274151322000087","219011344069620",28.37,53.30,0,328.82,397.05,237.8,227.6,0.888,892747.1,892747.1,4747,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494177345,1949641.00
05/07/2017 13:30,2,8.205,ACTIVE,220.74,369.40,59.970,1494178203,"201051344000645","219011344069620",30.63,25.30,0,334.84,427.71,254.2,243.4,1.140,697519.1,697519.1,4677,0,0,0,L,1122011218,0,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178204,1949642.00
05/07/2017 13:30,2,8.320,ACTIVE,214.64,351.67,59.938,1494178203,"274151322000085","219011344069620",26.08,40.00,0,329.43,394.65,219.6,210.0,0.835,917181.8,917181.8,4654,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178205,1949643.00
05/07/2017 13:30,2,8.445,ACTIVE,219.61,370.90,59.970,1494178203,"201051344000633","219011344069620",29.68,30.30,0,333.03,423.50,253.8,243.1,1.176,683790.8,683790.8,4707,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178206,1949644.00
05/07/2017 13:30,2,8.205,ACTIVE,220.74,370.90,59.970,1494178203,"201051344000469","219011344069620",30.65,23.00,0,333.93,429.52,254.4,243.6,1.171,686801.9,686801.9,4691,0,0,0,L,1122011218,0,124.72,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178207,1949645.00
05/07/2017 13:30,2,8.578,ALERT,218.48,368.50,59.954,1494178203,"201051344000646","219011344069620",29.34,28.50,0,306.28,425.31,254.6,243.8,1.176,680605.3,680605.3,4698,0,0,0,L,1122011218,0,125.17,123.81,0002,26,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178209,1949646.00
05/07/2017 13:30,2,8.449,ACTIVE,214.64,374.81,59.965,1494178203,"274151322000052","219011344069620",28.59,40.40,0,327.92,400.96,244.5,234.0,0.963,951160.3,951160.3,4662,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178210,1949647.00
05/07/2017 13:30,2,8.436,ACTIVE,220.06,370.30,59.975,1494178203,"201051344000585","219011344069620",29.78,28.80,0,333.33,426.51,254.1,243.3,1.171,691873.1,691873.1,4703,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178211,1949648.00
05/07/2017 13:30,2,8.275,ACTIVE,218.03,368.20,59.965,1494178203,"201051344001230","219011344069620",30.26,27.30,0,334.24,424.71,253.1,242.4,1.171,685136.4,685136.4,4695,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178212,1949649.00
05/07/2017 13:30,2,8.482,ACTIVE,219.84,371.21,59.959,1494178203,"201051344000582","219011344069620",29.60,28.80,0,332.13,428.61,254.4,243.7,1.153,674964.1,674964.1,4693,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178212,1949650.00
05/07/2017 13:30,2,8.424,ACTIVE,218.26,369.10,59.981,1494178203,"201051344000955","219011344069620",29.82,30.00,0,333.33,424.71,254.1,243.3,1.189,693583.9,693583.9,4703,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178213,1949651.00
05/07/2017 13:30,2,5.660,ACTIVE,214.64,443.64,59.949,1494178203,"274151322000094","219011344069620",39.60,37.30,0,395.55,477.31,226.8,217.0,0.871,777749.0,777749.0,4812,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178214,1949652.00
05/07/2017 13:30,2,8.580,ACTIVE,221.19,373.91,59.965,1494178203,"201051344000579","219011344069620",29.28,31.30,0,337.54,429.22,254.5,243.7,1.171,704485.8,704485.8,4689,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178215,1949653.00
05/07/2017 13:30,2,8.447,ACTIVE,218.03,367.90,59.959,1494178203,"201051344000890","219011344069620",29.72,29.00,0,334.54,425.01,254.1,243.3,1.136,687448.8,687448.8,4702,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178216,1949654.00
05/07/2017 13:30,2,8.361,ACTIVE,219.16,369.40,59.970,1494178203,"201051344000438","219011344069620",30.06,29.00,0,332.73,424.11,254.3,243.5,1.180,690262.0,690262.0,4694,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178217,1949655.00
05/07/2017 13:30,2,8.918,ACTIVE,218.48,360.08,59.965,1494178203,"201051344000417","219011344069620",18.41,26.50,0,336.64,401.56,166.2,158.5,0.778,644653.2,644653.2,4719,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178218,1949656.00
05/07/2017 13:30,2,8.480,ACTIVE,213.96,360.38,59.965,1494178203,"274151322000083","219011344069620",28.23,42.30,0,327.32,400.36,242.2,231.9,0.977,941542.3,941542.3,4666,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178219,1949657.00
05/07/2017 13:30,2,8.191,ACTIVE,215.32,352.87,59.965,1494178203,"274151322000076","219011344069620",30.71,40.20,0,329.73,402.16,254.5,243.7,0.990,1003771.0,1003771.0,4660,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178220,1949658.00
05/07/2017 13:30,2,8.297,ACTIVE,219.16,369.10,59.965,1494178203,"201051344000868","219011344069620",30.30,23.30,0,332.73,424.11,254.6,243.8,1.145,685329.6,685329.6,4696,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178221,1949659.00
05/07/2017 13:30,2,8.311,ACTIVE,214.19,361.29,59.970,1494178203,"274151322000095","219011344069620",30.28,46.00,0,326.42,402.77,254.8,244.0,0.963,994069.5,994069.5,4663,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178221,1949660.00
05/07/2017 13:30,2,9.008,ACTIVE,220.74,363.99,59.965,1494178203,"201051344000988","219011344069620",18.47,24.80,0,342.35,403.97,168.4,160.6,0.756,619461.9,619461.9,4713,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178222,1949661.00
05/07/2017 13:30,2,8.418,ACTIVE,219.16,369.10,59.970,1494178203,"201051344001025","219011344069620",29.90,31.30,0,332.43,423.50,254.6,243.8,1.140,689551.7,689551.7,4704,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178223,1949662.00
05/07/2017 13:30,2,8.293,ACTIVE,220.97,373.31,59.949,1494178203,"201051344000458","219011344069620",30.36,26.00,0,336.34,428.61,254.9,244.1,1.180,697490.2,697490.2,4683,0,0,0,L,1122011218,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178224,1949663.00
05/07/2017 13:30,2,8.057,ACTIVE,221.42,370.90,59.959,1494178203,"201051344000853","219011344069620",31.15,23.50,0,339.95,429.22,253.8,243.0,1.176,698044.7,698044.7,4682,0,0,0,L,1122011218,0,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178225,1949664.00
05/07/2017 13:30,2,8.316,ACTIVE,217.58,369.10,59.970,1494178203,"201051344000685","219011344069620",30.24,27.80,0,334.24,423.81,254.8,244.0,1.237,690399.2,690399.2,4704,0,0,0,L,1122011218,0,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178226,1949665.00
05/07/2017 13:30,2,8.301,ACTIVE,219.16,369.10,59.959,1494178203,"201051344000917","219011344069620",30.30,28.00,0,330.93,426.21,254.3,243.6,1.180,687056.2,687056.2,4693,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178227,1949666.00
05/07/2017 13:30,2,8.271,ACTIVE,218.03,367.60,59.965,1494178203,"201051344001145","219011344069620",30.42,25.30,0,332.73,424.71,254.3,243.5,1.140,694945.0,694945.0,4683,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178228,1949667.00
05/07/2017 13:30,2,8.432,ACTIVE,219.84,368.80,59.959,1494178203,"201051344000651","219011344069620",29.80,30.30,0,333.33,427.71,254.2,243.4,1.149,683386.0,683386.0,4704,0,0,0,L,1122011218,0,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178229,1949668.00
05/07/2017 13:30,2,8.295,ACTIVE,214.64,354.07,59.959,1494178203,"274151322000088","219011344069620",28.11,37.30,0,328.22,398.56,235.9,225.8,0.902,902535.8,902535.8,4667,0,0,0,L,1151911521,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178229,1949669.00
05/07/2017 13:30,2,5.699,ACTIVE,215.54,451.16,59.954,1494178203,"274151322000068","219011344069620",39.48,36.50,0,397.96,479.41,228.7,218.8,0.871,777923.8,777923.8,4838,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178230,1949670.00
05/07/2017 13:30,2,8.602,ACTIVE,219.16,366.10,59.965,1494178203,"201051344001135","219011344069620",29.26,30.50,0,333.03,428.31,254.7,243.9,1.158,678998.3,678998.3,4695,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178231,1949671.00
05/07/2017 13:30,2,8.410,ACTIVE,218.48,369.10,59.938,1494178203,"201051344000594","219011344069620",29.90,34.80,0,333.03,425.31,254.6,243.8,1.189,699604.0,699604.0,4694,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178232,1949672.00
05/07/2017 13:30,2,8.312,ACTIVE,219.61,367.00,59.954,1494178203,"201051344001203","219011344069620",30.24,30.50,0,333.63,426.81,254.3,243.5,1.153,687980.9,687980.9,4709,0,0,0,L,1122011218,0,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178233,1949673.00
05/07/2017 13:30,2,8.400,ACTIVE,214.64,353.17,59.986,1494178203,"274151322000054","219011344069620",26.54,38.40,0,328.22,397.05,225.5,215.8,0.849,920410.7,920410.7,4659,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178234,1949674.00
