ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 13:30,2,8.484,ACTIVE,219.39,368.20,59.970,1494178203,"201051344000867","219011344069620",29.66,29.80,0,332.73,423.50,254.5,243.7,1.180,684243.9,684243.9,4708,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178235,1949675.00
05/07/2017 13:30,2,8.271,ACTIVE,219.16,370.60,59.917,1494178203,"201051344001093","219011344069620",30.42,27.50,0,332.73,426.51,254.6,243.8,1.136,686801.9,686801.9,4700,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178236,1949676.00
05/07/2017 13:30,2,8.045,ACTIVE,220.52,370.30,59.965,1494178203,"201051344000900","219011344069620",31.23,22.00,0,333.03,428.31,254.4,243.6,1.131,705694.6,705694.6,4684,0,0,0,L,1122011218,0,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178237,1949677.00
05/07/2017 13:30,2,8.426,ACTIVE,220.06,369.70,59.959,1494178203,"201051344000648","219011344069620",29.82,26.00,0,333.63,428.91,254.2,243.4,1.140,694888.0,694888.0,4686,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178238,1949678.00
05/07/2017 13:30,2,8.068,ACTIVE,220.52,370.90,59.975,1494178203,"201051344000569","219011344069620",31.15,24.00,0,332.13,428.31,254.2,243.5,1.176,708015.2,708015.2,4675,0,0,0,L,1122011218,0,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178239,1949679.00
05/07/2017 13:30,2,8.199,ACTIVE,220.97,370.90,59.965,1494178203,"201051344000983","219011344069620",30.61,24.80,0,333.63,428.91,253.8,243.1,1.184,698456.0,698456.0,4686,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178240,1949680.00
05/07/2017 13:30,2,8.826,ACTIVE,220.97,370.30,59.970,1494178203,"201051344001158","219011344069620",28.43,28.80,0,336.04,428.91,253.9,243.2,1.158,683963.0,683963.0,4694,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178241,1949681.00
05/07/2017 13:30,2,8.148,ACTIVE,220.52,371.21,59.954,1494178203,"201051344000576","219011344069620",30.77,23.30,0,333.63,429.52,254.0,243.3,1.158,698646.9,698646.9,4679,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178241,1949682.00
05/07/2017 13:30,2,8.348,ACTIVE,214.41,367.60,59.959,1494178203,"274151322000087","219011344069620",27.97,54.00,0,328.52,397.35,236.4,226.3,0.888,892803.5,892803.5,4748,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494178242,1949683.00
05/07/2017 13:45,2,8.604,ACTIVE,220.74,373.31,59.965,1494179103,"201051344000645","219011344069620",29.16,27.00,0,334.24,428.01,254.2,243.4,1.136,697579.9,697579.9,4678,0,0,0,L,1122011218,0,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179104,1949684.00
05/07/2017 13:45,2,8.361,ACTIVE,214.64,373.61,59.959,1494179103,"274151322000085","219011344069620",26.22,39.50,0,329.43,394.95,222.0,212.4,0.840,917234.6,917234.6,4655,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179105,1949685.00
05/07/2017 13:45,2,8.682,ACTIVE,219.61,373.01,59.938,1494179103,"201051344000633","219011344069620",28.92,30.80,0,332.43,423.50,254.3,243.5,1.193,683851.6,683851.6,4708,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179106,1949686.00
05/07/2017 13:45,2,8.607,ACTIVE,221.19,372.41,59.959,1494179103,"201051344000469","219011344069620",29.10,24.30,0,336.34,429.22,253.5,242.7,1.149,686862.8,686862.8,4692,0,0,0,L,1122011218,0,124.94,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179107,1949687.00
05/07/2017 13:45,2,8.186,ACTIVE,218.26,366.10,59.959,1494179103,"201051344000646","219011344069620",30.65,27.80,0,331.83,425.01,254.0,243.3,1.158,680666.0,680666.0,4700,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179108,1949688.00
05/07/2017 13:45,2,8.434,ACTIVE,214.64,385.93,59.959,1494179103,"274151322000052","219011344069620",29.10,39.80,0,328.52,400.96,248.4,237.9,0.972,951219.2,951219.2,4663,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179109,1949689.00
05/07/2017 13:45,2,8.230,ACTIVE,219.84,369.10,59.981,1494179103,"201051344000585","219011344069620",30.51,27.80,0,333.03,426.21,254.2,243.5,1.167,691933.9,691933.9,4704,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179110,1949690.00
05/07/2017 13:45,2,8.139,ACTIVE,218.03,368.50,59.949,1494179103,"201051344001230","219011344069620",30.87,27.30,0,333.63,424.41,254.0,243.3,1.149,685197.1,685197.1,4696,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179111,1949691.00
05/07/2017 13:45,2,8.275,ACTIVE,219.84,370.90,59.970,1494179103,"201051344000582","219011344069620",30.38,29.30,0,332.13,429.52,254.4,243.6,1.153,675024.9,675024.9,4694,0,0,0,L,1122011218,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179112,1949692.00
05/07/2017 13:45,2,8.062,ACTIVE,218.48,367.90,59.959,1494179103,"201051344000955","219011344069620",31.15,28.30,0,333.03,424.11,254.0,243.3,1.215,693644.6,693644.6,4704,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179113,1949693.00
05/07/2017 13:45,2,5.635,ACTIVE,214.41,458.37,59.954,1494179103,"274151322000094","219011344069620",40.20,36.00,0,401.26,478.51,229.2,219.3,0.884,777803.5,777803.5,4813,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179113,1949694.00
05/07/2017 13:45,2,8.463,ACTIVE,221.42,371.81,59.965,1494179103,"201051344000579","219011344069620",29.70,30.50,0,341.45,429.22,254.4,243.6,1.167,704546.6,704546.6,4690,0,0,0,L,1122011218,0,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179114,1949695.00
05/07/2017 13:45,2,8.215,ACTIVE,218.26,368.20,59.959,1494179103,"201051344000890","219011344069620",30.59,27.50,0,333.93,425.31,254.4,243.7,1.153,687509.6,687509.6,4703,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179115,1949696.00
05/07/2017 13:45,2,8.029,ACTIVE,219.16,370.00,59.928,1494179103,"201051344000438","219011344069620",31.31,28.00,0,332.73,423.81,254.3,243.5,1.176,690322.8,690322.8,4695,0,0,0,L,1122011218,0,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179116,1949697.00
05/07/2017 13:45,2,8.846,ACTIVE,218.71,361.59,59.970,1494179103,"201051344000417","219011344069620",18.89,25.30,0,336.94,399.16,169.1,161.3,0.795,644693.0,644693.0,4720,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179117,1949698.00
05/07/2017 13:45,2,8.297,ACTIVE,214.19,370.90,59.954,1494179103,"274151322000083","219011344069620",29.28,41.50,0,327.32,400.66,245.8,235.3,0.968,941600.6,941600.6,4667,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179118,1949699.00
05/07/2017 13:45,2,7.877,ACTIVE,215.54,378.12,59.954,1494179103,"274151322000076","219011344069620",31.91,39.50,0,328.52,402.77,253.9,243.2,0.990,1003831.8,1003831.8,4661,0,0,0,L,1151911521,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179119,1949700.00
05/07/2017 13:45,2,8.613,ACTIVE,219.16,366.10,59.959,1494179103,"201051344000868","219011344069620",29.16,24.80,0,332.73,424.11,254.1,243.3,1.140,685390.4,685390.4,4697,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179120,1949701.00
05/07/2017 13:45,2,8.049,ACTIVE,214.41,382.93,59.949,1494179103,"274151322000095","219011344069620",31.27,46.20,0,324.62,402.46,254.7,243.9,0.959,994130.3,994130.3,4664,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179121,1949702.00
05/07/2017 13:45,2,8.826,ACTIVE,221.19,364.59,59.959,1494179103,"201051344000988","219011344069620",18.57,25.00,0,342.35,403.97,166.1,158.3,0.756,619501.6,619501.6,4714,0,0,0,L,1122011218,0,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179122,1949703.00
05/07/2017 13:45,2,8.242,ACTIVE,219.61,367.60,59.959,1494179103,"201051344001025","219011344069620",30.47,30.00,0,333.33,423.20,254.3,243.5,1.127,689612.5,689612.5,4705,0,0,0,L,1122011218,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179123,1949704.00
05/07/2017 13:45,2,8.594,ACTIVE,221.19,373.31,59.954,1494179103,"201051344000458","219011344069620",29.20,28.30,0,336.94,428.61,253.9,243.2,1.198,697551.0,697551.0,4684,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179124,1949705.00
05/07/2017 13:45,2,8.396,ACTIVE,221.64,372.41,59.949,1494179103,"201051344000853","219011344069620",29.92,24.50,0,339.65,428.91,254.2,243.4,1.176,698105.4,698105.4,4683,0,0,0,L,1122011218,0,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179125,1949706.00
05/07/2017 13:45,2,8.031,ACTIVE,218.03,367.30,59.928,1494179103,"201051344000685","219011344069620",31.31,26.80,0,331.23,423.50,254.8,244.0,1.220,690460.0,690460.0,4705,0,0,0,L,1122011218,0,125.40,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179125,1949707.00
05/07/2017 13:45,2,8.105,ACTIVE,219.61,370.30,59.970,1494179103,"201051344000917","219011344069620",30.95,28.00,0,331.83,424.11,253.9,243.1,1.189,687117.0,687117.0,4694,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179126,1949708.00
05/07/2017 13:45,2,7.982,ACTIVE,218.48,367.90,59.938,1494179103,"201051344001145","219011344069620",31.39,25.00,0,333.03,424.41,253.3,242.6,1.123,695005.7,695005.7,4684,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179127,1949709.00
05/07/2017 13:45,2,8.193,ACTIVE,220.29,368.80,59.954,1494179103,"201051344000651","219011344069620",30.67,29.80,0,333.03,427.11,254.2,243.5,1.145,683446.8,683446.8,4705,0,0,0,L,1122011218,0,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179128,1949710.00
05/07/2017 13:45,2,8.314,ACTIVE,214.64,366.10,59.949,1494179103,"274151322000088","219011344069620",28.55,35.60,0,329.13,399.16,240.2,229.9,0.906,902592.7,902592.7,4668,0,0,0,L,1151911521,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179129,1949711.00
05/07/2017 13:45,2,5.605,ACTIVE,215.54,440.04,59.954,1494179103,"274151322000068","219011344069620",40.81,36.00,0,406.37,483.32,232.0,222.0,0.888,777978.5,777978.5,4839,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179130,1949712.00
05/07/2017 13:45,2,8.215,ACTIVE,219.61,369.10,60.002,1494179103,"201051344001135","219011344069620",30.59,29.00,0,333.03,427.41,254.3,243.6,1.162,679059.0,679059.0,4696,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179131,1949713.00
05/07/2017 13:45,2,8.240,ACTIVE,218.71,365.49,59.922,1494179103,"201051344000594","219011344069620",30.47,34.80,0,332.73,425.31,254.0,243.3,1.162,699664.8,699664.8,4695,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179132,1949714.00
05/07/2017 13:45,2,8.211,ACTIVE,220.06,370.60,59.954,1494179103,"201051344001203","219011344069620",30.63,30.00,0,334.84,427.71,254.4,243.7,1.140,688041.6,688041.6,4710,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179133,1949715.00
05/07/2017 13:45,2,8.318,ACTIVE,214.64,377.82,59.954,1494179103,"274151322000054","219011344069620",27.21,38.20,0,328.52,397.35,229.1,219.2,0.866,920465.0,920465.0,4660,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179134,1949716.00
05/07/2017 13:45,2,8.646,ACTIVE,219.61,369.70,59.954,1494179103,"201051344000867","219011344069620",29.02,30.30,0,333.03,423.81,254.0,243.2,1.176,684304.6,684304.6,4709,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179135,1949717.00
05/07/2017 13:45,2,8.154,ACTIVE,219.61,369.70,60.012,1494179103,"201051344001093","219011344069620",30.79,27.00,0,331.53,427.41,254.4,243.6,1.153,686862.7,686862.7,4701,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179136,1949718.00
05/07/2017 13:45,2,8.291,ACTIVE,220.52,372.11,59.959,1494179103,"201051344000900","219011344069620",30.34,23.50,0,332.73,428.61,254.4,243.6,1.131,705755.4,705755.4,4685,0,0,0,L,1122011218,0,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179136,1949719.00
05/07/2017 13:45,2,8.707,ACTIVE,220.29,373.01,59.970,1494179103,"201051344000648","219011344069620",28.71,26.30,0,333.93,429.52,253.1,242.4,1.153,694948.6,694948.6,4687,0,0,0,L,1122011218,0,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179137,1949720.00
05/07/2017 13:45,2,8.375,ACTIVE,220.74,370.30,59.970,1494179103,"201051344000569","219011344069620",30.00,25.00,0,333.33,428.61,254.2,243.5,1.145,708075.9,708075.9,4676,0,0,0,L,1122011218,0,124.72,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179138,1949721.00
05/07/2017 13:45,2,8.645,ACTIVE,220.97,371.51,59.970,1494179103,"201051344000983","219011344069620",29.08,25.80,0,333.63,431.02,254.4,243.6,1.180,698516.8,698516.8,4687,0,0,0,L,1122011218,0,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179139,1949722.00
05/07/2017 13:45,2,8.859,ACTIVE,221.19,373.01,59.970,1494179103,"201051344001158","219011344069620",28.13,29.00,0,335.44,428.91,252.3,241.6,1.149,684023.3,684023.3,4695,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179140,1949723.00
05/07/2017 13:45,2,8.545,ACTIVE,220.97,373.31,60.002,1494179103,"201051344000576","219011344069620",29.40,25.00,0,334.84,429.52,254.3,243.6,1.140,698707.7,698707.7,4680,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179141,1949724.00
05/07/2017 13:45,2,8.289,ACTIVE,214.19,367.60,59.959,1494179103,"274151322000087","219011344069620",28.59,53.80,0,327.62,397.96,239.8,229.5,0.919,892860.4,892860.4,4749,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494179142,1949725.00
05/07/2017 14:00,2,8.363,ACTIVE,220.29,370.90,60.007,1494180003,"201051344000645","219011344069620",29.92,26.50,0,335.74,428.01,253.2,242.5,1.136,697640.7,697640.7,4679,0,0,0,L,1122011218,0,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180004,1949726.00
05/07/2017 14:00,2,8.240,ALERT,214.64,362.19,59.975,1494180003,"274151322000085","219011344069620",26.14,39.00,0,287.95,395.25,218.1,208.5,0.831,917286.6,917286.6,4656,0,0,0,L,1151911521,0,123.59,123.14,0002,33,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180006,1949727.00
05/07/2017 14:00,2,8.719,ACTIVE,219.61,371.81,60.002,1494180003,"201051344000633","219011344069620",28.53,31.30,0,333.03,423.50,251.7,241.0,1.180,683912.0,683912.0,4709,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180007,1949728.00
05/07/2017 14:00,2,8.570,ACTIVE,220.97,373.01,60.002,1494180003,"201051344000469","219011344069620",29.32,24.50,0,335.44,430.12,254.3,243.6,1.167,686923.4,686923.4,4693,0,0,0,L,1122011218,0,124.72,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180008,1949729.00
05/07/2017 14:00,2,8.680,ACTIVE,218.48,368.50,59.996,1494180003,"201051344000646","219011344069620",28.96,28.80,0,332.43,425.01,254.4,243.6,1.176,680726.9,680726.9,4701,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180009,1949730.00
05/07/2017 14:00,2,8.393,ALERT,214.64,379.92,60.002,1494180003,"274151322000052","219011344069620",28.55,40.60,0,284.94,410.58,242.5,232.2,0.950,951277.5,951277.5,4664,0,0,0,L,1151911521,0,122.91,123.59,0002,27,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180011,1949731.00
05/07/2017 14:00,2,8.504,ACTIVE,219.84,372.11,60.012,1494180003,"201051344000585","219011344069620",29.52,28.50,0,333.03,426.81,254.1,243.3,1.171,691994.8,691994.8,4705,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180012,1949732.00
05/07/2017 14:00,2,8.385,ALERT,218.03,368.20,60.023,1494180003,"201051344001230","219011344069620",29.96,27.30,0,303.28,424.71,254.1,243.3,1.167,685257.8,685257.8,4697,0,0,0,L,1122011218,0,124.94,123.59,0002,23,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180014,1949733.00
05/07/2017 14:00,2,8.645,ACTIVE,219.84,371.81,60.012,1494180003,"201051344000582","219011344069620",29.08,29.30,0,321.61,471.90,254.6,243.8,1.149,675085.9,675085.9,4695,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180015,1949734.00
05/07/2017 14:00,2,8.518,ACTIVE,218.48,368.50,60.007,1494180003,"201051344000955","219011344069620",29.50,29.30,0,333.33,423.50,254.1,243.3,1.184,693705.6,693705.6,4705,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180016,1949735.00
05/07/2017 14:00,2,5.662,ALERT,214.19,439.13,59.996,1494180003,"274151322000094","219011344069620",39.20,35.40,0,297.57,525.70,226.2,216.4,0.875,777848.6,777848.6,4814,0,0,0,L,1151911521,0,122.91,123.59,0002,27,0,0,0,0,0,0,255,1268,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180017,1949736.00
05/07/2017 14:00,2,8.650,ACTIVE,221.19,374.81,60.012,1494180003,"201051344000579","219011344069620",28.69,32.00,0,336.04,429.52,251.5,240.8,1.153,704607.1,704607.1,4691,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180018,1949737.00
05/07/2017 14:00,2,8.570,ALERT,218.26,368.20,60.012,1494180003,"201051344000890","219011344069620",29.32,28.80,0,302.68,424.71,254.3,243.6,1.127,687570.4,687570.4,4704,0,0,0,L,1122011218,0,125.17,123.14,0002,27,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180020,1949738.00
05/07/2017 14:00,2,8.387,ACTIVE,219.16,371.51,60.018,1494180003,"201051344000438","219011344069620",29.98,28.80,0,332.73,426.51,254.3,243.6,1.176,690383.9,690383.9,4696,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180021,1949739.00
05/07/2017 14:00,2,8.652,ACTIVE,218.71,361.29,60.007,1494180003,"201051344000417","219011344069620",18.87,26.00,0,337.54,398.86,165.4,157.7,0.773,644732.9,644732.9,4721,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180022,1949740.00
05/07/2017 14:00,2,8.352,ALERT,213.74,346.86,60.007,1494180003,"274151322000083","219011344069620",28.43,42.50,0,298.47,411.18,240.4,230.2,0.963,941658.3,941658.3,4668,0,0,0,L,1151911521,0,122.68,122.91,0002,27,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180024,1949741.00
05/07/2017 14:00,2,8.223,ALERT,215.09,367.00,60.018,1494180003,"274151322000076","219011344069620",30.53,39.50,0,280.43,427.71,254.6,243.8,0.994,1003892.8,1003892.8,4662,0,0,0,L,1151911521,0,123.59,123.59,0002,26,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180025,1949742.00
05/07/2017 14:00,2,8.510,ACTIVE,219.16,369.10,60.007,1494180003,"201051344000868","219011344069620",29.50,24.80,0,333.03,424.41,254.1,243.3,1.140,685451.5,685451.5,4698,0,0,0,L,1122011218,0,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180026,1949743.00
05/07/2017 14:00,2,8.363,ALERT,213.74,363.69,60.007,1494180003,"274151322000095","219011344069620",30.04,46.00,0,278.03,414.19,254.2,243.4,0.959,994191.3,994191.3,4665,0,0,0,L,1151911521,0,123.36,122.91,0002,29,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180028,1949744.00
05/07/2017 14:00,2,8.844,ACTIVE,220.97,364.29,59.996,1494180003,"201051344000988","219011344069620",18.45,25.50,0,342.35,403.37,165.3,157.6,0.747,619541.1,619541.1,4715,0,0,0,L,1122011218,0,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180029,1949745.00
05/07/2017 14:00,2,8.492,ACTIVE,219.61,370.60,60.002,1494180003,"201051344001025","219011344069620",29.60,31.30,0,332.73,426.51,254.4,243.6,1.140,689673.7,689673.7,4706,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180030,1949746.00
05/07/2017 14:00,2,8.592,ACTIVE,220.74,371.51,59.996,1494180003,"201051344000458","219011344069620",29.26,28.00,0,335.74,429.22,254.4,243.6,1.176,697612.1,697612.1,4685,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180031,1949747.00
05/07/2017 14:00,2,8.242,ACTIVE,221.19,372.71,59.991,1494180003,"201051344000853","219011344069620",30.55,24.00,0,340.25,428.91,254.6,243.8,1.171,698166.7,698166.7,4684,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180032,1949748.00
05/07/2017 14:00,2,8.299,ALERT,218.03,371.51,60.002,1494180003,"201051344000685","219011344069620",30.26,26.80,0,276.22,424.11,254.1,243.3,1.211,690521.1,690521.1,4706,0,0,0,L,1122011218,0,125.40,123.59,0002,23,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180033,1949749.00
05/07/2017 14:00,2,8.383,ALERT,219.84,369.10,60.002,1494180003,"201051344000917","219011344069620",30.02,29.30,0,283.74,425.91,254.6,243.8,1.180,687178.1,687178.1,4695,0,0,0,L,1122011218,0,125.40,124.72,0002,23,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180035,1949750.00
05/07/2017 14:00,2,8.275,ALERT,218.26,367.90,60.007,1494180003,"201051344001145","219011344069620",30.40,26.30,0,294.56,424.41,254.3,243.5,1.131,695067.0,695067.0,4685,0,0,0,L,1122011218,0,124.72,123.81,0002,24,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180038,1949751.00
05/07/2017 14:00,2,8.486,ACTIVE,220.06,370.90,59.991,1494180003,"201051344000651","219011344069620",29.58,30.80,0,334.54,427.41,253.9,243.2,1.145,683508.3,683508.3,4706,0,0,0,L,1122011218,0,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180039,1949752.00
05/07/2017 14:00,2,8.182,ACTIVE,214.41,367.60,59.996,1494180003,"274151322000088","219011344069620",28.25,36.00,0,328.52,399.76,234.0,223.9,0.884,902649.7,902649.7,4669,0,0,0,L,1151911521,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180040,1949753.00
05/07/2017 14:00,2,5.559,ALERT,215.32,449.95,60.007,1494180003,"274151322000068","219011344069620",39.58,32.80,0,299.97,525.70,224.1,214.4,0.857,777996.2,777996.2,4840,0,0,0,L,1151911521,0,123.81,123.81,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180041,1949754.00
05/07/2017 14:00,2,8.826,ACTIVE,219.84,371.81,59.970,1494180003,"201051344001135","219011344069620",28.47,30.50,0,332.13,427.71,254.3,243.6,1.153,679120.6,679120.6,4697,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180042,1949755.00
05/07/2017 14:00,2,8.734,ACTIVE,218.26,371.81,60.002,1494180003,"201051344000594","219011344069620",28.69,34.80,0,332.43,425.31,253.5,242.8,1.145,699726.3,699726.3,4696,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180043,1949756.00
05/07/2017 14:00,2,8.406,ACTIVE,219.84,371.81,60.012,1494180003,"201051344001203","219011344069620",29.82,29.80,0,335.14,427.71,253.8,243.1,1.176,688103.2,688103.2,4711,0,0,0,L,1122011218,0,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180044,1949757.00
05/07/2017 14:00,2,8.303,ACTIVE,214.41,347.76,59.996,1494180003,"274151322000054","219011344069620",26.66,38.40,0,328.82,398.26,223.7,214.0,0.826,920519.6,920519.6,4661,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180045,1949758.00
05/07/2017 14:00,2,8.715,ACTIVE,219.39,370.30,59.996,1494180003,"201051344000867","219011344069620",28.71,30.00,0,333.33,423.50,253.2,242.5,1.145,684365.8,684365.8,4710,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180046,1949759.00
05/07/2017 14:00,2,8.490,ALERT,219.84,373.01,59.996,1494180003,"201051344001093","219011344069620",29.60,28.30,0,304.78,427.11,254.5,243.7,1.145,686924.1,686924.1,4702,0,0,0,L,1122011218,0,125.40,124.49,0002,27,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180048,1949760.00
05/07/2017 14:00,2,8.070,ACTIVE,220.06,370.00,60.007,1494180003,"201051344000900","219011344069620",31.15,22.30,0,332.43,428.61,254.1,243.3,1.140,705817.1,705817.1,4686,0,0,0,L,1122011218,0,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180048,1949761.00
05/07/2017 14:00,2,8.469,ACTIVE,220.06,370.00,60.007,1494180003,"201051344000648","219011344069620",29.38,26.80,0,333.33,428.91,251.8,241.1,1.149,695009.6,695009.6,4688,0,0,0,L,1122011218,0,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180049,1949762.00
05/07/2017 14:00,2,8.129,ACTIVE,220.29,369.40,60.012,1494180003,"201051344000569","219011344069620",30.93,24.30,0,333.93,428.91,254.4,243.6,1.167,708137.5,708137.5,4677,0,0,0,L,1122011218,0,124.49,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180050,1949763.00
05/07/2017 14:00,2,8.355,ACTIVE,220.52,371.21,60.007,1494180003,"201051344000983","219011344069620",30.08,25.80,0,333.63,429.22,254.2,243.4,1.171,698578.3,698578.3,4688,0,0,0,L,1122011218,0,124.94,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180051,1949764.00
05/07/2017 14:00,2,8.662,ACTIVE,220.74,370.90,60.007,1494180003,"201051344001158","219011344069620",28.45,30.00,0,339.04,428.61,249.4,238.8,1.149,684083.8,684083.8,4696,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180052,1949765.00
05/07/2017 14:00,2,8.156,ACTIVE,220.52,371.21,60.034,1494180003,"201051344000576","219011344069620",30.61,24.00,0,335.14,429.52,252.9,242.1,1.158,698769.2,698769.2,4681,0,0,0,L,1122011218,0,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180053,1949766.00
05/07/2017 14:00,2,8.225,ALERT,214.41,367.60,59.996,1494180003,"274151322000087","219011344069620",28.17,53.30,0,297.87,408.78,234.4,224.3,0.893,892917.1,892917.1,4750,0,0,0,L,1151911521,0,123.59,123.14,0002,40,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180055,1949767.00
05/07/2017 14:15,2,8.621,ACTIVE,220.06,369.70,59.965,1494180903,"201051344000645","219011344069620",28.63,27.80,0,334.84,428.91,249.7,239.1,1.127,697701.2,697701.2,4680,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180904,1949768.00
05/07/2017 14:15,2,8.172,ACTIVE,214.41,377.82,59.954,1494180903,"274151322000085","219011344069620",26.30,38.60,0,329.73,394.05,217.7,208.2,0.835,917338.5,917338.5,4658,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180905,1949769.00
05/07/2017 14:15,2,8.619,ACTIVE,218.93,370.00,59.975,1494180903,"201051344000633","219011344069620",28.47,32.40,0,333.33,423.81,248.4,237.9,1.158,683971.6,683971.6,4710,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180906,1949770.00
05/07/2017 14:15,2,8.416,ACTIVE,220.74,371.21,59.954,1494180903,"201051344000469","219011344069620",29.12,24.80,0,335.74,428.91,248.1,237.5,1.145,686983.7,686983.7,4694,0,0,0,L,1122011218,0,124.49,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180907,1949771.00
05/07/2017 14:15,2,8.445,ACTIVE,218.48,370.30,59.933,1494180903,"201051344000646","219011344069620",29.72,27.80,0,332.13,425.31,253.9,243.2,1.202,680787.5,680787.5,4702,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180908,1949772.00
05/07/2017 14:15,2,8.178,ACTIVE,214.64,383.83,59.975,1494180903,"274151322000052","219011344069620",29.32,40.40,0,328.22,400.06,242.9,232.5,0.950,951335.4,951335.4,4666,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180909,1949773.00
05/07/2017 14:15,2,8.465,ACTIVE,219.84,370.90,59.954,1494180903,"201051344000585","219011344069620",29.72,28.30,0,333.63,427.11,254.4,243.7,1.176,692055.4,692055.4,4706,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180910,1949774.00
05/07/2017 14:15,2,8.311,ACTIVE,218.03,368.20,59.922,1494180903,"201051344001230","219011344069620",30.18,27.50,0,333.93,425.31,253.9,243.1,1.189,685318.5,685318.5,4699,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180911,1949775.00
05/07/2017 14:15,2,8.590,ACTIVE,219.84,370.00,59.965,1494180903,"201051344000582","219011344069620",29.26,29.80,0,333.03,430.72,254.3,243.5,1.149,675146.4,675146.4,4696,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180912,1949776.00
05/07/2017 14:15,2,8.252,ACTIVE,218.48,369.10,59.959,1494180903,"201051344000955","219011344069620",30.45,29.30,0,332.43,423.50,254.3,243.5,1.167,693766.1,693766.1,4706,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180913,1949777.00
05/07/2017 14:15,2,5.430,ACTIVE,214.19,452.06,59.954,1494180903,"274151322000094","219011344069620",40.87,36.00,0,403.07,480.91,223.9,214.1,0.857,777902.0,777902.0,4816,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180914,1949778.00
05/07/2017 14:15,2,8.557,ACTIVE,220.97,371.81,59.970,1494180903,"201051344000579","219011344069620",28.88,31.30,0,335.74,428.61,250.2,239.6,1.149,704666.7,704666.7,4692,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180915,1949779.00
05/07/2017 14:15,2,8.471,ACTIVE,218.03,370.00,59.975,1494180903,"201051344000890","219011344069620",29.66,28.50,0,333.93,425.31,254.5,243.7,1.153,687631.0,687631.0,4706,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180916,1949780.00
05/07/2017 14:15,2,8.188,ACTIVE,218.93,370.30,59.949,1494180903,"201051344000438","219011344069620",30.65,28.80,0,333.03,426.81,254.3,243.6,1.176,690444.4,690444.4,4697,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180917,1949781.00
05/07/2017 14:15,2,8.582,ACTIVE,218.71,362.49,59.975,1494180903,"201051344000417","219011344069620",19.00,25.80,0,336.64,398.26,165.4,157.7,0.787,644772.0,644772.0,4722,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180917,1949782.00
05/07/2017 14:15,2,8.209,ACTIVE,213.74,384.73,59.970,1494180903,"274151322000083","219011344069620",28.90,42.00,0,327.32,399.76,240.3,230.0,0.963,941715.5,941715.5,4670,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180918,1949783.00
05/07/2017 14:15,2,8.020,ACTIVE,215.32,376.92,59.954,1494180903,"274151322000076","219011344069620",31.29,39.80,0,329.13,402.46,253.9,243.1,0.990,1003953.3,1003953.3,4664,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180919,1949784.00
05/07/2017 14:15,2,8.736,ACTIVE,218.93,367.60,59.965,1494180903,"201051344000868","219011344069620",28.11,26.30,0,333.03,424.71,248.6,238.0,1.114,685511.4,685511.4,4699,0,0,0,L,1122011218,0,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180920,1949785.00
05/07/2017 14:15,2,8.217,ACTIVE,213.96,357.38,59.981,1494180903,"274151322000095","219011344069620",30.53,44.30,0,325.52,402.16,254.6,243.8,0.968,994251.7,994251.7,4667,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180921,1949786.00
05/07/2017 14:15,2,8.730,ACTIVE,220.52,363.69,59.928,1494180903,"201051344000988","219011344069620",18.27,26.30,0,338.14,403.07,161.7,154.2,0.738,619579.8,619579.8,4716,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180922,1949787.00
05/07/2017 14:15,2,8.502,ACTIVE,219.61,370.00,60.002,1494180903,"201051344001025","219011344069620",29.58,30.50,0,333.03,426.51,254.5,243.7,1.131,689734.1,689734.1,4707,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180923,1949788.00
05/07/2017 14:15,2,8.584,ACTIVE,220.52,371.81,60.002,1494180903,"201051344000458","219011344069620",28.67,28.00,0,335.44,428.31,249.1,238.5,1.145,697672.0,697672.0,4686,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180924,1949789.00
05/07/2017 14:15,2,8.592,ALERT,220.97,373.01,59.959,1494180903,"201051344000853","219011344069620",28.96,24.80,0,295.76,429.22,252.0,241.3,1.171,698226.8,698226.8,4685,0,0,0,L,1122011218,0,125.40,125.62,0002,23,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180925,1949790.00
05/07/2017 14:15,2,8.172,ACTIVE,218.03,370.60,59.975,1494180903,"201051344000685","219011344069620",30.77,26.50,0,333.33,423.50,254.5,243.7,1.207,690581.5,690581.5,4708,0,0,0,L,1122011218,0,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180926,1949791.00
05/07/2017 14:15,2,8.352,ACTIVE,219.61,369.70,59.975,1494180903,"201051344000917","219011344069620",30.12,28.50,0,332.73,426.51,254.6,243.8,1.184,687238.5,687238.5,4697,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180927,1949792.00
05/07/2017 14:15,2,8.176,ACTIVE,218.03,367.00,59.975,1494180903,"201051344001145","219011344069620",30.73,26.00,0,332.73,424.71,254.5,243.7,1.153,695127.2,695127.2,4687,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180928,1949793.00
05/07/2017 14:15,2,8.434,ACTIVE,220.06,371.21,59.975,1494180903,"201051344000651","219011344069620",29.78,30.80,0,335.44,427.71,254.5,243.7,1.145,683568.4,683568.4,4707,0,0,0,L,1122011218,0,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180929,1949794.00
05/07/2017 14:15,2,8.104,ACTIVE,214.41,355.28,59.965,1494180903,"274151322000088","219011344069620",28.53,36.00,0,328.82,398.26,234.4,224.3,0.857,902704.9,902704.9,4670,0,0,0,L,1151911521,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180930,1949795.00
05/07/2017 14:15,2,5.492,ACTIVE,215.32,445.15,59.965,1494180903,"274151322000068","219011344069620",40.65,35.00,0,404.57,480.31,225.8,216.0,0.871,778049.2,778049.2,4842,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180931,1949796.00
05/07/2017 14:15,2,8.557,ACTIVE,219.39,370.90,59.975,1494180903,"201051344001135","219011344069620",29.40,30.00,0,333.33,427.11,254.5,243.7,1.153,679180.6,679180.6,4698,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180932,1949797.00
05/07/2017 14:15,2,8.553,ACTIVE,218.26,370.30,59.975,1494180903,"201051344000594","219011344069620",29.10,34.80,0,333.93,425.31,252.1,241.4,1.153,699785.9,699785.9,4697,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180933,1949798.00
05/07/2017 14:15,2,8.490,ACTIVE,219.84,368.50,59.970,1494180903,"201051344001203","219011344069620",29.60,30.80,0,335.44,427.71,254.4,243.6,1.171,688163.3,688163.3,4712,0,0,0,L,1122011218,0,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180934,1949799.00
05/07/2017 14:15,2,8.109,ACTIVE,214.41,381.73,59.965,1494180903,"274151322000054","219011344069620",27.23,38.40,0,329.43,396.15,223.6,213.9,0.857,920572.3,920572.3,4662,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180935,1949800.00
05/07/2017 14:15,2,8.566,ACTIVE,219.16,369.40,59.981,1494180903,"201051344000867","219011344069620",28.51,31.80,0,332.73,423.20,247.4,236.9,1.145,684425.0,684425.0,4711,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180936,1949801.00
05/07/2017 14:15,2,8.582,ACTIVE,219.61,371.51,59.975,1494180903,"201051344001093","219011344069620",29.26,28.30,0,333.63,428.01,254.2,243.4,1.149,686984.1,686984.1,4704,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180936,1949802.00
05/07/2017 14:15,2,8.568,ACTIVE,219.84,370.90,59.975,1494180903,"201051344000900","219011344069620",29.26,24.00,0,333.03,428.31,253.8,243.1,1.136,705877.1,705877.1,4687,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180937,1949803.00
05/07/2017 14:15,2,8.455,ACTIVE,219.61,369.10,59.986,1494180903,"201051344000648","219011344069620",28.77,27.30,0,334.24,428.61,246.0,235.5,1.109,695068.6,695068.6,4689,0,0,0,L,1122011218,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180938,1949804.00
05/07/2017 14:15,2,8.580,ACTIVE,220.29,369.70,59.975,1494180903,"201051344000569","219011344069620",28.90,24.50,0,333.03,428.91,251.1,240.4,1.145,708197.5,708197.5,4678,0,0,0,L,1122011218,0,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180939,1949805.00
05/07/2017 14:15,2,8.408,ALERT,220.74,369.70,59.981,1494180903,"201051344000983","219011344069620",29.20,25.50,0,284.04,428.61,248.4,237.8,1.153,698637.8,698637.8,4689,0,0,0,L,1122011218,0,124.94,125.40,0002,23,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180941,1949806.00
05/07/2017 14:15,2,8.561,ACTIVE,220.74,371.81,59.975,1494180903,"201051344001158","219011344069620",28.29,29.50,0,336.04,427.41,245.3,234.8,1.131,684142.2,684142.2,4697,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180942,1949807.00
05/07/2017 14:15,2,8.590,ALERT,220.52,371.51,59.975,1494180903,"201051344000576","219011344069620",28.61,24.80,0,281.03,429.82,248.8,238.3,1.140,698828.9,698828.9,4682,0,0,0,L,1122011218,0,124.94,125.40,0002,22,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180944,1949808.00
05/07/2017 14:15,2,8.111,ACTIVE,214.19,354.07,59.981,1494180903,"274151322000087","219011344069620",28.45,53.30,0,328.82,397.05,233.8,223.7,0.884,892972.5,892972.5,4752,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494180944,1949809.00
05/07/2017 14:30,2,8.473,ACTIVE,220.29,370.90,59.991,1494181803,"201051344000645","219011344069620",29.08,26.30,0,334.54,423.20,249.3,238.7,1.123,697761.2,697761.2,4681,0,0,0,L,1122011218,0,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181804,1949810.00
05/07/2017 14:30,2,7.963,ACTIVE,214.64,366.70,59.981,1494181803,"274151322000085","219011344069620",26.64,38.80,0,330.03,393.75,214.7,205.3,0.813,917390.1,917390.1,4659,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181805,1949811.00
05/07/2017 14:30,2,8.404,ACTIVE,219.39,369.10,59.975,1494181803,"201051344000633","219011344069620",28.94,30.30,0,333.33,422.00,246.3,235.9,1.149,684031.0,684031.0,4711,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181806,1949812.00
05/07/2017 14:30,2,8.412,ACTIVE,220.97,370.90,59.981,1494181803,"201051344000469","219011344069620",29.16,23.80,0,335.14,428.91,248.2,237.7,1.140,687043.6,687043.6,4695,0,0,0,L,1122011218,0,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181807,1949813.00
05/07/2017 14:30,2,8.650,ACTIVE,218.26,369.70,59.981,1494181803,"201051344000646","219011344069620",28.61,28.00,0,332.43,425.01,250.6,239.9,1.158,680848.0,680848.0,4703,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181808,1949814.00
05/07/2017 14:30,2,8.121,ACTIVE,214.41,352.57,59.965,1494181803,"274151322000052","219011344069620",28.84,40.40,0,327.92,399.46,237.2,227.0,0.946,951392.3,951392.3,4667,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181809,1949815.00
05/07/2017 14:30,2,8.777,ACTIVE,219.84,370.90,59.975,1494181803,"201051344000585","219011344069620",28.59,28.30,0,333.33,426.81,253.9,243.2,1.171,692116.2,692116.2,4707,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181810,1949816.00
