ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 14:30,2,8.572,ACTIVE,218.03,367.60,59.981,1494181803,"201051344001230","219011344069620",29.16,27.30,0,334.24,425.31,253.1,242.3,1.167,685379.2,685379.2,4700,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181811,1949817.00
05/07/2017 14:30,2,8.625,ACTIVE,219.84,370.90,60.018,1494181803,"201051344000582","219011344069620",28.82,29.00,0,331.83,429.52,251.6,240.9,1.136,675207.0,675207.0,4697,0,0,0,L,1122011218,0,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181812,1949818.00
05/07/2017 14:30,2,8.461,ACTIVE,218.48,371.51,59.986,1494181803,"201051344000955","219011344069620",29.32,29.30,0,334.24,424.71,251.1,240.4,1.189,693826.7,693826.7,4707,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181813,1949819.00
05/07/2017 14:30,2,5.412,ACTIVE,214.41,431.32,59.975,1494181803,"274151322000094","219011344069620",39.90,36.30,0,401.86,476.71,218.0,208.5,0.844,777954.8,777954.8,4817,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181814,1949820.00
05/07/2017 14:30,2,8.391,ACTIVE,220.74,370.00,59.970,1494181803,"201051344000579","219011344069620",28.88,30.80,0,336.94,427.71,245.3,234.9,1.123,704726.1,704726.1,4693,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181815,1949821.00
05/07/2017 14:30,2,8.684,ACTIVE,218.03,365.80,59.970,1494181803,"201051344000890","219011344069620",28.71,28.30,0,333.93,425.61,252.3,241.6,1.153,687691.7,687691.7,4707,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181816,1949822.00
05/07/2017 14:30,2,8.588,ACTIVE,218.93,373.01,59.970,1494181803,"201051344000438","219011344069620",29.12,28.30,0,333.03,424.71,253.2,242.5,1.162,690505.1,690505.1,4698,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181817,1949823.00
05/07/2017 14:30,2,8.510,ACTIVE,218.71,360.38,59.970,1494181803,"201051344000417","219011344069620",18.89,25.50,0,337.24,398.26,162.7,155.1,0.751,644811.0,644811.0,4723,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181818,1949824.00
05/07/2017 14:30,2,8.150,ACTIVE,213.96,374.21,59.965,1494181803,"274151322000083","219011344069620",28.49,42.80,0,327.62,399.46,234.8,224.7,0.919,941772.1,941772.1,4671,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181819,1949825.00
05/07/2017 14:30,2,8.463,ACTIVE,215.32,360.38,59.965,1494181803,"274151322000076","219011344069620",29.64,39.50,0,330.63,402.77,253.7,242.9,0.999,1004014.0,1004014.0,4665,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181820,1949826.00
05/07/2017 14:30,2,8.518,ACTIVE,219.16,367.30,59.996,1494181803,"201051344000868","219011344069620",28.86,25.50,0,333.33,424.41,248.8,238.3,1.145,685571.5,685571.5,4700,0,0,0,L,1122011218,0,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181821,1949827.00
05/07/2017 14:30,2,8.512,ACTIVE,214.19,384.13,59.965,1494181803,"274151322000095","219011344069620",29.26,46.00,0,327.62,402.77,252.2,241.4,0.959,994312.4,994312.4,4668,0,0,0,L,1151911521,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181821,1949828.00
05/07/2017 14:30,2,8.531,ACTIVE,220.74,363.99,59.965,1494181803,"201051344000988","219011344069620",18.63,24.50,0,342.05,399.16,161.0,153.5,0.729,619618.7,619618.7,4717,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181822,1949829.00
05/07/2017 14:30,2,8.740,ACTIVE,219.61,368.50,59.965,1494181803,"201051344001025","219011344069620",28.71,30.30,0,332.73,424.11,254.1,243.3,1.131,689794.9,689794.9,4708,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181823,1949830.00
05/07/2017 14:30,2,8.369,ACTIVE,220.74,371.51,60.007,1494181803,"201051344000458","219011344069620",29.16,27.00,0,335.14,427.71,247.2,236.6,1.145,697731.8,697731.8,4687,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181824,1949831.00
05/07/2017 14:30,2,8.531,ACTIVE,221.19,374.51,59.965,1494181803,"201051344000853","219011344069620",29.02,23.80,0,339.04,430.12,250.7,240.1,1.153,698287.4,698287.4,4687,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181825,1949832.00
05/07/2017 14:30,2,8.484,ACTIVE,218.03,370.00,59.959,1494181803,"201051344000685","219011344069620",29.62,27.30,0,334.24,423.50,254.4,243.7,1.193,690642.3,690642.3,4709,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181826,1949833.00
05/07/2017 14:30,2,8.482,ACTIVE,219.61,370.00,59.981,1494181803,"201051344000917","219011344069620",29.62,28.30,0,332.43,427.71,254.4,243.6,1.180,687299.2,687299.2,4698,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181827,1949834.00
05/07/2017 14:30,2,8.352,ACTIVE,218.03,369.10,59.970,1494181803,"201051344001145","219011344069620",30.02,25.30,0,331.53,424.41,253.7,243.0,1.131,695187.9,695187.9,4688,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181828,1949835.00
05/07/2017 14:30,2,8.689,ACTIVE,219.84,370.90,59.970,1494181803,"201051344000651","219011344069620",28.78,30.00,0,335.14,427.41,253.3,242.6,1.131,683629.2,683629.2,4708,0,0,0,L,1122011218,0,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181829,1949836.00
05/07/2017 14:30,2,8.000,ACTIVE,214.19,354.37,59.954,1494181803,"274151322000088","219011344069620",28.21,35.60,0,329.13,397.96,228.4,218.5,0.862,902759.9,902759.9,4671,0,0,0,L,1151911521,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181830,1949837.00
05/07/2017 14:30,2,5.404,ACTIVE,215.32,433.42,59.965,1494181803,"274151322000068","219011344069620",40.12,36.00,0,406.07,479.41,220.3,210.8,0.844,778102.1,778102.1,4843,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181830,1949838.00
05/07/2017 14:30,2,8.611,ACTIVE,219.61,367.90,59.986,1494181803,"201051344001135","219011344069620",28.77,30.80,0,333.63,426.21,250.8,240.1,1.140,679240.9,679240.9,4699,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181831,1949839.00
05/07/2017 14:30,2,8.436,ACTIVE,218.26,366.70,59.965,1494181803,"201051344000594","219011344069620",29.00,34.50,0,333.93,424.71,247.6,237.0,1.123,699845.8,699845.8,4698,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181832,1949840.00
05/07/2017 14:30,2,8.643,ACTIVE,219.61,370.60,59.944,1494181803,"201051344001203","219011344069620",29.00,30.30,0,334.54,428.01,253.7,243.0,1.162,688224.0,688224.0,4713,0,0,0,L,1122011218,0,125.85,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181833,1949841.00
05/07/2017 14:30,2,8.031,ACTIVE,214.41,379.92,59.933,1494181803,"274151322000054","219011344069620",27.02,37.30,0,329.13,396.45,219.6,210.1,0.826,920625.1,920625.1,4663,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181834,1949842.00
05/07/2017 14:30,2,8.385,ACTIVE,219.39,368.20,59.986,1494181803,"201051344000867","219011344069620",29.00,29.50,0,334.24,423.50,246.2,235.7,1.109,684484.6,684484.6,4712,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181835,1949843.00
05/07/2017 14:30,2,8.521,ACTIVE,219.84,371.51,59.975,1494181803,"201051344001093","219011344069620",29.18,27.80,0,333.33,428.01,251.7,241.0,1.118,687044.7,687044.7,4705,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181836,1949844.00
05/07/2017 14:30,2,8.412,ACTIVE,220.06,369.40,59.970,1494181803,"201051344000900","219011344069620",29.66,22.50,0,332.43,428.01,252.6,241.9,1.127,705937.9,705937.9,4688,0,0,0,L,1122011218,0,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181837,1949845.00
05/07/2017 14:30,2,8.271,ACTIVE,220.06,369.40,59.975,1494181803,"201051344000648","219011344069620",29.20,26.50,0,333.63,423.81,244.8,234.4,1.123,695127.8,695127.8,4690,0,0,0,L,1122011218,0,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181838,1949846.00
05/07/2017 14:30,2,8.434,ACTIVE,220.52,371.81,59.975,1494181803,"201051344000569","219011344069620",29.36,24.00,0,332.73,428.31,250.7,240.0,1.140,708258.1,708258.1,4679,0,0,0,L,1122011218,0,124.49,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181839,1949847.00
05/07/2017 14:30,2,8.402,ACTIVE,220.74,371.81,59.965,1494181803,"201051344000983","219011344069620",29.10,24.80,0,333.93,427.11,247.6,237.1,1.145,698697.8,698697.8,4691,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181840,1949848.00
05/07/2017 14:30,2,8.514,ACTIVE,220.74,370.90,59.938,1494181803,"201051344001158","219011344069620",28.21,28.80,0,335.14,426.51,243.2,232.8,1.118,684201.0,684201.0,4698,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181841,1949849.00
05/07/2017 14:30,2,8.359,ACTIVE,220.29,369.70,59.975,1494181803,"201051344000576","219011344069620",29.38,24.50,0,334.24,429.22,248.6,238.0,1.127,698889.0,698889.0,4684,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181842,1949850.00
05/07/2017 14:30,2,7.961,ACTIVE,214.64,355.28,59.965,1494181803,"274151322000087","219011344069620",28.47,52.80,0,328.52,396.45,229.3,219.4,0.866,893027.6,893027.6,4753,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494181842,1949851.00
05/07/2017 14:45,2,8.295,ACTIVE,220.06,369.70,59.933,1494182703,"201051344000645","219011344069620",28.63,27.50,0,334.84,423.81,240.3,230.0,1.083,697819.6,697819.6,4682,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182704,1949852.00
05/07/2017 14:45,2,7.883,ACTIVE,214.64,356.48,59.959,1494182703,"274151322000085","219011344069620",26.16,38.60,0,329.73,393.45,208.8,199.6,0.795,917440.7,917440.7,4660,0,0,0,L,1151911521,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182705,1949853.00
05/07/2017 14:45,2,8.268,ACTIVE,219.39,369.70,59.959,1494182703,"201051344000633","219011344069620",28.45,32.00,0,333.03,421.40,238.2,228.0,1.118,684088.9,684088.9,4712,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182706,1949854.00
05/07/2017 14:45,2,8.293,ACTIVE,220.52,369.10,59.970,1494182703,"201051344000469","219011344069620",28.45,24.50,0,334.84,426.21,238.9,228.7,1.105,687101.8,687101.8,4696,0,0,0,L,1122011218,0,124.72,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182707,1949855.00
05/07/2017 14:45,2,8.422,ACTIVE,218.26,369.40,59.965,1494182703,"201051344000646","219011344069620",28.84,27.50,0,333.03,424.41,246.0,235.5,1.171,680907.5,680907.5,4704,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182708,1949856.00
05/07/2017 14:45,2,7.916,ACTIVE,214.64,373.31,59.959,1494182703,"274151322000052","219011344069620",28.88,39.30,0,328.52,399.76,231.5,221.5,0.897,951448.5,951448.5,4668,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182709,1949857.00
05/07/2017 14:45,2,8.664,ACTIVE,219.84,370.90,59.981,1494182703,"201051344000585","219011344069620",28.27,28.80,0,333.63,425.61,248.0,237.4,1.140,692176.3,692176.3,4708,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182710,1949858.00
05/07/2017 14:45,2,8.398,ACTIVE,218.03,368.50,60.012,1494182703,"201051344001230","219011344069620",28.98,27.80,0,335.14,424.41,246.5,236.0,1.109,685439.1,685439.1,4701,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182710,1949859.00
05/07/2017 14:45,2,8.434,ACTIVE,219.84,370.00,59.965,1494182703,"201051344000582","219011344069620",28.67,30.50,0,333.03,427.11,244.8,234.4,1.105,675266.5,675266.5,4698,0,0,0,L,1122011218,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182711,1949860.00
05/07/2017 14:45,2,8.346,ALERT,218.26,368.80,59.965,1494182703,"201051344000955","219011344069620",29.22,29.00,0,291.55,436.13,246.8,236.3,1.149,693886.0,693886.0,4708,0,0,0,L,1122011218,0,124.49,124.04,0002,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182713,1949861.00
05/07/2017 14:45,2,5.275,ACTIVE,214.41,448.15,59.965,1494182703,"274151322000094","219011344069620",40.04,35.80,0,400.06,476.41,214.5,205.1,0.822,778006.6,778006.6,4818,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182714,1949862.00
05/07/2017 14:45,2,8.229,ACTIVE,220.74,370.30,59.965,1494182703,"201051344000579","219011344069620",28.67,31.00,0,335.44,426.21,238.6,228.3,1.096,704784.1,704784.1,4694,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182715,1949863.00
05/07/2017 14:45,2,8.438,ACTIVE,218.03,367.90,59.996,1494182703,"201051344000890","219011344069620",28.78,28.50,0,334.84,425.01,245.6,235.1,1.092,687751.5,687751.5,4708,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182716,1949864.00
05/07/2017 14:45,2,8.393,ACTIVE,218.93,369.70,60.012,1494182703,"201051344000438","219011344069620",29.18,29.00,0,333.63,424.11,248.0,237.4,1.136,690565.2,690565.2,4699,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182717,1949865.00
05/07/2017 14:45,2,8.496,ACTIVE,218.71,360.38,59.965,1494182703,"201051344000417","219011344069620",18.45,25.80,0,337.54,397.96,158.8,151.4,0.734,644849.4,644849.4,4724,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182718,1949866.00
05/07/2017 14:45,2,7.902,ACTIVE,213.96,380.52,59.975,1494182703,"274151322000083","219011344069620",28.75,41.30,0,328.82,398.86,229.9,219.9,0.910,941827.8,941827.8,4672,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182719,1949867.00
05/07/2017 14:45,2,8.342,ACTIVE,215.32,364.89,59.965,1494182703,"274151322000076","219011344069620",29.32,39.50,0,329.43,403.07,247.4,236.9,0.968,1004074.3,1004074.3,4666,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182720,1949868.00
05/07/2017 14:45,2,8.248,ACTIVE,219.16,367.90,59.981,1494182703,"201051344000868","219011344069620",28.67,26.00,0,333.93,422.30,239.3,229.0,1.065,685629.8,685629.8,4701,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182721,1949869.00
05/07/2017 14:45,2,8.383,ACTIVE,214.19,378.12,59.970,1494182703,"274151322000095","219011344069620",28.98,46.20,0,327.02,402.16,246.0,235.5,0.924,994372.2,994372.2,4669,0,0,0,L,1151911521,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182722,1949870.00
05/07/2017 14:45,2,8.381,ACTIVE,220.52,363.39,59.970,1494182703,"201051344000988","219011344069620",18.31,25.50,0,341.45,398.56,155.3,148.0,0.712,619656.3,619656.3,4718,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182722,1949871.00
05/07/2017 14:45,2,8.566,ACTIVE,219.39,369.70,59.970,1494182703,"201051344001025","219011344069620",28.59,30.50,0,333.63,423.81,247.8,237.3,1.105,689855.0,689855.0,4709,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182723,1949872.00
05/07/2017 14:45,2,8.230,ACTIVE,220.52,369.70,60.002,1494182703,"201051344000458","219011344069620",28.69,27.80,0,335.14,425.61,239.2,228.9,1.114,697789.9,697789.9,4688,0,0,0,L,1122011218,0,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182724,1949873.00
05/07/2017 14:45,2,8.252,ACTIVE,220.74,371.21,59.965,1494182703,"201051344000853","219011344069620",29.02,25.50,0,341.15,427.41,242.5,232.2,1.118,698346.3,698346.3,4688,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182725,1949874.00
05/07/2017 14:45,2,8.479,ACTIVE,218.03,369.40,59.975,1494182703,"201051344000685","219011344069620",29.06,27.00,0,334.24,423.81,249.6,239.0,1.184,690702.8,690702.8,4710,0,0,0,L,1122011218,0,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182726,1949875.00
05/07/2017 14:45,2,8.541,ACTIVE,219.39,372.11,59.944,1494182703,"201051344000917","219011344069620",28.65,29.00,0,333.33,422.90,247.8,237.3,1.153,687359.5,687359.5,4699,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182727,1949876.00
05/07/2017 14:45,2,8.498,ACTIVE,218.26,367.60,59.938,1494182703,"201051344001145","219011344069620",29.00,26.30,0,333.93,425.01,249.5,238.9,1.100,695248.4,695248.4,4689,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182728,1949877.00
05/07/2017 14:45,2,8.578,ACTIVE,220.06,370.60,59.965,1494182703,"201051344000651","219011344069620",28.49,31.30,0,334.24,426.81,247.4,236.8,1.118,683689.2,683689.2,4709,0,0,0,L,1122011218,0,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182729,1949878.00
05/07/2017 14:45,2,7.777,ACTIVE,214.19,376.62,59.991,1494182703,"274151322000088","219011344069620",28.31,35.60,0,328.82,396.75,222.8,213.1,0.840,902814.1,902814.1,4672,0,0,0,L,1151911521,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182730,1949879.00
05/07/2017 14:45,2,5.354,ACTIVE,215.32,426.81,59.959,1494182703,"274151322000068","219011344069620",39.48,35.20,0,404.27,478.51,213.9,204.5,0.822,778154.1,778154.1,4844,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182731,1949880.00
05/07/2017 14:45,2,8.352,ACTIVE,219.39,370.30,59.965,1494182703,"201051344001135","219011344069620",28.90,30.50,0,332.43,422.60,244.5,234.0,1.123,679300.2,679300.2,4700,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182731,1949881.00
05/07/2017 14:45,2,8.369,ACTIVE,218.26,368.20,59.981,1494182703,"201051344000594","219011344069620",28.35,35.60,0,334.54,423.81,240.2,229.9,1.087,699904.2,699904.2,4699,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182732,1949882.00
05/07/2017 14:45,2,8.330,ACTIVE,219.61,369.10,59.959,1494182703,"201051344001203","219011344069620",29.16,30.50,0,334.54,427.11,246.1,235.6,1.131,688284.0,688284.0,4714,0,0,0,L,1122011218,0,125.85,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182733,1949883.00
05/07/2017 14:45,2,7.906,ACTIVE,214.41,360.99,59.965,1494182703,"274151322000054","219011344069620",26.70,37.80,0,329.43,395.25,213.8,204.4,0.818,920677.2,920677.2,4664,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182734,1949884.00
05/07/2017 14:45,2,8.266,ACTIVE,219.39,365.49,59.970,1494182703,"201051344000867","219011344069620",28.43,30.80,0,334.54,421.70,237.8,227.6,1.069,684542.5,684542.5,4713,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182735,1949885.00
05/07/2017 14:45,2,8.312,ACTIVE,219.84,369.40,59.975,1494182703,"201051344001093","219011344069620",29.02,27.80,0,333.33,425.61,244.3,233.9,1.105,687104.2,687104.2,4706,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182736,1949886.00
05/07/2017 14:45,2,8.336,ACTIVE,219.84,369.10,59.975,1494182703,"201051344000900","219011344069620",28.86,23.50,0,333.33,424.11,243.6,233.1,1.087,705997.4,705997.4,4689,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182737,1949887.00
05/07/2017 14:45,2,8.174,ACTIVE,219.84,369.40,59.959,1494182703,"201051344000648","219011344069620",28.53,27.50,0,334.24,422.00,236.1,225.9,1.078,695185.3,695185.3,4691,0,0,0,L,1122011218,0,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182738,1949888.00
05/07/2017 14:45,2,8.318,ACTIVE,220.29,369.70,59.970,1494182703,"201051344000569","219011344069620",28.75,25.30,0,333.33,425.91,241.8,231.5,1.114,708317.1,708317.1,4680,0,0,0,L,1122011218,0,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182739,1949889.00
05/07/2017 14:45,2,8.162,ACTIVE,220.52,369.70,59.981,1494182703,"201051344000983","219011344069620",28.98,26.80,0,333.63,425.01,239.5,229.3,1.114,698756.1,698756.1,4692,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182740,1949890.00
05/07/2017 14:45,2,8.127,ACTIVE,220.74,370.60,59.981,1494182703,"201051344001158","219011344069620",28.57,29.50,0,335.44,424.11,235.1,225.0,1.078,684258.3,684258.3,4699,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182741,1949891.00
05/07/2017 14:45,2,8.295,ACTIVE,220.52,370.00,59.970,1494182703,"201051344000576","219011344069620",28.51,25.30,0,333.93,427.11,239.4,229.2,1.092,698947.4,698947.4,4685,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182742,1949892.00
05/07/2017 14:45,2,7.807,ACTIVE,214.41,379.62,59.970,1494182703,"274151322000087","219011344069620",28.31,52.30,0,328.22,395.85,223.7,214.0,0.844,893081.9,893081.9,4754,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494182743,1949893.00
05/07/2017 15:00,2,7.982,ACTIVE,219.61,367.30,59.975,1494183604,"201051344000645","219011344069620",28.35,30.00,0,321.61,443.94,229.2,219.3,1.034,697875.6,697875.6,4683,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183605,1949894.00
05/07/2017 15:00,2,7.580,ACTIVE,214.64,367.90,59.970,1494183604,"274151322000085","219011344069620",26.66,38.40,0,330.33,391.94,204.6,195.6,0.778,917490.2,917490.2,4661,0,0,0,L,1151911521,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183606,1949895.00
05/07/2017 15:00,2,8.025,ACTIVE,218.71,366.70,59.959,1494183604,"201051344000633","219011344069620",28.47,32.60,0,333.63,419.60,231.3,221.4,1.092,684145.0,684145.0,4713,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183607,1949896.00
05/07/2017 15:00,2,8.031,ACTIVE,220.29,370.00,60.007,1494183604,"201051344000469","219011344069620",28.27,26.30,0,334.24,420.20,229.9,219.9,1.074,687157.8,687157.8,4697,0,0,0,L,1122011218,0,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183608,1949897.00
05/07/2017 15:00,2,8.266,ACTIVE,218.48,368.80,59.975,1494183604,"201051344000646","219011344069620",28.92,27.00,0,333.03,423.20,242.0,231.6,1.145,680966.0,680966.0,4705,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183609,1949898.00
05/07/2017 15:00,2,7.674,ACTIVE,214.41,354.07,59.970,1494183604,"274151322000052","219011344069620",29.30,38.60,0,328.82,397.66,227.5,217.7,0.893,951503.5,951503.5,4669,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183610,1949899.00
05/07/2017 15:00,2,8.418,ACTIVE,219.84,371.51,59.975,1494183604,"201051344000585","219011344069620",28.71,27.80,0,333.93,425.01,244.8,234.4,1.136,692235.4,692235.4,4709,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183611,1949900.00
05/07/2017 15:00,2,8.180,ACTIVE,218.03,365.80,60.018,1494183604,"201051344001230","219011344069620",29.30,26.30,0,335.14,422.90,242.6,232.2,1.109,685497.8,685497.8,4702,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183611,1949901.00
05/07/2017 15:00,2,8.221,ACTIVE,219.84,370.60,59.975,1494183604,"201051344000582","219011344069620",29.00,30.50,0,333.63,426.81,241.3,231.0,1.092,675324.9,675324.9,4699,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183612,1949902.00
05/07/2017 15:00,2,8.137,ACTIVE,218.48,367.30,59.991,1494183604,"201051344000955","219011344069620",29.50,29.30,0,335.14,422.60,243.0,232.6,1.136,693944.8,693944.8,4710,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183613,1949903.00
05/07/2017 15:00,2,5.156,ACTIVE,214.41,450.26,59.981,1494183604,"274151322000094","219011344069620",39.98,35.40,0,401.56,475.80,208.0,198.9,0.800,778057.2,778057.2,4819,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183614,1949904.00
05/07/2017 15:00,2,8.043,ACTIVE,220.06,369.70,59.981,1494183604,"201051344000579","219011344069620",28.55,31.30,0,335.44,423.81,232.5,222.5,1.074,704840.5,704840.5,4695,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183615,1949905.00
05/07/2017 15:00,2,8.230,ACTIVE,218.26,367.60,59.981,1494183604,"201051344000890","219011344069620",29.02,28.30,0,334.84,422.90,242.0,231.7,1.087,687810.0,687810.0,4709,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183616,1949906.00
05/07/2017 15:00,2,8.193,ACTIVE,219.16,368.80,59.981,1494183604,"201051344000438","219011344069620",29.48,28.30,0,333.33,423.50,244.6,234.1,1.118,690624.3,690624.3,4700,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183617,1949907.00
05/07/2017 15:00,2,8.051,ACTIVE,218.71,359.48,59.970,1494183604,"201051344000417","219011344069620",19.20,24.80,0,336.64,396.15,156.4,149.0,0.742,644887.1,644887.1,4725,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183618,1949908.00
05/07/2017 15:00,2,7.701,ACTIVE,214.19,378.12,59.975,1494183604,"274151322000083","219011344069620",28.98,40.60,0,327.92,397.35,225.9,216.1,0.906,941882.4,941882.4,4673,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183619,1949909.00
05/07/2017 15:00,2,8.018,ACTIVE,215.32,384.13,59.981,1494183604,"274151322000076","219011344069620",30.02,38.80,0,329.43,401.26,243.4,233.0,0.955,1004133.2,1004133.2,4667,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183620,1949910.00
05/07/2017 15:00,2,8.041,ACTIVE,218.48,369.40,59.991,1494183604,"201051344000868","219011344069620",28.25,28.50,0,335.44,420.20,229.9,220.0,1.043,685685.9,685685.9,4702,0,0,0,L,1122011218,0,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183621,1949911.00
05/07/2017 15:00,2,8.143,ACTIVE,214.19,354.07,59.970,1494183604,"274151322000095","219011344069620",29.26,45.50,0,327.62,401.56,241.2,230.8,0.910,994430.6,994430.6,4670,0,0,0,L,1151911521,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183622,1949912.00
05/07/2017 15:00,2,8.123,ACTIVE,220.29,362.49,59.981,1494183604,"201051344000988","219011344069620",18.21,27.50,0,338.44,396.15,149.8,142.7,0.685,619692.6,619692.6,4719,0,0,0,L,1122011218,0,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183622,1949913.00
05/07/2017 15:00,2,8.332,ACTIVE,219.61,369.70,59.991,1494183604,"201051344001025","219011344069620",28.88,31.00,0,333.93,422.00,243.7,233.3,1.083,689913.9,689913.9,4710,0,0,0,L,1122011218,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183623,1949914.00
05/07/2017 15:00,2,7.957,ACTIVE,220.06,367.90,59.991,1494183604,"201051344000458","219011344069620",28.51,29.80,0,335.74,419.60,229.5,219.6,1.074,697845.9,697845.9,4689,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183624,1949915.00
05/07/2017 15:00,2,7.963,ACTIVE,220.52,370.90,59.991,1494183604,"201051344000853","219011344069620",28.73,27.30,0,337.84,424.41,231.5,221.5,1.083,698402.9,698402.9,4689,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183625,1949916.00
05/07/2017 15:00,2,8.324,ACTIVE,218.03,370.00,60.007,1494183604,"201051344000685","219011344069620",29.22,26.80,0,334.24,422.90,246.2,235.8,1.171,690762.3,690762.3,4711,0,0,0,L,1122011218,0,125.40,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183626,1949917.00
05/07/2017 15:00,2,8.277,ACTIVE,219.39,370.60,60.023,1494183604,"201051344000917","219011344069620",29.20,28.50,0,334.24,423.81,244.8,234.3,1.127,687418.6,687418.6,4700,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183627,1949918.00
05/07/2017 15:00,2,8.314,ACTIVE,218.26,369.40,59.965,1494183604,"201051344001145","219011344069620",29.30,25.50,0,333.63,423.50,246.6,236.1,1.118,695308.1,695308.1,4690,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183628,1949919.00
05/07/2017 15:00,2,8.346,ACTIVE,219.84,370.30,59.970,1494183604,"201051344000651","219011344069620",28.78,30.80,0,335.44,425.91,243.2,232.8,1.092,683748.0,683748.0,4710,0,0,0,L,1122011218,0,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183629,1949920.00
05/07/2017 15:00,2,7.570,ACTIVE,214.19,379.32,59.996,1494183604,"274151322000088","219011344069620",28.63,35.00,0,329.43,396.15,219.3,209.8,0.822,902867.1,902867.1,4673,0,0,0,L,1151911521,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183630,1949921.00
05/07/2017 15:00,2,5.152,ACTIVE,215.32,453.86,59.996,1494183604,"274151322000068","219011344069620",40.41,35.40,0,404.57,483.02,211.7,202.4,0.809,778205.0,778205.0,4845,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183631,1949922.00
05/07/2017 15:00,2,8.219,ACTIVE,219.39,369.10,60.028,1494183604,"201051344001135","219011344069620",29.04,30.00,0,334.24,421.10,241.7,231.3,1.100,679358.5,679358.5,4701,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183631,1949923.00
05/07/2017 15:00,2,8.006,ACTIVE,217.80,368.50,60.002,1494183604,"201051344000594","219011344069620",28.96,35.00,0,335.74,421.70,234.7,224.6,1.078,699961.2,699961.2,4700,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183632,1949924.00
05/07/2017 15:00,2,8.213,ACTIVE,219.61,368.50,60.007,1494183604,"201051344001203","219011344069620",29.18,29.30,0,335.14,425.31,242.6,232.2,1.109,688342.6,688342.6,4715,0,0,0,L,1122011218,0,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183633,1949925.00
05/07/2017 15:00,2,7.615,ACTIVE,214.41,378.42,60.002,1494183604,"274151322000054","219011344069620",27.21,36.00,0,329.13,394.05,210.0,200.7,0.791,920728.0,920728.0,4665,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183634,1949926.00
05/07/2017 15:00,2,8.006,ACTIVE,218.93,364.89,60.023,1494183604,"201051344000867","219011344069620",28.37,33.30,0,335.14,419.30,230.0,220.1,1.034,684598.4,684598.4,4714,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183635,1949927.00
05/07/2017 15:00,2,8.141,ACTIVE,219.39,370.30,60.002,1494183604,"201051344001093","219011344069620",29.14,27.50,0,333.63,424.71,240.1,229.9,1.078,687162.2,687162.2,4707,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183636,1949928.00
05/07/2017 15:00,2,8.029,ACTIVE,219.84,369.70,60.002,1494183604,"201051344000900","219011344069620",28.88,26.00,0,333.93,420.80,234.8,224.7,1.056,706054.5,706054.5,4690,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183637,1949929.00
05/07/2017 15:00,2,7.891,ALERT,219.39,368.50,59.981,1494183604,"201051344000648","219011344069620",28.49,29.00,0,301.47,419.30,227.5,217.7,1.056,695240.4,695240.4,4692,0,0,0,L,1122011218,0,124.04,125.40,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183639,1949930.00
05/07/2017 15:00,2,7.949,ACTIVE,219.84,367.90,60.007,1494183604,"201051344000569","219011344069620",28.80,27.00,0,333.63,421.70,231.8,221.8,1.069,708373.7,708373.7,4681,0,0,0,L,1122011218,0,124.04,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183640,1949931.00
05/07/2017 15:00,2,8.027,ACTIVE,220.06,367.60,60.039,1494183604,"201051344000983","219011344069620",28.37,28.50,0,333.93,420.50,230.6,220.6,1.074,698812.2,698812.2,4693,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183641,1949932.00
05/07/2017 15:00,2,8.061,ACTIVE,220.06,369.10,60.002,1494183604,"201051344001158","219011344069620",27.93,31.00,0,334.54,418.70,228.0,218.1,1.043,684313.7,684313.7,4700,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183641,1949933.00
05/07/2017 15:00,2,7.904,ACTIVE,220.06,369.10,59.991,1494183604,"201051344000576","219011344069620",28.69,27.80,0,334.24,423.20,229.5,219.6,1.039,699003.4,699003.4,4686,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183642,1949934.00
05/07/2017 15:00,2,7.588,ACTIVE,214.19,377.82,59.996,1494183604,"274151322000087","219011344069620",28.45,50.60,0,329.13,394.95,218.4,208.9,0.826,893134.9,893134.9,4755,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494183643,1949935.00
05/07/2017 15:15,2,7.809,ACTIVE,219.84,368.50,59.996,1494184503,"201051344000645","219011344069620",29.04,27.80,0,335.44,417.19,229.5,219.6,1.034,697930.8,697930.8,4684,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184504,1949936.00
05/07/2017 15:15,2,7.404,ACTIVE,214.19,373.31,59.975,1494184503,"274151322000085","219011344069620",26.58,37.50,0,330.33,390.74,199.3,190.4,0.765,917538.2,917538.2,4662,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184505,1949937.00
05/07/2017 15:15,2,7.773,ACTIVE,218.71,367.00,59.986,1494184503,"201051344000633","219011344069620",28.90,31.80,0,333.03,417.49,227.6,217.8,1.074,684199.9,684199.9,4714,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184506,1949938.00
05/07/2017 15:15,2,7.775,ACTIVE,220.06,369.10,59.986,1494184503,"201051344000469","219011344069620",29.18,25.00,0,333.63,422.60,229.8,219.8,1.061,687212.9,687212.9,4698,0,0,0,L,1122011218,0,124.27,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184507,1949939.00
05/07/2017 15:15,2,8.059,ACTIVE,218.03,365.80,59.986,1494184503,"201051344000646","219011344069620",28.86,27.80,0,333.93,421.10,235.6,225.5,1.087,681022.8,681022.8,4706,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184508,1949940.00
05/07/2017 15:15,2,7.477,ACTIVE,214.41,373.31,59.970,1494184503,"274151322000052","219011344069620",29.02,37.80,0,328.82,395.85,219.3,209.8,0.857,951556.6,951556.6,4670,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184509,1949941.00
05/07/2017 15:15,2,8.115,ACTIVE,219.39,369.70,59.981,1494184503,"201051344000585","219011344069620",29.10,28.50,0,334.54,424.11,238.9,228.6,1.123,692293.0,692293.0,4710,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184510,1949942.00
05/07/2017 15:15,2,7.943,ACTIVE,217.58,367.00,59.991,1494184503,"201051344001230","219011344069620",29.46,26.50,0,335.44,421.40,237.0,226.9,1.096,685554.8,685554.8,4703,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184511,1949943.00
05/07/2017 15:15,2,7.955,ACTIVE,219.16,371.21,59.970,1494184503,"201051344000582","219011344069620",29.24,30.30,0,333.93,425.01,235.6,225.5,1.074,675381.5,675381.5,4700,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184511,1949944.00
05/07/2017 15:15,2,8.018,ACTIVE,218.03,365.80,59.996,1494184503,"201051344000955","219011344069620",28.98,29.80,0,334.24,420.80,235.3,225.2,1.118,694001.6,694001.6,4711,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184512,1949945.00
05/07/2017 15:15,2,4.877,ACTIVE,213.96,443.64,59.996,1494184503,"274151322000094","219011344069620",40.73,36.30,0,405.47,472.50,199.8,190.9,0.765,778106.0,778106.0,4820,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184513,1949946.00
05/07/2017 15:15,2,7.715,ACTIVE,220.06,368.20,59.959,1494184503,"201051344000579","219011344069620",29.22,31.30,0,335.74,422.00,228.4,218.5,1.047,704895.5,704895.5,4696,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184514,1949947.00
05/07/2017 15:15,2,8.020,ACTIVE,217.80,367.60,59.991,1494184503,"201051344000890","219011344069620",29.14,27.30,0,335.14,421.40,236.5,226.3,1.078,687866.9,687866.9,4710,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184515,1949948.00
05/07/2017 15:15,2,8.004,ACTIVE,218.48,367.60,59.991,1494184503,"201051344000438","219011344069620",29.28,28.30,0,334.24,421.10,237.4,227.2,1.100,690681.5,690681.5,4701,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184516,1949949.00
05/07/2017 15:15,2,7.988,ACTIVE,218.03,360.38,60.028,1494184503,"201051344000417","219011344069620",18.85,25.50,0,337.24,395.25,152.5,145.3,0.707,644923.6,644923.6,4726,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184517,1949950.00
05/07/2017 15:15,2,7.570,ACTIVE,213.51,357.08,60.028,1494184503,"274151322000083","219011344069620",28.49,41.00,0,328.82,395.85,218.5,209.0,0.897,941935.2,941935.2,4674,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184518,1949951.00
05/07/2017 15:15,2,7.885,ACTIVE,214.87,353.77,59.986,1494184503,"274151322000076","219011344069620",29.50,38.60,0,330.33,399.76,235.3,225.2,0.919,1004190.1,1004190.1,4668,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184519,1949952.00
05/07/2017 15:15,2,7.805,ACTIVE,218.71,367.00,59.991,1494184503,"201051344000868","219011344069620",29.06,26.80,0,335.44,419.00,229.7,219.8,1.061,685741.2,685741.2,4703,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184520,1949953.00
05/07/2017 15:15,2,7.754,ACTIVE,213.96,381.12,60.007,1494184503,"274151322000095","219011344069620",29.76,44.80,0,327.92,400.06,233.5,223.4,0.879,994487.2,994487.2,4671,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184521,1949954.00
05/07/2017 15:15,2,7.812,ACTIVE,220.06,361.29,59.996,1494184503,"201051344000988","219011344069620",18.91,26.30,0,341.15,394.95,149.6,142.5,0.681,619728.3,619728.3,4720,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184522,1949955.00
05/07/2017 15:15,2,8.191,ACTIVE,219.16,370.30,59.996,1494184503,"201051344001025","219011344069620",28.75,31.00,0,333.93,420.80,238.5,228.2,1.061,689971.3,689971.3,4711,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184523,1949956.00
05/07/2017 15:15,2,7.818,ACTIVE,219.84,368.50,60.002,1494184503,"201051344000458","219011344069620",28.92,29.00,0,335.44,422.00,229.0,219.1,1.069,697901.1,697901.1,4690,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184524,1949957.00
05/07/2017 15:15,2,7.803,ACTIVE,220.29,369.70,59.954,1494184503,"201051344000853","219011344069620",29.42,25.80,0,341.15,423.20,232.3,222.3,1.078,698458.8,698458.8,4690,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184525,1949958.00
