ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 15:15,2,8.100,ACTIVE,217.58,369.10,60.002,1494184503,"201051344000685","219011344069620",29.20,27.00,0,334.84,420.80,239.6,229.3,1.140,690820.0,690820.0,4712,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184525,1949959.00
05/07/2017 15:15,2,8.117,ACTIVE,219.16,370.60,59.996,1494184503,"201051344000917","219011344069620",29.06,28.80,0,334.54,423.50,238.8,228.6,1.100,687476.1,687476.1,4701,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184526,1949960.00
05/07/2017 15:15,2,8.117,ACTIVE,217.80,367.90,59.991,1494184503,"201051344001145","219011344069620",29.20,26.00,0,334.54,422.30,239.9,229.6,1.083,695365.9,695365.9,4691,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184527,1949961.00
05/07/2017 15:15,2,8.150,ACTIVE,219.39,371.51,59.996,1494184503,"201051344000651","219011344069620",28.71,30.50,0,334.24,424.11,236.9,226.7,1.069,683805.2,683805.2,4711,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184528,1949962.00
05/07/2017 15:15,2,7.332,ACTIVE,213.96,354.07,59.986,1494184503,"274151322000088","219011344069620",28.51,35.40,0,329.43,394.05,211.4,202.1,0.804,902918.2,902918.2,4674,0,0,0,L,1151911521,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184529,1949963.00
05/07/2017 15:15,2,4.980,ACTIVE,215.09,445.75,59.986,1494184503,"274151322000068","219011344069620",40.53,35.80,0,408.48,477.01,202.8,193.9,0.765,778254.1,778254.1,4846,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184530,1949964.00
05/07/2017 15:15,2,8.086,ACTIVE,218.93,369.10,59.986,1494184503,"201051344001135","219011344069620",28.65,30.30,0,333.93,419.90,234.6,224.5,1.074,679415.2,679415.2,4702,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184531,1949965.00
05/07/2017 15:15,2,7.805,ACTIVE,218.03,366.10,59.996,1494184503,"201051344000594","219011344069620",29.10,34.80,0,335.14,420.20,230.0,220.1,1.052,700016.7,700016.7,4701,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184532,1949966.00
05/07/2017 15:15,2,8.062,ACTIVE,219.39,369.10,59.938,1494184503,"201051344001203","219011344069620",29.08,30.30,0,335.14,423.50,237.5,227.3,1.096,688399.8,688399.8,4716,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184533,1949967.00
05/07/2017 15:15,2,7.428,ACTIVE,214.64,372.11,59.986,1494184503,"274151322000054","219011344069620",27.15,36.80,0,329.13,392.85,204.2,195.2,0.787,920777.2,920777.2,4666,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184534,1949968.00
05/07/2017 15:15,2,7.797,ACTIVE,218.71,365.80,59.991,1494184503,"201051344000867","219011344069620",28.84,31.30,0,335.44,418.09,227.8,218.0,1.030,684653.3,684653.3,4715,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184535,1949969.00
05/07/2017 15:15,2,7.936,ACTIVE,219.16,370.00,59.986,1494184503,"201051344001093","219011344069620",29.20,27.80,0,333.93,423.50,234.5,224.4,1.056,687218.8,687218.8,4708,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184536,1949970.00
05/07/2017 15:15,2,7.762,ACTIVE,219.39,368.80,59.986,1494184503,"201051344000900","219011344069620",29.64,24.30,0,333.93,419.60,232.8,222.8,1.047,706110.7,706110.7,4691,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184537,1949971.00
05/07/2017 15:15,2,7.721,ACTIVE,219.39,367.60,60.023,1494184503,"201051344000648","219011344069620",28.88,27.80,0,333.93,418.09,225.8,216.0,1.043,695294.9,695294.9,4694,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184538,1949972.00
05/07/2017 15:15,2,7.682,ACTIVE,219.84,367.60,59.986,1494184503,"201051344000569","219011344069620",29.84,25.80,0,334.24,422.00,231.9,222.0,1.069,708429.5,708429.5,4682,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184539,1949973.00
05/07/2017 15:15,2,7.738,ACTIVE,220.06,368.20,59.986,1494184503,"201051344000983","219011344069620",29.30,26.30,0,333.33,418.39,229.8,219.9,1.065,698867.5,698867.5,4694,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184540,1949974.00
05/07/2017 15:15,2,7.770,ACTIVE,220.29,368.50,59.981,1494184503,"201051344001158","219011344069620",28.65,29.00,0,334.24,419.90,225.3,215.6,1.043,684368.0,684368.0,4701,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184541,1949975.00
05/07/2017 15:15,2,7.797,ACTIVE,220.06,370.30,60.023,1494184503,"201051344000576","219011344069620",29.00,26.30,0,334.84,422.00,228.9,219.0,1.039,699058.6,699058.6,4687,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184541,1949976.00
05/07/2017 15:15,2,7.391,ACTIVE,214.19,379.02,59.981,1494184503,"274151322000087","219011344069620",28.43,50.40,0,329.73,392.85,212.8,203.5,0.804,893186.2,893186.2,4756,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494184542,1949977.00
05/07/2017 15:30,2,7.543,ACTIVE,219.61,367.30,59.981,1494185403,"201051344000645","219011344069620",28.77,27.00,0,335.44,415.69,219.8,210.3,0.990,697984.5,697984.5,4685,0,0,0,L,1122011218,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185405,1949978.00
05/07/2017 15:30,2,7.104,ACTIVE,214.41,348.06,59.938,1494185403,"274151322000085","219011344069620",26.88,38.20,0,329.73,390.44,193.4,184.7,0.712,917585.0,917585.0,4663,0,0,0,L,1151911521,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185406,1949979.00
05/07/2017 15:30,2,7.467,ACTIVE,218.71,367.90,59.970,1494185403,"201051344000633","219011344069620",28.98,30.80,0,333.63,415.99,219.2,209.6,1.008,684253.3,684253.3,4715,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185406,1949980.00
05/07/2017 15:30,2,7.510,ACTIVE,220.06,367.00,59.959,1494185403,"201051344000469","219011344069620",28.88,24.80,0,334.24,416.89,219.4,209.9,1.025,687266.5,687266.5,4699,0,0,0,L,1122011218,0,124.27,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185407,1949981.00
05/07/2017 15:30,2,7.641,ACTIVE,218.03,367.90,59.965,1494185403,"201051344000646","219011344069620",29.48,26.50,0,334.54,419.60,227.9,218.1,1.065,681078.1,681078.1,4707,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185408,1949982.00
05/07/2017 15:30,2,7.152,ACTIVE,214.41,376.31,59.954,1494185403,"274151322000052","219011344069620",29.36,37.80,0,329.13,394.05,212.4,203.1,0.840,951608.2,951608.2,4671,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185409,1949983.00
05/07/2017 15:30,2,7.957,ACTIVE,219.39,368.50,59.933,1494185403,"201051344000585","219011344069620",28.73,28.00,0,334.54,417.79,231.5,221.5,1.069,692349.2,692349.2,4711,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185410,1949984.00
05/07/2017 15:30,2,7.668,ACTIVE,217.80,365.19,59.959,1494185403,"201051344001230","219011344069620",29.46,26.30,0,335.74,420.20,228.5,218.6,1.056,685610.5,685610.5,4704,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185411,1949985.00
05/07/2017 15:30,2,7.770,ACTIVE,219.61,368.50,59.959,1494185403,"201051344000582","219011344069620",28.94,29.80,0,333.93,419.30,227.6,217.8,1.030,675436.9,675436.9,4701,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185412,1949986.00
05/07/2017 15:30,2,7.666,ACTIVE,218.26,367.30,59.996,1494185403,"201051344000955","219011344069620",29.46,29.00,0,336.04,419.60,228.5,218.6,1.083,694057.1,694057.1,4712,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185413,1949987.00
05/07/2017 15:30,2,4.811,ACTIVE,214.19,432.22,59.959,1494185403,"274151322000094","219011344069620",40.08,35.40,0,406.07,475.80,196.2,187.5,0.756,778153.5,778153.5,4821,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185414,1949988.00
05/07/2017 15:30,2,7.453,ACTIVE,220.06,367.30,59.922,1494185403,"201051344000579","219011344069620",29.18,30.50,0,334.84,415.99,220.2,210.7,1.021,704949.0,704949.0,4697,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185415,1949989.00
05/07/2017 15:30,2,7.803,ACTIVE,217.80,365.49,60.002,1494185403,"201051344000890","219011344069620",28.92,27.50,0,335.74,420.20,228.4,218.5,1.030,687922.6,687922.6,4711,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185415,1949990.00
05/07/2017 15:30,2,7.727,ACTIVE,218.93,367.60,59.938,1494185403,"201051344000438","219011344069620",29.42,28.80,0,333.93,419.30,230.2,220.2,1.065,690737.4,690737.4,4702,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185416,1949991.00
05/07/2017 15:30,2,7.713,ACTIVE,218.48,358.28,59.959,1494185403,"201051344000417","219011344069620",18.89,25.00,0,338.44,394.35,147.5,140.4,0.672,644959.3,644959.3,4727,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185417,1949992.00
05/07/2017 15:30,2,7.307,ACTIVE,213.74,354.37,59.954,1494185403,"274151322000083","219011344069620",28.69,39.50,0,329.13,394.65,212.1,202.8,0.849,941986.6,941986.6,4675,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185418,1949993.00
05/07/2017 15:30,2,7.535,ACTIVE,215.54,375.11,59.986,1494185403,"274151322000076","219011344069620",29.84,37.30,0,330.03,397.96,227.5,217.6,0.893,1004245.4,1004245.4,4669,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185419,1949994.00
05/07/2017 15:30,2,7.441,ACTIVE,218.48,365.49,59.965,1494185403,"201051344000868","219011344069620",29.22,26.00,0,335.74,417.79,220.2,210.6,0.994,685794.9,685794.9,4704,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185420,1949995.00
05/07/2017 15:30,2,7.598,ACTIVE,213.74,351.37,59.954,1494185403,"274151322000095","219011344069620",29.46,45.50,0,328.22,397.66,226.4,216.6,0.866,994542.3,994542.3,4672,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185421,1949996.00
05/07/2017 15:30,2,7.639,ACTIVE,219.84,361.29,59.965,1494185403,"201051344000988","219011344069620",18.51,25.30,0,338.44,393.45,143.4,136.5,0.667,619763.1,619763.1,4721,0,0,0,L,1122011218,0,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185422,1949997.00
05/07/2017 15:30,2,7.906,ACTIVE,219.16,369.70,59.991,1494185403,"201051344001025","219011344069620",28.78,30.00,0,334.54,418.70,230.4,220.5,1.025,690027.2,690027.2,4712,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185423,1949998.00
05/07/2017 15:30,2,7.477,ACTIVE,219.84,367.00,59.965,1494185403,"201051344000458","219011344069620",29.02,28.50,0,335.74,416.59,219.8,210.2,1.043,697954.7,697954.7,4691,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185424,1949999.00
05/07/2017 15:30,2,7.412,ACTIVE,220.29,368.20,59.944,1494185403,"201051344000853","219011344069620",29.60,25.00,0,337.84,421.40,222.1,212.5,1.034,698513.1,698513.1,4691,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185424,1950000.00
05/07/2017 15:30,2,7.852,ACTIVE,217.58,366.70,59.965,1494185403,"201051344000685","219011344069620",29.10,27.30,0,335.14,419.90,231.4,221.4,1.109,690876.3,690876.3,4713,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185425,1950001.00
05/07/2017 15:30,2,7.803,ACTIVE,219.16,369.10,59.986,1494185403,"201051344000917","219011344069620",29.16,28.50,0,334.24,419.00,230.6,220.6,1.069,687532.2,687532.2,4702,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185426,1950002.00
05/07/2017 15:30,2,7.795,ACTIVE,217.80,363.99,59.975,1494185403,"201051344001145","219011344069620",29.46,26.80,0,334.84,420.50,232.5,222.5,1.043,695422.4,695422.4,4692,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185427,1950003.00
05/07/2017 15:30,2,7.855,ACTIVE,219.61,367.60,59.986,1494185403,"201051344000651","219011344069620",28.86,31.00,0,334.54,422.30,229.5,219.6,1.030,683861.0,683861.0,4712,0,0,0,L,1122011218,0,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185428,1950004.00
05/07/2017 15:30,2,7.072,ACTIVE,214.19,375.41,59.959,1494185403,"274151322000088","219011344069620",28.61,34.50,0,329.43,393.15,204.9,195.8,0.769,902967.9,902967.9,4675,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185429,1950005.00
05/07/2017 15:30,2,4.932,ACTIVE,215.32,442.74,59.965,1494185403,"274151322000068","219011344069620",39.42,35.40,0,409.38,477.31,196.2,187.4,0.751,778301.8,778301.8,4847,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185430,1950006.00
05/07/2017 15:30,2,7.748,ACTIVE,219.16,366.10,59.965,1494185403,"201051344001135","219011344069620",29.00,30.30,0,334.84,418.09,227.4,217.6,1.039,679470.4,679470.4,4703,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185431,1950007.00
05/07/2017 15:30,2,7.449,ACTIVE,217.80,363.99,59.965,1494185403,"201051344000594","219011344069620",29.40,33.80,0,335.14,418.09,221.9,212.2,1.016,700070.7,700070.7,4702,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185432,1950008.00
05/07/2017 15:30,2,7.826,ACTIVE,219.39,366.70,59.959,1494185403,"201051344001203","219011344069620",28.90,29.50,0,335.14,421.70,229.0,219.1,1.056,688455.4,688455.4,4717,0,0,0,L,1122011218,0,125.85,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185433,1950009.00
05/07/2017 15:30,2,7.037,ACTIVE,214.64,351.67,59.959,1494185403,"274151322000054","219011344069620",27.69,35.80,0,329.73,391.34,197.3,188.5,0.747,920825.2,920825.2,4667,0,0,0,L,1151911521,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185434,1950010.00
05/07/2017 15:30,2,7.459,ACTIVE,218.71,365.80,59.965,1494185403,"201051344000867","219011344069620",29.00,30.50,0,336.04,416.59,219.0,209.4,1.016,684706.6,684706.6,4716,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185435,1950011.00
05/07/2017 15:30,2,7.658,ACTIVE,219.16,368.50,59.965,1494185403,"201051344001093","219011344069620",29.08,27.00,0,333.33,417.49,225.7,215.9,1.034,687273.8,687273.8,4709,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185436,1950012.00
05/07/2017 15:30,2,7.461,ACTIVE,219.39,368.80,59.991,1494185403,"201051344000900","219011344069620",29.58,24.80,0,333.03,418.70,223.4,213.7,1.025,706165.3,706165.3,4692,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185437,1950013.00
05/07/2017 15:30,2,7.320,ACTIVE,219.39,367.30,59.970,1494185403,"201051344000648","219011344069620",29.28,27.00,0,334.84,416.59,217.2,207.7,0.986,695347.8,695347.8,4695,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185438,1950014.00
05/07/2017 15:30,2,7.482,ACTIVE,219.61,366.10,59.975,1494185403,"201051344000569","219011344069620",29.32,25.30,0,334.24,417.49,222.3,212.7,1.030,708483.8,708483.8,4683,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185439,1950015.00
05/07/2017 15:30,2,7.377,ACTIVE,219.84,366.70,59.970,1494185403,"201051344000983","219011344069620",29.56,26.30,0,334.54,417.79,220.8,211.1,1.025,698921.3,698921.3,4695,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185440,1950016.00
05/07/2017 15:30,2,7.369,ACTIVE,220.29,368.50,59.954,1494185403,"201051344001158","219011344069620",29.08,29.00,0,334.24,415.99,217.1,207.6,0.999,684420.8,684420.8,4702,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185441,1950017.00
05/07/2017 15:30,2,7.348,ACTIVE,219.84,367.90,59.975,1494185403,"201051344000576","219011344069620",29.52,25.00,0,334.54,416.89,219.6,210.0,1.003,699112.3,699112.3,4688,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185442,1950018.00
05/07/2017 15:30,2,7.072,ACTIVE,214.19,370.30,59.965,1494185403,"274151322000087","219011344069620",28.69,50.00,0,329.73,391.64,205.2,196.1,0.782,893236.2,893236.2,4757,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494185442,1950019.00
05/07/2017 15:45,2,7.209,ACTIVE,218.93,365.19,59.975,1494186303,"201051344000645","219011344069620",28.69,27.00,0,335.44,413.59,209.3,200.1,0.946,698036.0,698036.0,4686,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186304,1950020.00
05/07/2017 15:45,2,6.762,ACTIVE,214.19,357.68,59.981,1494186303,"274151322000085","219011344069620",26.86,40.60,0,330.03,387.44,183.8,175.5,0.694,917630.0,917630.0,4664,0,0,0,L,1151911521,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186305,1950021.00
05/07/2017 15:45,2,7.154,ACTIVE,218.03,366.10,59.986,1494186303,"201051344000633","219011344069620",28.71,31.30,0,335.44,414.19,207.9,198.7,0.994,684304.4,684304.4,4716,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186306,1950022.00
05/07/2017 15:45,2,7.111,ACTIVE,219.16,363.99,59.991,1494186303,"201051344000469","219011344069620",28.98,24.80,0,334.84,415.09,208.5,199.3,0.968,687318.0,687318.0,4700,0,0,0,L,1122011218,0,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186307,1950023.00
05/07/2017 15:45,2,7.428,ACTIVE,217.35,367.00,59.970,1494186303,"201051344000646","219011344069620",28.75,28.30,0,334.84,417.49,216.1,206.6,1.008,681131.2,681131.2,4708,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186308,1950024.00
05/07/2017 15:45,2,6.842,ACTIVE,213.96,363.09,59.975,1494186303,"274151322000052","219011344069620",29.06,39.00,0,328.82,392.85,201.4,192.4,0.791,951657.5,951657.5,4672,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186309,1950025.00
05/07/2017 15:45,2,7.596,ACTIVE,218.71,367.60,59.981,1494186303,"201051344000585","219011344069620",28.63,29.30,0,333.33,415.39,220.0,210.4,0.990,692403.1,692403.1,4712,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186310,1950026.00
05/07/2017 15:45,2,7.350,ACTIVE,217.13,363.69,59.981,1494186303,"201051344001230","219011344069620",29.24,26.80,0,335.74,417.49,217.6,208.1,0.999,685663.8,685663.8,4705,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186311,1950027.00
05/07/2017 15:45,2,7.482,ACTIVE,218.71,367.00,59.991,1494186303,"201051344000582","219011344069620",28.59,30.80,0,334.84,417.19,216.6,207.1,0.959,675489.9,675489.9,4702,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186312,1950028.00
05/07/2017 15:45,2,7.344,ACTIVE,217.35,363.09,59.981,1494186303,"201051344000955","219011344069620",29.08,30.30,0,336.34,417.19,216.3,206.9,1.021,694110.1,694110.1,4713,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186313,1950029.00
05/07/2017 15:45,2,4.611,ACTIVE,213.74,426.81,59.981,1494186303,"274151322000094","219011344069620",39.68,36.00,0,401.26,473.10,184.4,176.1,0.703,778198.8,778198.8,4822,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186314,1950030.00
05/07/2017 15:45,2,7.113,ACTIVE,219.16,368.20,59.996,1494186303,"201051344000579","219011344069620",28.88,30.50,0,335.74,414.49,208.1,198.9,0.972,705000.3,705000.3,4698,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186314,1950031.00
05/07/2017 15:45,2,7.396,ACTIVE,217.13,364.29,59.981,1494186303,"201051344000890","219011344069620",28.98,28.00,0,336.94,417.19,217.1,207.6,0.986,687975.8,687975.8,4712,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186315,1950032.00
05/07/2017 15:45,2,7.426,ACTIVE,218.26,363.99,59.991,1494186303,"201051344000438","219011344069620",28.96,29.80,0,335.74,417.19,217.9,208.4,1.012,690790.8,690790.8,4703,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186316,1950033.00
05/07/2017 15:45,2,7.404,ACTIVE,217.58,357.08,59.986,1494186303,"201051344000417","219011344069620",18.67,25.80,0,338.74,394.05,140.0,133.2,0.658,644993.5,644993.5,4728,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186317,1950034.00
05/07/2017 15:45,2,6.910,ACTIVE,213.29,350.17,59.981,1494186303,"274151322000083","219011344069620",28.84,39.30,0,329.73,393.15,201.9,193.0,0.813,942036.0,942036.0,4676,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186318,1950035.00
05/07/2017 15:45,2,7.186,ACTIVE,214.87,358.88,59.959,1494186303,"274151322000076","219011344069620",29.58,37.30,0,330.63,395.55,215.3,205.8,0.840,1004298.2,1004298.2,4670,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186319,1950036.00
05/07/2017 15:45,2,7.146,ACTIVE,217.58,362.49,59.970,1494186303,"201051344000868","219011344069620",28.88,26.80,0,335.44,415.39,208.9,199.8,0.941,685846.4,685846.4,4705,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186320,1950037.00
05/07/2017 15:45,2,7.287,ACTIVE,213.51,370.90,59.986,1494186303,"274151322000095","219011344069620",29.10,45.50,0,328.82,395.55,215.0,205.6,0.809,994595.0,994595.0,4673,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186321,1950038.00
05/07/2017 15:45,2,7.148,ACTIVE,219.16,359.78,59.991,1494186303,"201051344000988","219011344069620",18.81,25.80,0,338.14,391.64,136.2,129.5,0.623,619796.4,619796.4,4722,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186322,1950039.00
05/07/2017 15:45,2,7.506,ACTIVE,218.71,365.49,60.002,1494186303,"201051344001025","219011344069620",28.80,31.00,0,335.14,417.19,218.8,209.3,0.986,690081.0,690081.0,4713,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186322,1950040.00
05/07/2017 15:45,2,7.098,ACTIVE,218.93,363.99,59.981,1494186303,"201051344000458","219011344069620",29.06,28.30,0,335.44,414.49,209.0,199.8,0.986,698006.1,698006.1,4692,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186323,1950041.00
05/07/2017 15:45,2,7.191,ACTIVE,219.61,367.00,59.986,1494186303,"201051344000853","219011344069620",29.06,24.80,0,336.64,417.49,211.6,202.3,0.994,698565.3,698565.3,4692,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186324,1950042.00
05/07/2017 15:45,2,7.516,ACTIVE,217.35,366.40,59.959,1494186303,"201051344000685","219011344069620",28.94,28.00,0,336.34,417.79,220.2,210.6,1.061,690930.2,690930.2,4714,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186325,1950043.00
05/07/2017 15:45,2,7.602,ACTIVE,218.48,366.40,59.975,1494186303,"201051344000917","219011344069620",28.57,29.50,0,334.24,416.59,219.9,210.3,1.025,687585.9,687585.9,4703,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186326,1950044.00
05/07/2017 15:45,2,7.557,ACTIVE,217.35,363.99,60.007,1494186303,"201051344001145","219011344069620",28.88,27.50,0,336.34,418.39,221.1,211.5,1.030,695476.5,695476.5,4693,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186327,1950045.00
05/07/2017 15:45,2,7.580,ACTIVE,218.93,367.30,59.954,1494186303,"201051344000651","219011344069620",28.45,32.40,0,334.54,417.19,218.2,208.7,0.963,683914.4,683914.4,4713,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186328,1950046.00
05/07/2017 15:45,2,6.707,ACTIVE,213.51,371.51,59.981,1494186303,"274151322000088","219011344069620",28.57,34.00,0,329.43,390.74,194.1,185.4,0.738,903015.5,903015.5,4676,0,0,0,L,1151911521,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186329,1950047.00
05/07/2017 15:45,2,4.631,ACTIVE,215.09,434.33,59.986,1494186303,"274151322000068","219011344069620",39.68,37.00,0,407.87,472.20,186.0,177.6,0.703,778347.3,778347.3,4848,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186330,1950048.00
05/07/2017 15:45,2,7.455,ACTIVE,218.48,365.49,59.981,1494186303,"201051344001135","219011344069620",28.57,31.50,0,335.14,416.89,215.4,206.0,0.977,679523.3,679523.3,4704,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186331,1950049.00
05/07/2017 15:45,2,7.209,ACTIVE,217.13,363.09,59.975,1494186303,"201051344000594","219011344069620",28.82,34.50,0,335.74,415.69,210.2,201.0,0.963,700122.3,700122.3,4703,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186332,1950050.00
05/07/2017 15:45,2,7.545,ACTIVE,218.71,366.70,60.018,1494186303,"201051344001203","219011344069620",28.51,30.80,0,335.14,415.99,217.8,208.3,0.986,688508.7,688508.7,4718,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186333,1950051.00
05/07/2017 15:45,2,6.785,ACTIVE,213.96,373.31,59.981,1494186303,"274151322000054","219011344069620",27.31,36.30,0,330.03,389.84,187.5,179.1,0.712,920871.0,920871.0,4668,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186334,1950052.00
05/07/2017 15:45,2,7.088,ACTIVE,218.03,362.79,59.981,1494186303,"201051344000867","219011344069620",29.06,30.30,0,336.94,414.19,208.6,199.4,0.941,684757.8,684757.8,4717,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186335,1950053.00
05/07/2017 15:45,2,7.389,ACTIVE,218.71,366.10,60.018,1494186303,"201051344001093","219011344069620",28.78,28.30,0,334.84,415.09,215.5,206.0,0.994,687326.5,687326.5,4710,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186336,1950054.00
05/07/2017 15:45,2,7.141,ACTIVE,218.71,362.79,59.986,1494186303,"201051344000900","219011344069620",29.52,23.80,0,317.40,438.23,213.4,204.1,0.955,706217.7,706217.7,4693,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186337,1950055.00
05/07/2017 15:45,2,7.135,ACTIVE,218.71,363.69,59.991,1494186303,"201051344000648","219011344069620",28.59,27.00,0,336.04,414.79,206.5,197.4,0.955,695398.6,695398.6,4696,0,0,0,L,1122011218,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186337,1950056.00
05/07/2017 15:45,2,7.176,ACTIVE,218.93,364.29,59.991,1494186303,"201051344000569","219011344069620",29.18,24.80,0,333.93,415.39,211.9,202.6,0.977,708535.9,708535.9,4684,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186338,1950057.00
05/07/2017 15:45,2,7.141,ACTIVE,219.16,368.50,60.007,1494186303,"201051344000983","219011344069620",29.12,26.30,0,334.54,415.09,210.6,201.3,1.003,698972.9,698972.9,4696,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186339,1950058.00
05/07/2017 15:45,2,7.156,ACTIVE,219.39,367.00,59.986,1494186303,"201051344001158","219011344069620",28.43,29.00,0,335.74,414.19,206.0,196.9,0.950,684471.4,684471.4,4703,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186340,1950059.00
05/07/2017 15:45,2,7.053,ACTIVE,219.16,366.10,59.991,1494186303,"201051344000576","219011344069620",29.36,25.50,0,335.14,414.49,209.7,200.4,0.968,699163.7,699163.7,4689,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186341,1950060.00
05/07/2017 15:45,2,6.812,ACTIVE,213.96,354.37,59.996,1494186303,"274151322000087","219011344069620",28.35,50.40,0,330.33,389.84,195.5,186.8,0.738,893284.0,893284.0,4758,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494186342,1950061.00
05/07/2017 16:00,2,6.689,ACTIVE,218.48,361.89,59.975,1494187203,"201051344000645","219011344069620",29.46,26.80,0,336.04,411.48,199.4,190.5,0.915,698085.3,698085.3,4687,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187204,1950062.00
05/07/2017 16:00,2,6.451,ACTIVE,214.19,350.47,59.986,1494187203,"274151322000085","219011344069620",27.23,39.00,0,330.93,385.93,178.0,169.8,0.676,917673.1,917673.1,4665,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187205,1950063.00
05/07/2017 16:00,2,6.842,ACTIVE,217.80,363.09,59.975,1494187203,"201051344000633","219011344069620",28.90,30.00,0,336.04,411.48,200.2,191.3,0.963,684353.4,684353.4,4717,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187206,1950064.00
05/07/2017 16:00,2,6.744,ACTIVE,218.93,363.99,60.012,1494187203,"201051344000469","219011344069620",29.20,24.50,0,336.04,412.68,199.4,190.6,0.937,687367.2,687367.2,4701,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187207,1950065.00
05/07/2017 16:00,2,7.158,ACTIVE,217.58,365.19,59.975,1494187203,"201051344000646","219011344069620",29.22,26.50,0,335.44,414.49,211.7,202.4,0.994,681182.4,681182.4,4709,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187207,1950066.00
05/07/2017 16:00,2,6.545,ACTIVE,214.19,371.81,59.954,1494187203,"274151322000052","219011344069620",29.42,38.00,0,329.73,390.74,194.9,186.2,0.747,951704.7,951704.7,4673,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187208,1950067.00
05/07/2017 16:00,2,7.393,ACTIVE,218.93,367.90,59.986,1494187203,"201051344000585","219011344069620",28.82,28.80,0,334.84,413.89,215.9,206.4,0.972,692455.4,692455.4,4713,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187209,1950068.00
05/07/2017 16:00,2,7.113,ACTIVE,216.90,362.49,60.012,1494187203,"201051344001230","219011344069620",29.40,26.30,0,336.34,414.19,211.8,202.5,0.977,685715.2,685715.2,4706,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187210,1950069.00
05/07/2017 16:00,2,7.090,ACTIVE,218.93,368.80,59.986,1494187203,"201051344000582","219011344069620",29.38,30.00,0,335.14,415.09,210.8,201.6,0.981,675541.0,675541.0,4703,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187211,1950070.00
05/07/2017 16:00,2,6.998,ACTIVE,217.58,363.69,59.959,1494187203,"201051344000955","219011344069620",29.86,29.50,0,336.34,413.89,211.4,202.1,0.990,694161.3,694161.3,4714,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187212,1950071.00
05/07/2017 16:00,2,4.348,ACTIVE,214.19,438.83,59.975,1494187203,"274151322000094","219011344069620",40.67,35.20,0,403.67,474.30,177.6,169.5,0.681,778242.2,778242.2,4823,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187213,1950072.00
05/07/2017 16:00,2,6.742,ACTIVE,218.93,363.99,59.959,1494187203,"201051344000579","219011344069620",29.56,29.80,0,336.04,411.18,201.9,193.0,0.928,705049.5,705049.5,4699,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187214,1950073.00
05/07/2017 16:00,2,7.164,ACTIVE,217.35,364.29,59.991,1494187203,"201051344000890","219011344069620",29.18,28.00,0,337.24,414.79,211.6,202.3,0.959,688027.2,688027.2,4713,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187215,1950074.00
05/07/2017 16:00,2,7.094,ACTIVE,218.03,364.89,60.012,1494187203,"201051344000438","219011344069620",29.66,29.00,0,336.04,414.79,213.0,203.7,0.990,690842.4,690842.4,4704,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187216,1950075.00
05/07/2017 16:00,2,7.084,ACTIVE,217.58,356.48,59.991,1494187203,"201051344000417","219011344069620",19.06,25.50,0,338.74,391.04,136.9,130.2,0.641,645026.5,645026.5,4729,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187217,1950076.00
05/07/2017 16:00,2,6.613,ACTIVE,213.74,346.86,59.991,1494187203,"274151322000083","219011344069620",29.16,38.80,0,330.33,391.04,195.1,186.4,0.787,942083.2,942083.2,4677,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187218,1950077.00
05/07/2017 16:00,2,6.848,ACTIVE,215.09,370.90,59.996,1494187203,"274151322000076","219011344069620",30.16,37.00,0,330.93,393.15,208.9,199.8,0.813,1004348.7,1004348.7,4671,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187219,1950078.00
05/07/2017 16:00,2,6.771,ACTIVE,217.35,362.79,59.991,1494187203,"201051344000868","219011344069620",29.18,25.50,0,336.34,412.68,200.0,191.1,0.910,685895.8,685895.8,4706,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187220,1950079.00
05/07/2017 16:00,2,6.857,ACTIVE,213.96,378.42,60.023,1494187203,"274151322000095","219011344069620",30.04,45.00,0,329.73,393.75,208.3,199.1,0.787,994645.5,994645.5,4674,0,0,0,L,1151911521,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187220,1950080.00
05/07/2017 16:00,2,6.852,ACTIVE,218.93,358.88,59.996,1494187203,"201051344000988","219011344069620",18.83,25.00,0,337.24,389.84,130.7,124.3,0.601,619828.4,619828.4,4723,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187221,1950081.00
05/07/2017 16:00,2,7.295,ACTIVE,218.48,363.09,59.996,1494187203,"201051344001025","219011344069620",28.92,29.80,0,336.04,414.79,213.7,204.3,0.950,690132.9,690132.9,4714,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187222,1950082.00
05/07/2017 16:00,2,6.807,ACTIVE,218.71,366.10,60.012,1494187203,"201051344000458","219011344069620",29.00,27.30,0,336.04,411.78,199.9,191.1,0.928,698055.3,698055.3,4693,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187223,1950083.00
05/07/2017 16:00,2,6.787,ACTIVE,219.39,366.10,60.012,1494187203,"201051344000853","219011344069620",29.30,24.50,0,336.34,413.29,201.2,192.3,0.932,698615.0,698615.0,4693,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187224,1950084.00
05/07/2017 16:00,2,7.156,ACTIVE,217.13,364.59,59.970,1494187203,"201051344000685","219011344069620",29.68,27.50,0,336.94,415.09,215.1,205.7,1.034,690982.3,690982.3,4715,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187225,1950085.00
05/07/2017 16:00,2,7.178,ACTIVE,218.71,369.10,60.018,1494187203,"201051344000917","219011344069620",29.46,29.00,0,333.63,414.49,214.0,204.6,0.999,687637.9,687637.9,4704,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187226,1950086.00
05/07/2017 16:00,2,7.273,ACTIVE,217.35,365.49,60.007,1494187203,"201051344001145","219011344069620",29.26,26.30,0,336.64,415.69,215.6,206.1,0.999,695528.7,695528.7,4694,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187227,1950087.00
05/07/2017 16:00,2,7.254,ACTIVE,218.93,367.00,59.981,1494187203,"201051344000651","219011344069620",28.94,31.00,0,334.84,412.98,212.6,203.3,0.972,683966.1,683966.1,4714,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187228,1950088.00
05/07/2017 16:00,2,6.449,ACTIVE,214.19,355.28,60.012,1494187203,"274151322000088","219011344069620",28.77,33.80,0,330.63,388.64,187.8,179.3,0.707,903060.8,903060.8,4677,0,0,0,L,1151911521,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187229,1950089.00
05/07/2017 16:00,2,4.289,ACTIVE,215.09,442.44,59.981,1494187203,"274151322000068","219011344069620",41.23,35.60,0,405.17,470.39,179.4,171.2,0.685,778390.8,778390.8,4849,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187230,1950090.00
05/07/2017 16:00,2,7.098,ACTIVE,218.26,363.39,59.986,1494187203,"201051344001135","219011344069620",29.38,30.50,0,335.44,413.89,211.1,201.8,0.959,679574.4,679574.4,4705,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187230,1950091.00
05/07/2017 16:00,2,6.820,ACTIVE,217.13,362.19,60.002,1494187203,"201051344000594","219011344069620",29.40,32.80,0,332.43,412.38,203.0,194.0,0.928,700171.9,700171.9,4704,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187231,1950092.00
05/07/2017 16:00,2,7.170,ACTIVE,218.71,364.59,59.996,1494187203,"201051344001203","219011344069620",29.16,29.50,0,336.34,413.89,211.7,202.4,0.986,688560.2,688560.2,4719,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187232,1950093.00
05/07/2017 16:00,2,6.461,ACTIVE,214.19,363.09,59.970,1494187203,"274151322000054","219011344069620",27.75,35.40,0,330.33,388.04,181.6,173.3,0.698,920915.0,920915.0,4669,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187233,1950094.00
05/07/2017 16:00,2,6.779,ACTIVE,218.03,363.09,60.007,1494187203,"201051344000867","219011344069620",29.06,30.00,0,337.54,411.78,199.4,190.6,0.906,684806.8,684806.8,4718,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187234,1950095.00
05/07/2017 16:00,2,7.070,ACTIVE,218.26,364.89,60.018,1494187203,"201051344001093","219011344069620",29.08,27.00,0,335.14,413.59,208.2,199.0,0.932,687377.2,687377.2,4711,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187235,1950096.00
05/07/2017 16:00,2,6.748,ACTIVE,218.48,363.69,60.007,1494187203,"201051344000900","219011344069620",29.58,24.30,0,335.14,413.59,202.1,193.2,0.919,706267.5,706267.5,4694,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187236,1950097.00
05/07/2017 16:00,2,6.658,ACTIVE,218.48,363.69,60.002,1494187203,"201051344000648","219011344069620",29.22,27.00,0,335.44,412.68,197.2,188.4,0.910,695447.1,695447.1,4697,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187237,1950098.00
05/07/2017 16:00,2,6.715,ACTIVE,218.93,361.29,60.002,1494187203,"201051344000569","219011344069620",29.48,25.50,0,335.44,412.98,200.5,191.6,0.932,708585.5,708585.5,4685,0,0,0,L,1122011218,0,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187238,1950099.00
05/07/2017 16:00,2,6.746,ACTIVE,218.93,363.69,60.028,1494187203,"201051344000983","219011344069620",29.28,25.50,0,334.24,412.98,200.1,191.2,0.946,699022.3,699022.3,4697,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187239,1950100.00
