ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 16:00,2,6.811,ACTIVE,219.16,363.39,60.002,1494187203,"201051344001158","219011344069620",28.61,28.50,0,335.44,410.88,197.3,188.5,0.915,684519.9,684519.9,4704,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187240,1950101.00
05/07/2017 16:00,2,6.779,ACTIVE,219.16,364.59,59.996,1494187203,"201051344000576","219011344069620",28.92,25.80,0,335.44,411.78,198.4,189.6,0.915,699212.8,699212.8,4690,0,0,0,L,1122011218,0,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187241,1950102.00
05/07/2017 16:00,2,6.434,ACTIVE,214.19,370.00,60.002,1494187203,"274151322000087","219011344069620",28.98,50.60,0,330.63,388.34,188.7,180.2,0.712,893329.7,893329.7,4759,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494187241,1950103.00
05/07/2017 16:15,2,6.404,ACTIVE,218.93,365.80,59.975,1494188103,"201051344000645","219011344069620",29.86,24.80,0,336.64,408.18,193.6,185.0,0.893,698132.1,698132.1,4688,0,0,0,L,1122011218,0,124.49,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188104,1950104.00
05/07/2017 16:15,2,6.086,ACTIVE,214.19,350.17,59.981,1494188103,"274151322000085","219011344069620",27.39,39.50,0,331.83,384.43,168.8,161.0,0.636,917714.3,917714.3,4666,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188105,1950105.00
05/07/2017 16:15,2,6.387,ACTIVE,218.03,363.09,59.970,1494188103,"201051344000633","219011344069620",29.64,29.00,0,336.64,408.78,191.7,183.1,0.928,684400.0,684400.0,4718,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188106,1950106.00
05/07/2017 16:15,2,6.402,ACTIVE,219.16,364.89,59.975,1494188103,"201051344000469","219011344069620",29.90,22.80,0,335.74,409.38,193.8,185.1,0.906,687414.0,687414.0,4702,0,0,0,L,1122011218,0,124.04,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188107,1950107.00
05/07/2017 16:15,2,6.826,ACTIVE,217.58,363.99,59.970,1494188103,"201051344000646","219011344069620",28.86,27.50,0,336.34,412.68,199.6,190.7,0.937,681231.4,681231.4,4710,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188108,1950108.00
05/07/2017 16:15,2,6.176,ACTIVE,213.96,351.07,59.959,1494188103,"274151322000052","219011344069620",29.02,37.50,0,330.93,388.64,181.3,173.0,0.716,951749.6,951749.6,4674,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188109,1950109.00
05/07/2017 16:15,2,6.988,ACTIVE,218.93,365.49,59.975,1494188103,"201051344000585","219011344069620",29.06,28.80,0,335.14,411.48,205.7,196.6,0.972,692505.5,692505.5,4714,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188110,1950110.00
05/07/2017 16:15,2,6.721,ACTIVE,217.13,362.49,59.954,1494188103,"201051344001230","219011344069620",29.58,26.50,0,336.34,412.38,201.2,192.3,0.932,685764.4,685764.4,4707,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188111,1950111.00
05/07/2017 16:15,2,6.902,ACTIVE,218.93,362.49,59.965,1494188103,"201051344000582","219011344069620",28.65,30.00,0,335.44,412.68,200.2,191.3,0.902,675590.0,675590.0,4704,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188111,1950112.00
05/07/2017 16:15,2,6.684,ACTIVE,217.35,362.19,59.981,1494188103,"201051344000955","219011344069620",29.32,29.80,0,337.24,412.08,198.4,189.6,0.924,694210.1,694210.1,4715,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188112,1950113.00
05/07/2017 16:15,2,4.094,ACTIVE,213.96,431.32,59.981,1494188103,"274151322000094","219011344069620",40.22,35.20,0,406.97,470.39,166.3,158.6,0.636,778283.3,778283.3,4824,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188113,1950114.00
05/07/2017 16:15,2,6.359,ACTIVE,219.16,364.29,59.996,1494188103,"201051344000579","219011344069620",29.80,29.30,0,336.94,409.38,191.9,183.3,0.893,705096.2,705096.2,4700,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188114,1950115.00
05/07/2017 16:15,2,6.787,ACTIVE,217.35,362.49,59.991,1494188103,"201051344000890","219011344069620",29.32,28.30,0,337.54,412.38,201.4,192.5,0.915,688076.4,688076.4,4714,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188115,1950116.00
05/07/2017 16:15,2,6.740,ACTIVE,218.26,364.29,59.970,1494188103,"201051344000438","219011344069620",29.36,29.50,0,336.34,413.29,200.4,191.5,0.941,690891.6,690891.6,4705,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188116,1950117.00
05/07/2017 16:15,2,6.670,ACTIVE,217.80,355.88,59.975,1494188103,"201051344000417","219011344069620",19.16,26.00,0,338.74,389.54,129.5,123.1,0.610,645058.0,645058.0,4730,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188117,1950118.00
05/07/2017 16:15,2,6.262,ACTIVE,213.96,351.97,59.981,1494188103,"274151322000083","219011344069620",28.90,38.40,0,331.23,389.54,183.2,174.9,0.734,942128.3,942128.3,4678,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188118,1950119.00
05/07/2017 16:15,2,6.506,ACTIVE,214.87,360.69,59.986,1494188103,"274151322000076","219011344069620",29.44,36.50,0,330.93,391.64,193.7,185.0,0.756,1004396.7,1004396.7,4672,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188119,1950120.00
05/07/2017 16:15,2,6.373,ACTIVE,217.80,362.49,59.991,1494188103,"201051344000868","219011344069620",30.04,23.30,0,337.24,408.18,193.8,185.1,0.857,685942.6,685942.6,4707,0,0,0,L,1122011218,0,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188120,1950121.00
05/07/2017 16:15,2,6.525,ACTIVE,213.96,374.81,59.996,1494188103,"274151322000095","219011344069620",29.52,44.00,0,330.33,392.25,195.1,186.4,0.738,994693.6,994693.6,4675,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188120,1950122.00
05/07/2017 16:15,2,6.467,ACTIVE,218.93,358.58,59.975,1494188103,"201051344000988","219011344069620",19.32,24.30,0,337.24,387.74,126.7,120.3,0.583,619858.8,619858.8,4724,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188121,1950123.00
05/07/2017 16:15,2,6.955,ACTIVE,218.48,363.69,59.981,1494188103,"201051344001025","219011344069620",29.02,30.30,0,335.74,412.08,204.4,195.4,0.906,690182.6,690182.6,4715,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188122,1950124.00
05/07/2017 16:15,2,6.377,ACTIVE,219.16,363.39,59.986,1494188103,"201051344000458","219011344069620",30.02,25.80,0,336.94,409.08,193.9,185.2,0.915,698102.2,698102.2,4694,0,0,0,L,1122011218,0,124.49,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188123,1950125.00
05/07/2017 16:15,2,6.447,ACTIVE,219.61,365.49,60.002,1494188103,"201051344000853","219011344069620",30.04,23.30,0,336.04,408.48,196.1,187.3,0.910,698662.3,698662.3,4694,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188124,1950126.00
05/07/2017 16:15,2,6.824,ACTIVE,217.35,363.39,59.981,1494188103,"201051344000685","219011344069620",29.30,28.00,0,336.34,413.29,202.5,193.5,0.972,691032.0,691032.0,4716,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188125,1950127.00
05/07/2017 16:15,2,6.818,ACTIVE,218.26,363.09,59.965,1494188103,"201051344000917","219011344069620",29.56,28.80,0,335.14,412.08,204.1,195.1,0.950,687687.7,687687.7,4705,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188126,1950128.00
05/07/2017 16:15,2,6.850,ACTIVE,217.35,362.19,59.975,1494188103,"201051344001145","219011344069620",29.38,26.50,0,336.64,413.59,203.8,194.8,0.928,695578.7,695578.7,4695,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188127,1950129.00
05/07/2017 16:15,2,6.820,ACTIVE,218.93,365.19,59.981,1494188103,"201051344000651","219011344069620",29.24,30.50,0,335.74,411.48,202.1,193.1,0.906,684015.5,684015.5,4715,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188128,1950130.00
05/07/2017 16:15,2,6.072,ACTIVE,213.96,354.97,59.986,1494188103,"274151322000088","219011344069620",28.43,34.50,0,330.63,387.74,174.7,166.7,0.641,903104.0,903104.0,4678,0,0,0,L,1151911521,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188128,1950131.00
05/07/2017 16:15,2,4.139,ACTIVE,215.09,446.65,59.975,1494188103,"274151322000068","219011344069620",40.04,35.80,0,403.37,471.90,167.3,159.5,0.641,778432.1,778432.1,4850,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188129,1950132.00
05/07/2017 16:15,2,6.773,ACTIVE,218.48,361.29,59.991,1494188103,"201051344001135","219011344069620",29.10,30.80,0,336.64,412.08,199.5,190.6,0.937,679623.3,679623.3,4706,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188130,1950133.00
05/07/2017 16:15,2,6.408,ACTIVE,217.35,361.59,59.944,1494188103,"201051344000594","219011344069620",29.70,32.40,0,331.53,407.57,192.8,184.1,0.879,700218.9,700218.9,4705,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188131,1950134.00
05/07/2017 16:15,2,6.807,ACTIVE,218.71,363.69,60.028,1494188103,"201051344001203","219011344069620",29.42,29.50,0,336.64,411.78,202.7,193.7,0.937,688609.4,688609.4,4720,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188132,1950135.00
05/07/2017 16:15,2,6.072,ACTIVE,214.41,350.17,59.975,1494188103,"274151322000054","219011344069620",27.79,35.80,0,330.93,386.83,171.1,163.2,0.650,920956.9,920956.9,4670,0,0,0,L,1151911521,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188133,1950136.00
05/07/2017 16:15,2,6.398,ACTIVE,217.80,361.29,59.991,1494188103,"201051344000867","219011344069620",29.62,27.00,0,337.84,407.87,191.8,183.2,0.875,684853.4,684853.4,4719,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188134,1950137.00
05/07/2017 16:15,2,6.648,ACTIVE,218.48,364.59,59.970,1494188103,"201051344001093","219011344069620",29.62,26.50,0,335.74,410.88,199.3,190.4,0.902,687425.7,687425.7,4712,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188135,1950138.00
05/07/2017 16:15,2,6.406,ACTIVE,218.71,366.40,59.975,1494188103,"201051344000900","219011344069620",30.16,21.80,0,336.34,410.28,195.7,187.0,0.893,706315.0,706315.0,4695,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188137,1950139.00
05/07/2017 16:15,2,6.225,ACTIVE,218.48,361.89,59.981,1494188103,"201051344000648","219011344069620",30.20,24.80,0,336.94,409.38,190.3,181.8,0.862,695493.3,695493.3,4698,0,0,0,L,1122011218,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188138,1950140.00
05/07/2017 16:15,2,6.289,ACTIVE,218.71,366.10,59.986,1494188103,"201051344000569","219011344069620",30.67,23.30,0,335.74,409.08,195.3,186.6,0.906,708632.9,708632.9,4686,0,0,0,L,1122011218,0,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188139,1950141.00
05/07/2017 16:15,2,6.355,ACTIVE,218.93,361.29,59.986,1494188103,"201051344000983","219011344069620",30.24,24.00,0,336.34,409.38,194.6,185.9,0.897,699069.3,699069.3,4698,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188140,1950142.00
05/07/2017 16:15,2,6.418,ACTIVE,219.16,362.19,59.975,1494188103,"201051344001158","219011344069620",29.22,26.30,0,336.34,407.87,190.0,181.4,0.879,684566.0,684566.0,4705,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188141,1950143.00
05/07/2017 16:15,2,6.314,ACTIVE,218.93,364.29,59.975,1494188103,"201051344000576","219011344069620",30.16,23.00,0,336.04,408.48,192.7,184.1,0.884,699259.5,699259.5,4691,0,0,0,L,1122011218,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188142,1950144.00
05/07/2017 16:15,2,6.090,ACTIVE,214.19,352.57,59.975,1494188103,"274151322000087","219011344069620",28.78,50.00,0,331.23,386.83,177.3,169.2,0.667,893373.3,893373.3,4760,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494188142,1950145.00
05/07/2017 16:30,2,5.982,ACTIVE,218.26,359.78,60.012,1494189004,"201051344000645","219011344069620",29.50,25.00,0,336.64,406.67,178.6,170.5,0.813,698176.3,698176.3,4689,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189005,1950146.00
05/07/2017 16:30,2,5.717,ACTIVE,213.74,358.88,60.007,1494189004,"274151322000085","219011344069620",27.71,37.30,0,331.83,382.63,160.3,152.8,0.619,917753.5,917753.5,4667,0,0,0,L,1151911521,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189006,1950147.00
05/07/2017 16:30,2,6.014,ACTIVE,217.58,362.19,60.002,1494189004,"201051344000633","219011344069620",29.42,27.80,0,337.24,406.97,179.1,170.9,0.857,684444.1,684444.1,4719,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189007,1950148.00
05/07/2017 16:30,2,5.943,ACTIVE,218.48,363.69,60.012,1494189004,"201051344000469","219011344069620",29.70,22.80,0,335.74,407.57,178.8,170.6,0.840,687458.2,687458.2,4703,0,0,0,L,1122011218,0,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189007,1950149.00
05/07/2017 16:30,2,6.352,ACTIVE,216.90,363.09,60.018,1494189004,"201051344000646","219011344069620",29.76,26.30,0,336.34,409.68,191.4,182.9,0.897,681278.0,681278.0,4711,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189008,1950150.00
05/07/2017 16:30,2,5.750,ACTIVE,213.51,370.00,60.007,1494189004,"274151322000052","219011344069620",29.82,36.80,0,330.33,385.93,173.7,165.7,0.676,951792.0,951792.0,4675,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189009,1950151.00
05/07/2017 16:30,2,6.566,ACTIVE,218.03,363.99,60.018,1494189004,"201051344000585","219011344069620",29.54,27.00,0,335.74,409.38,196.5,187.7,0.910,692553.4,692553.4,4715,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189010,1950152.00
05/07/2017 16:30,2,6.361,ACTIVE,216.67,360.99,60.012,1494189004,"201051344001230","219011344069620",29.78,25.30,0,334.54,408.48,191.8,183.2,0.893,685811.3,685811.3,4708,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189011,1950153.00
05/07/2017 16:30,2,6.355,ACTIVE,218.26,363.39,60.012,1494189004,"201051344000582","219011344069620",29.70,29.00,0,336.34,409.98,191.1,182.5,0.888,675636.7,675636.7,4705,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189012,1950154.00
05/07/2017 16:30,2,6.246,ACTIVE,216.90,361.29,60.034,1494189004,"201051344000955","219011344069620",30.16,28.50,0,337.54,407.57,190.8,182.2,0.902,694256.6,694256.6,4716,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189013,1950155.00
05/07/2017 16:30,2,3.900,ACTIVE,213.51,443.94,60.007,1494189004,"274151322000094","219011344069620",40.04,33.80,0,407.27,469.19,159.1,151.6,0.614,778322.0,778322.0,4825,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189014,1950156.00
05/07/2017 16:30,2,5.961,ACTIVE,218.26,361.29,60.028,1494189004,"201051344000579","219011344069620",29.80,28.50,0,336.94,405.77,179.9,171.7,0.826,705140.4,705140.4,4701,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189015,1950157.00
05/07/2017 16:30,2,6.436,ACTIVE,216.90,360.99,60.007,1494189004,"201051344000890","219011344069620",29.52,26.30,0,337.54,408.78,192.3,183.7,0.875,688123.4,688123.4,4715,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189016,1950158.00
05/07/2017 16:30,2,6.359,ACTIVE,217.58,362.49,60.007,1494189004,"201051344000438","219011344069620",29.96,28.00,0,337.24,409.68,192.8,184.1,0.906,690938.6,690938.6,4706,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189017,1950159.00
05/07/2017 16:30,2,6.336,ACTIVE,217.13,355.88,60.002,1494189004,"201051344000417","219011344069620",19.30,24.50,0,338.14,387.44,123.8,117.5,0.579,645088.1,645088.1,4731,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189017,1950160.00
05/07/2017 16:30,2,5.818,ACTIVE,213.29,356.48,60.002,1494189004,"274151322000083","219011344069620",29.66,36.80,0,331.23,386.53,174.8,166.8,0.703,942171.0,942171.0,4679,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189018,1950161.00
05/07/2017 16:30,2,6.047,ACTIVE,214.41,364.29,59.996,1494189004,"274151322000076","219011344069620",30.40,35.20,0,331.23,388.34,186.0,177.6,0.729,1004442.1,1004442.1,4673,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189019,1950162.00
05/07/2017 16:30,2,5.979,ACTIVE,217.13,360.08,60.002,1494189004,"201051344000868","219011344069620",29.50,24.00,0,336.94,407.57,178.5,170.4,0.822,685986.9,685986.9,4708,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189020,1950163.00
05/07/2017 16:30,2,6.090,ACTIVE,213.29,369.70,60.002,1494189004,"274151322000095","219011344069620",30.22,41.80,0,330.93,389.24,186.3,177.9,0.707,994739.1,994739.1,4676,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189021,1950164.00
05/07/2017 16:30,2,6.047,ACTIVE,218.26,356.78,60.002,1494189004,"201051344000988","219011344069620",19.12,24.00,0,337.84,386.23,117.1,111.1,0.548,619887.5,619887.5,4725,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189022,1950165.00
05/07/2017 16:30,2,6.566,ACTIVE,217.80,363.39,60.002,1494189004,"201051344001025","219011344069620",29.22,29.00,0,337.24,409.68,194.2,185.5,0.875,690230.1,690230.1,4716,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189023,1950166.00
05/07/2017 16:30,2,6.039,ACTIVE,218.26,360.69,60.007,1494189004,"201051344000458","219011344069620",29.18,25.80,0,336.94,406.97,178.4,170.3,0.866,698146.4,698146.4,4695,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189024,1950167.00
05/07/2017 16:30,2,5.947,ACTIVE,218.71,361.89,59.965,1494189004,"201051344000853","219011344069620",29.94,22.80,0,336.64,406.67,180.3,172.1,0.844,698707.1,698707.1,4695,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189025,1950168.00
05/07/2017 16:30,2,6.396,ACTIVE,216.67,361.89,60.012,1494189004,"201051344000685","219011344069620",30.00,26.00,0,336.94,409.38,194.3,185.6,0.932,691079.4,691079.4,4717,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189026,1950169.00
05/07/2017 16:30,2,6.480,ACTIVE,218.03,362.19,59.991,1494189004,"201051344000917","219011344069620",29.56,28.30,0,335.74,409.38,194.1,185.4,0.919,687735.1,687735.1,4706,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189026,1950170.00
05/07/2017 16:30,2,6.426,ACTIVE,216.90,360.99,59.991,1494189004,"201051344001145","219011344069620",30.02,25.00,0,337.54,409.98,195.2,186.5,0.893,695626.5,695626.5,4696,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189027,1950171.00
05/07/2017 16:30,2,6.506,ACTIVE,218.26,360.38,59.996,1494189004,"201051344000651","219011344069620",29.26,30.30,0,336.34,409.08,192.7,184.0,0.875,684062.6,684062.6,4716,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189028,1950172.00
05/07/2017 16:30,2,5.652,ACTIVE,213.74,350.17,60.007,1494189004,"274151322000088","219011344069620",29.12,32.60,0,331.23,385.03,166.5,158.8,0.632,903144.8,903144.8,4679,0,0,0,L,1151911521,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189029,1950173.00
05/07/2017 16:30,2,3.850,ACTIVE,214.64,437.93,60.002,1494189004,"274151322000068","219011344069620",40.97,35.00,0,407.57,471.90,159.3,151.9,0.605,778471.0,778471.0,4851,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189030,1950174.00
05/07/2017 16:30,2,6.408,ACTIVE,217.80,362.79,60.007,1494189004,"201051344001135","219011344069620",29.40,29.80,0,336.94,409.08,190.8,182.2,0.871,679669.9,679669.9,4707,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189031,1950175.00
05/07/2017 16:30,2,5.936,ACTIVE,216.45,360.08,60.002,1494189004,"201051344000594","219011344069620",30.04,31.30,0,330.63,406.67,180.6,172.4,0.822,700263.3,700263.3,4706,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189032,1950176.00
05/07/2017 16:30,2,6.342,ACTIVE,218.03,362.79,59.996,1494189004,"201051344001203","219011344069620",29.78,28.00,0,336.94,409.08,191.3,182.7,0.906,688656.4,688656.4,4721,0,0,0,L,1122011218,0,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189033,1950177.00
05/07/2017 16:30,2,5.697,ACTIVE,213.51,352.87,60.002,1494189004,"274151322000054","219011344069620",28.21,34.50,0,330.93,385.03,162.8,155.2,0.614,920996.8,920996.8,4671,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189034,1950178.00
05/07/2017 16:30,2,5.889,ACTIVE,217.35,360.08,60.012,1494189004,"201051344000867","219011344069620",29.82,27.50,0,337.84,406.07,177.8,169.6,0.804,684897.4,684897.4,4720,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189035,1950179.00
05/07/2017 16:30,2,6.176,ACTIVE,217.80,362.49,59.959,1494189004,"201051344001093","219011344069620",30.08,26.30,0,336.34,408.18,188.1,179.7,0.862,687471.9,687471.9,4713,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189036,1950180.00
05/07/2017 16:30,2,5.975,ACTIVE,217.80,362.19,60.002,1494189004,"201051344000900","219011344069620",29.68,22.50,0,336.64,407.87,179.7,171.5,0.826,706359.7,706359.7,4696,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189037,1950181.00
05/07/2017 16:30,2,5.871,ACTIVE,217.80,362.49,60.007,1494189004,"201051344000648","219011344069620",29.54,25.00,0,337.24,406.97,175.6,167.5,0.822,695536.7,695536.7,4699,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189038,1950182.00
05/07/2017 16:30,2,5.918,ACTIVE,218.03,361.29,59.996,1494189004,"201051344000569","219011344069620",29.94,23.50,0,336.34,407.57,179.4,171.2,0.831,708677.5,708677.5,4687,0,0,0,L,1122011218,0,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189039,1950183.00
05/07/2017 16:30,2,5.955,ACTIVE,218.26,360.38,60.002,1494189004,"201051344000983","219011344069620",29.68,24.30,0,336.94,407.87,178.9,170.8,0.826,699113.7,699113.7,4699,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189039,1950184.00
05/07/2017 16:30,2,5.914,ACTIVE,218.26,360.69,59.991,1494189004,"201051344001158","219011344069620",29.46,26.80,0,336.04,406.07,176.6,168.5,0.822,684609.5,684609.5,4706,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189040,1950185.00
05/07/2017 16:30,2,5.922,ACTIVE,218.26,363.99,59.991,1494189004,"201051344000576","219011344069620",29.50,23.30,0,336.64,406.67,176.9,168.8,0.813,699303.5,699303.5,4692,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189041,1950186.00
05/07/2017 16:30,2,5.664,ACTIVE,213.74,351.97,60.007,1494189004,"274151322000087","219011344069620",29.28,47.50,0,331.53,384.43,168.0,160.2,0.645,893414.5,893414.5,4761,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189042,1950187.00
05/07/2017 16:45,2,5.531,ACTIVE,217.35,357.98,59.944,1494189903,"201051344000645","219011344069620",29.64,24.30,0,338.14,402.16,166.1,158.4,0.760,698217.3,698217.3,4690,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189904,1950188.00
05/07/2017 16:45,2,5.279,ACTIVE,213.51,359.78,59.959,1494189903,"274151322000085","219011344069620",27.63,37.30,0,332.73,381.12,147.7,140.6,0.557,917790.2,917790.2,4668,0,0,0,L,1151911521,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189905,1950189.00
05/07/2017 16:45,2,5.543,ACTIVE,216.45,359.18,59.954,1494189903,"201051344000633","219011344069620",29.48,27.30,0,336.64,403.07,165.6,157.9,0.787,684485.1,684485.1,4720,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189906,1950190.00
05/07/2017 16:45,2,5.482,ACTIVE,217.58,359.48,59.975,1494189903,"201051344000469","219011344069620",29.92,22.50,0,337.54,403.97,166.0,158.3,0.787,687499.1,687499.1,4704,0,0,0,L,1122011218,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189907,1950191.00
05/07/2017 16:45,2,5.943,ACTIVE,216.90,361.29,59.938,1494189903,"201051344000646","219011344069620",29.38,25.80,0,336.94,407.27,176.8,168.7,0.822,681322.1,681322.1,4712,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189908,1950192.00
05/07/2017 16:45,2,5.330,ACTIVE,213.29,347.46,59.959,1494189903,"274151322000052","219011344069620",29.50,35.00,0,332.13,384.43,159.2,151.8,0.623,951831.6,951831.6,4676,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189909,1950193.00
05/07/2017 16:45,2,6.170,ACTIVE,218.03,361.89,59.928,1494189903,"201051344000585","219011344069620",29.10,27.30,0,337.24,406.37,181.8,173.6,0.849,692598.6,692598.6,4716,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189910,1950194.00
05/07/2017 16:45,2,5.943,ACTIVE,216.45,357.98,59.986,1494189903,"201051344001230","219011344069620",29.52,24.80,0,331.83,403.07,177.8,169.7,0.826,685855.3,685855.3,4709,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189910,1950195.00
05/07/2017 16:45,2,5.965,ACTIVE,217.80,360.99,59.949,1494189903,"201051344000582","219011344069620",29.30,29.80,0,336.94,407.57,177.0,168.9,0.809,675680.7,675680.7,4706,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189911,1950196.00
05/07/2017 16:45,2,5.836,ACTIVE,216.90,360.08,59.970,1494189903,"201051344000955","219011344069620",29.70,28.00,0,337.24,404.27,175.5,167.5,0.826,694300.4,694300.4,4717,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189912,1950197.00
05/07/2017 16:45,2,3.641,ACTIVE,213.51,437.03,59.959,1494189903,"274151322000094","219011344069620",39.40,33.50,0,404.87,467.69,144.8,137.9,0.561,778358.1,778358.1,4826,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189913,1950198.00
05/07/2017 16:45,2,5.469,ACTIVE,217.35,359.78,59.981,1494189903,"201051344000579","219011344069620",29.86,27.30,0,338.14,402.77,165.3,157.6,0.773,705181.6,705181.6,4702,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189914,1950199.00
05/07/2017 16:45,2,5.982,ACTIVE,216.67,358.58,59.959,1494189903,"201051344000890","219011344069620",29.32,26.00,0,337.54,405.47,177.6,169.5,0.809,688167.6,688167.6,4716,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189915,1950200.00
05/07/2017 16:45,2,5.932,ACTIVE,217.13,360.38,59.965,1494189903,"201051344000438","219011344069620",29.64,27.50,0,337.24,406.37,178.0,169.9,0.826,690982.9,690982.9,4707,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189916,1950201.00
05/07/2017 16:45,2,5.836,ACTIVE,216.90,354.37,59.970,1494189903,"201051344000417","219011344069620",19.38,24.50,0,337.54,384.73,114.6,108.7,0.539,645116.4,645116.4,4732,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189917,1950202.00
05/07/2017 16:45,2,5.367,ACTIVE,213.51,351.07,59.959,1494189903,"274151322000083","219011344069620",29.52,35.60,0,332.73,384.73,160.2,152.7,0.641,942210.9,942210.9,4680,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189918,1950203.00
05/07/2017 16:45,2,5.621,ACTIVE,214.41,355.88,59.975,1494189903,"274151322000076","219011344069620",29.92,33.50,0,330.63,386.23,170.1,162.3,0.667,1004484.6,1004484.6,4674,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189919,1950204.00
05/07/2017 16:45,2,5.529,ACTIVE,216.22,357.98,59.970,1494189903,"201051344000868","219011344069620",29.62,23.30,0,332.43,401.26,165.8,158.1,0.760,686027.9,686027.9,4709,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189920,1950205.00
05/07/2017 16:45,2,5.680,ACTIVE,213.29,360.99,59.965,1494189903,"274151322000095","219011344069620",29.72,39.50,0,331.53,387.74,170.8,162.9,0.650,994781.7,994781.7,4677,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189921,1950206.00
05/07/2017 16:45,2,5.568,ACTIVE,217.35,354.37,59.970,1494189903,"201051344000988","219011344069620",19.20,24.30,0,338.44,384.13,108.4,102.7,0.495,619914.2,619914.2,4726,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189922,1950207.00
05/07/2017 16:45,2,6.027,ACTIVE,217.35,359.78,59.970,1494189903,"201051344001025","219011344069620",29.44,29.00,0,338.14,406.97,179.6,171.4,0.813,690274.8,690274.8,4717,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189923,1950208.00
05/07/2017 16:45,2,5.490,ACTIVE,217.35,359.18,59.949,1494189903,"201051344000458","219011344069620",29.92,25.30,0,338.14,402.46,166.2,158.5,0.787,698187.5,698187.5,4696,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189924,1950209.00
05/07/2017 16:45,2,5.543,ACTIVE,217.80,359.48,59.970,1494189903,"201051344000853","219011344069620",29.94,23.30,0,336.64,402.46,168.0,160.2,0.778,698748.5,698748.5,4696,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189924,1950210.00
05/07/2017 16:45,2,5.957,ACTIVE,216.45,359.48,60.002,1494189903,"201051344000685","219011344069620",29.72,26.80,0,337.24,406.37,179.2,171.0,0.866,691124.1,691124.1,4718,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189925,1950211.00
05/07/2017 16:45,2,6.010,ACTIVE,217.58,360.69,59.965,1494189903,"201051344000917","219011344069620",29.50,28.30,0,336.94,407.57,179.4,171.3,0.849,687779.8,687779.8,4707,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189926,1950212.00
05/07/2017 16:45,2,6.055,ACTIVE,216.67,359.48,59.965,1494189903,"201051344001145","219011344069620",29.44,26.00,0,337.54,406.67,180.6,172.4,0.822,695671.4,695671.4,4697,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189927,1950213.00
05/07/2017 16:45,2,6.066,ACTIVE,218.03,361.89,59.975,1494189903,"201051344000651","219011344069620",29.04,30.50,0,336.94,406.07,178.5,170.3,0.813,684107.1,684107.1,4717,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189928,1950214.00
05/07/2017 16:45,2,5.148,ACTIVE,213.29,349.26,59.965,1494189903,"274151322000088","219011344069620",29.14,32.20,0,332.43,383.53,151.9,144.7,0.579,903182.8,903182.8,4680,0,0,0,L,1151911521,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189929,1950215.00
05/07/2017 16:45,2,3.629,ACTIVE,214.19,437.63,59.944,1494189903,"274151322000068","219011344069620",39.44,34.00,0,407.57,472.20,145.2,138.2,0.548,778507.3,778507.3,4852,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189930,1950216.00
05/07/2017 16:45,2,5.953,ACTIVE,217.35,360.08,59.975,1494189903,"201051344001135","219011344069620",29.20,29.50,0,338.14,406.07,176.0,167.9,0.813,679713.9,679713.9,4708,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189931,1950217.00
05/07/2017 16:45,2,5.549,ACTIVE,215.77,356.78,59.959,1494189903,"201051344000594","219011344069620",29.58,30.50,0,331.23,398.86,166.2,158.4,0.747,700304.8,700304.8,4707,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189932,1950218.00
05/07/2017 16:45,2,5.967,ACTIVE,217.80,359.48,59.959,1494189903,"201051344001203","219011344069620",29.28,27.80,0,337.84,406.37,177.0,168.9,0.826,688700.4,688700.4,4722,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189932,1950219.00
05/07/2017 16:45,2,5.266,ACTIVE,213.51,363.09,59.959,1494189903,"274151322000054","219011344069620",28.03,32.80,0,333.03,383.23,149.5,142.3,0.575,921034.1,921034.1,4672,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189933,1950220.00
05/07/2017 16:45,2,5.447,ACTIVE,216.45,357.98,59.981,1494189903,"201051344000867","219011344069620",29.84,26.50,0,333.33,399.46,164.6,156.9,0.756,684938.3,684938.3,4721,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189934,1950221.00
05/07/2017 16:45,2,5.836,ACTIVE,217.58,360.99,59.954,1494189903,"201051344001093","219011344069620",29.38,26.00,0,337.54,405.17,173.7,165.7,0.791,687515.1,687515.1,4714,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189935,1950222.00
05/07/2017 16:45,2,5.482,ACTIVE,216.90,358.28,59.970,1494189903,"201051344000900","219011344069620",30.18,21.80,0,337.24,403.07,167.6,159.8,0.773,706401.0,706401.0,4697,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189936,1950223.00
05/07/2017 16:45,2,5.395,ACTIVE,216.90,357.08,59.965,1494189903,"201051344000648","219011344069620",29.80,24.30,0,337.84,402.16,162.8,155.2,0.756,695577.1,695577.1,4700,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189937,1950224.00
05/07/2017 16:45,2,5.488,ACTIVE,217.13,358.88,59.965,1494189903,"201051344000569","219011344069620",30.18,23.50,0,337.84,402.77,167.8,160.0,0.787,708718.7,708718.7,4688,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189938,1950225.00
05/07/2017 16:45,2,5.490,ACTIVE,217.35,359.18,59.981,1494189903,"201051344000983","219011344069620",30.00,24.00,0,337.24,403.07,166.8,159.1,0.787,699154.9,699154.9,4700,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189939,1950226.00
05/07/2017 16:45,2,5.531,ACTIVE,217.35,357.98,59.944,1494189903,"201051344001158","219011344069620",29.10,26.30,0,338.14,402.16,163.1,155.4,0.765,684650.0,684650.0,4707,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189940,1950227.00
05/07/2017 16:45,2,5.457,ACTIVE,217.35,360.69,59.970,1494189903,"201051344000576","219011344069620",29.82,22.80,0,337.84,403.07,164.7,157.0,0.765,699344.1,699344.1,4693,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189941,1950228.00
05/07/2017 16:45,2,5.293,ACTIVE,213.51,345.96,59.975,1494189903,"274151322000087","219011344069620",28.86,46.60,0,332.43,382.93,154.8,147.4,0.570,893453.0,893453.0,4762,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494189942,1950229.00
05/07/2017 17:00,2,4.996,ACTIVE,217.35,357.98,59.944,1494190804,"201051344000645","219011344069620",29.76,25.80,0,338.44,397.96,150.8,143.6,0.689,698255.0,698255.0,4691,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190805,1950230.00
05/07/2017 17:00,2,4.805,ACTIVE,213.29,361.89,59.959,1494190804,"274151322000085","219011344069620",28.35,35.00,0,333.93,378.72,137.8,131.1,0.526,917824.3,917824.3,4669,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190806,1950231.00
05/07/2017 17:00,2,5.027,ACTIVE,216.67,358.28,59.996,1494190804,"201051344000633","219011344069620",30.12,26.50,0,336.34,397.96,153.3,146.1,0.734,684523.2,684523.2,4721,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190807,1950232.00
05/07/2017 17:00,2,5.070,ACTIVE,217.35,357.98,59.944,1494190804,"201051344000469","219011344069620",29.50,22.50,0,337.84,398.56,151.5,144.3,0.716,687536.9,687536.9,4705,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190808,1950233.00
05/07/2017 17:00,2,5.510,ACTIVE,216.22,358.88,59.970,1494190804,"201051344000646","219011344069620",30.20,23.00,0,333.03,402.16,168.5,160.7,0.787,681363.6,681363.6,4713,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190809,1950234.00
05/07/2017 17:00,2,4.877,ACTIVE,213.29,356.48,59.949,1494190804,"274151322000052","219011344069620",30.04,33.30,0,333.33,381.73,148.4,141.3,0.579,951868.5,951868.5,4677,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190810,1950235.00
05/07/2017 17:00,2,5.707,ACTIVE,217.35,359.48,59.949,1494190804,"201051344000585","219011344069620",30.04,25.00,0,337.54,402.77,173.6,165.7,0.800,692641.4,692641.4,4717,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190811,1950236.00
05/07/2017 17:00,2,5.467,ACTIVE,216.00,357.98,60.023,1494190804,"201051344001230","219011344069620",30.16,23.30,0,331.23,397.05,167.0,159.2,0.773,685896.6,685896.6,4710,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190811,1950237.00
05/07/2017 17:00,2,5.463,ACTIVE,217.35,359.78,59.981,1494190804,"201051344000582","219011344069620",30.24,27.80,0,337.84,403.67,167.2,159.4,0.773,675722.0,675722.0,4707,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190812,1950238.00
05/07/2017 17:00,2,5.391,ACTIVE,216.22,358.28,59.981,1494190804,"201051344000955","219011344069620",30.63,26.30,0,333.03,397.05,167.2,159.5,0.791,694341.7,694341.7,4718,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190813,1950239.00
05/07/2017 17:00,2,3.357,ACTIVE,213.06,420.20,59.991,1494190804,"274151322000094","219011344069620",39.38,32.20,0,409.38,473.10,134.2,127.6,0.513,778391.4,778391.4,4827,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190814,1950240.00
05/07/2017 17:00,2,5.029,ACTIVE,217.58,359.18,59.981,1494190804,"201051344000579","219011344069620",30.38,26.00,0,338.44,398.86,154.7,147.4,0.729,705220.1,705220.1,4703,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190815,1950241.00
05/07/2017 17:00,2,5.553,ACTIVE,216.00,357.68,60.023,1494190804,"201051344000890","219011344069620",29.90,24.50,0,332.73,397.96,168.1,160.3,0.773,688209.1,688209.1,4717,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190816,1950242.00
