ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 17:00,2,5.510,ACTIVE,216.67,360.08,59.991,1494190804,"201051344000438","219011344069620",30.26,25.80,0,337.84,402.16,168.7,160.9,0.787,691024.6,691024.6,4708,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190817,1950243.00
05/07/2017 17:00,2,5.521,ACTIVE,216.45,352.57,59.996,1494190804,"201051344000417","219011344069620",19.44,23.50,0,337.54,380.82,108.7,103.0,0.513,645143.1,645143.1,4733,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190818,1950244.00
05/07/2017 17:00,2,4.949,ACTIVE,213.06,348.06,59.981,1494190804,"274151322000083","219011344069620",29.80,33.50,0,333.03,381.73,149.3,142.2,0.597,942248.0,942248.0,4681,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190819,1950245.00
05/07/2017 17:00,2,5.119,ACTIVE,213.96,352.87,59.981,1494190804,"274151322000076","219011344069620",30.63,31.80,0,331.83,383.53,158.7,151.2,0.614,1004524.2,1004524.2,4675,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190819,1950246.00
05/07/2017 17:00,2,5.057,ACTIVE,216.22,357.68,59.975,1494190804,"201051344000868","219011344069620",29.66,23.80,0,332.73,394.05,151.8,144.6,0.694,686065.7,686065.7,4710,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190820,1950247.00
05/07/2017 17:00,2,5.191,ACTIVE,212.83,347.16,59.954,1494190804,"274151322000095","219011344069620",30.43,36.30,0,333.33,383.83,160.1,152.6,0.610,994821.5,994821.5,4678,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190821,1950248.00
05/07/2017 17:00,2,5.162,ACTIVE,217.35,354.37,60.007,1494190804,"201051344000988","219011344069620",19.12,23.80,0,336.94,381.12,100.1,94.7,0.468,619938.9,619938.9,4727,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190822,1950249.00
05/07/2017 17:00,2,5.592,ACTIVE,216.90,359.48,60.039,1494190804,"201051344001025","219011344069620",30.10,26.00,0,337.54,401.86,170.6,162.7,0.778,690316.9,690316.9,4718,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190823,1950250.00
05/07/2017 17:00,2,5.043,ACTIVE,217.35,357.98,59.996,1494190804,"201051344000458","219011344069620",29.80,25.50,0,338.44,397.96,152.3,145.0,0.729,698225.4,698225.4,4697,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190824,1950251.00
05/07/2017 17:00,2,5.014,ACTIVE,217.80,359.18,59.975,1494190804,"201051344000853","219011344069620",30.00,23.50,0,338.74,400.06,152.3,145.1,0.716,698786.5,698786.5,4697,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190825,1950252.00
05/07/2017 17:00,2,5.557,ACTIVE,216.00,359.48,59.981,1494190804,"201051344000685","219011344069620",30.20,24.80,0,336.04,401.86,169.9,162.0,0.822,691166.1,691166.1,4719,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190826,1950253.00
05/07/2017 17:00,2,5.553,ACTIVE,216.90,360.08,59.975,1494190804,"201051344000917","219011344069620",30.22,27.30,0,337.54,403.07,169.8,162.0,0.804,687821.8,687821.8,4708,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190827,1950254.00
05/07/2017 17:00,2,5.600,ACTIVE,216.22,357.38,59.986,1494190804,"201051344001145","219011344069620",30.18,24.50,0,337.24,402.77,171.1,163.2,0.795,695713.7,695713.7,4698,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190828,1950255.00
05/07/2017 17:00,2,5.605,ACTIVE,217.13,359.18,59.991,1494190804,"201051344000651","219011344069620",29.88,28.30,0,337.84,402.46,169.6,161.7,0.773,684148.9,684148.9,4718,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190829,1950256.00
05/07/2017 17:00,2,4.713,ACTIVE,212.83,361.29,59.981,1494190804,"274151322000088","219011344069620",29.64,30.00,0,333.33,379.92,141.5,134.7,0.535,903218.0,903218.0,4681,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190829,1950257.00
05/07/2017 17:00,2,3.264,ACTIVE,213.96,447.85,59.981,1494190804,"274151322000068","219011344069620",41.17,32.00,0,408.48,474.60,134.9,128.3,0.508,778540.9,778540.9,4853,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190830,1950258.00
05/07/2017 17:00,2,5.537,ACTIVE,217.13,359.18,59.975,1494190804,"201051344001135","219011344069620",29.96,27.50,0,337.54,401.86,168.0,160.2,0.778,679755.3,679755.3,4709,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190831,1950259.00
05/07/2017 17:00,2,5.096,ACTIVE,215.77,356.78,59.996,1494190804,"201051344000594","219011344069620",30.14,28.30,0,331.23,394.05,155.5,148.2,0.716,700343.5,700343.5,4708,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190832,1950260.00
05/07/2017 17:00,2,5.465,ACTIVE,217.35,359.18,59.986,1494190804,"201051344001203","219011344069620",30.24,26.80,0,338.44,402.46,167.4,159.6,0.778,688741.8,688741.8,4723,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190833,1950261.00
05/07/2017 17:00,2,4.809,ACTIVE,213.06,350.77,59.986,1494190804,"274151322000054","219011344069620",28.71,31.00,0,333.33,379.92,139.8,133.0,0.526,921068.7,921068.7,4673,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190834,1950262.00
05/07/2017 17:00,2,5.043,ACTIVE,216.45,356.48,59.991,1494190804,"201051344000867","219011344069620",29.80,26.30,0,333.33,392.85,152.1,144.9,0.694,684976.1,684976.1,4722,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190835,1950263.00
05/07/2017 17:00,2,5.410,ACTIVE,216.90,358.58,59.986,1494190804,"201051344001093","219011344069620",29.90,24.80,0,337.24,400.96,163.7,156.1,0.738,687555.6,687555.6,4715,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190836,1950264.00
05/07/2017 17:00,2,5.057,ACTIVE,216.90,357.38,60.012,1494190804,"201051344000900","219011344069620",29.74,23.80,0,336.64,399.16,152.4,145.2,0.698,706438.9,706438.9,4698,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190837,1950265.00
05/07/2017 17:00,2,4.930,ACTIVE,216.90,357.68,59.981,1494190804,"201051344000648","219011344069620",30.00,24.80,0,338.44,397.05,149.8,142.6,0.694,695614.4,695614.4,4701,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190838,1950266.00
05/07/2017 17:00,2,5.051,ACTIVE,217.13,357.38,59.970,1494190804,"201051344000569","219011344069620",29.66,23.50,0,337.54,397.96,151.8,144.5,0.707,708756.6,708756.6,4689,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190839,1950267.00
05/07/2017 17:00,2,5.043,ACTIVE,217.35,357.98,59.970,1494190804,"201051344000983","219011344069620",29.86,24.50,0,337.84,398.86,152.5,145.3,0.725,699192.8,699192.8,4701,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190840,1950268.00
05/07/2017 17:00,2,4.973,ACTIVE,217.35,357.68,59.944,1494190804,"201051344001158","219011344069620",30.00,24.50,0,337.84,398.26,151.1,143.9,0.707,684687.7,684687.7,4708,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190841,1950269.00
05/07/2017 17:00,2,4.984,ACTIVE,217.35,357.38,59.970,1494190804,"201051344000576","219011344069620",29.60,24.80,0,337.84,398.26,149.3,142.2,0.698,699381.5,699381.5,4694,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190842,1950270.00
05/07/2017 17:00,2,4.859,ACTIVE,213.06,360.08,59.965,1494190804,"274151322000087","219011344069620",29.20,44.50,0,332.43,379.62,143.7,136.8,0.530,893488.8,893488.8,4763,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494190843,1950271.00
05/07/2017 17:15,2,4.492,ACTIVE,216.90,357.08,59.965,1494191703,"201051344000645","219011344069620",30.10,23.80,0,338.14,393.15,137.0,130.3,0.623,698289.4,698289.4,4692,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191704,1950272.00
05/07/2017 17:15,2,4.279,ACTIVE,213.51,347.46,59.959,1494191703,"274151322000085","219011344069620",28.61,33.50,0,334.24,375.71,124.0,117.8,0.473,917855.3,917855.3,4670,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191705,1950273.00
05/07/2017 17:15,2,4.492,ACTIVE,216.45,356.48,59.965,1494191703,"201051344000633","219011344069620",30.30,25.30,0,336.94,393.75,137.8,131.1,0.658,684557.9,684557.9,4722,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191706,1950274.00
05/07/2017 17:15,2,4.535,ACTIVE,216.90,355.58,59.970,1494191703,"201051344000469","219011344069620",29.92,21.80,0,337.84,394.35,137.4,130.7,0.650,687571.4,687571.4,4706,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191707,1950275.00
05/07/2017 17:15,2,5.043,ACTIVE,216.00,357.08,59.938,1494191703,"201051344000646","219011344069620",29.90,23.00,0,332.43,394.65,152.7,145.4,0.720,681401.7,681401.7,4714,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191708,1950276.00
05/07/2017 17:15,2,4.352,ACTIVE,213.51,349.86,59.970,1494191703,"274151322000052","219011344069620",30.18,32.00,0,333.33,378.42,133.0,126.4,0.521,951901.8,951901.8,4678,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191709,1950277.00
05/07/2017 17:15,2,5.268,ACTIVE,216.90,357.98,59.996,1494191703,"201051344000585","219011344069620",29.64,24.50,0,337.54,400.06,158.1,150.7,0.734,692680.8,692680.8,4718,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191710,1950278.00
05/07/2017 17:15,2,5.002,ACTIVE,215.54,354.67,59.959,1494191703,"201051344001230","219011344069620",30.06,23.00,0,330.93,393.45,152.3,145.0,0.707,685934.6,685934.6,4711,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191711,1950279.00
05/07/2017 17:15,2,5.068,ACTIVE,217.13,357.98,59.933,1494191703,"201051344000582","219011344069620",29.70,27.80,0,337.24,399.76,152.5,145.3,0.698,675760.0,675760.0,4708,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191712,1950280.00
05/07/2017 17:15,2,4.963,ACTIVE,215.77,356.18,59.970,1494191703,"201051344000955","219011344069620",30.08,26.30,0,332.43,393.75,151.2,144.0,0.716,694379.5,694379.5,4719,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191713,1950281.00
05/07/2017 17:15,2,2.916,ACTIVE,213.06,437.63,59.949,1494191703,"274151322000094","219011344069620",40.69,31.80,0,406.07,468.29,118.6,112.6,0.455,778421.5,778421.5,4828,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191714,1950282.00
05/07/2017 17:15,2,4.584,ACTIVE,217.13,356.18,59.965,1494191703,"201051344000579","219011344069620",29.88,25.00,0,338.44,394.65,138.7,132.0,0.641,705254.9,705254.9,4704,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191715,1950283.00
05/07/2017 17:15,2,5.061,ACTIVE,215.77,357.08,59.970,1494191703,"201051344000890","219011344069620",29.88,24.00,0,332.43,394.65,153.2,146.0,0.698,688247.3,688247.3,4718,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191715,1950284.00
05/07/2017 17:15,2,4.998,ACTIVE,216.22,356.48,59.975,1494191703,"201051344000438","219011344069620",30.30,26.00,0,337.84,397.05,153.3,146.0,0.716,691062.8,691062.8,4709,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191716,1950285.00
05/07/2017 17:15,2,5.047,ACTIVE,216.22,351.67,59.949,1494191703,"201051344000417","219011344069620",19.34,22.80,0,335.44,377.22,99.0,93.6,0.460,645167.6,645167.6,4734,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191717,1950286.00
05/07/2017 17:15,2,4.443,ACTIVE,213.06,361.29,59.938,1494191703,"274151322000083","219011344069620",29.96,32.00,0,332.73,378.42,134.7,128.1,0.535,942281.7,942281.7,4682,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191718,1950287.00
05/07/2017 17:15,2,4.645,ACTIVE,213.96,346.56,59.959,1494191703,"274151322000076","219011344069620",30.32,30.50,0,333.63,380.82,142.6,135.7,0.557,1004559.9,1004559.9,4676,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191719,1950288.00
05/07/2017 17:15,2,4.533,ACTIVE,215.77,354.37,59.965,1494191703,"201051344000868","219011344069620",29.88,22.50,0,332.73,390.14,137.2,130.5,0.619,686100.2,686100.2,4711,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191720,1950289.00
05/07/2017 17:15,2,4.699,ACTIVE,213.29,346.86,59.959,1494191703,"274151322000095","219011344069620",30.36,35.00,0,333.03,380.22,144.5,137.5,0.552,994857.7,994857.7,4679,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191721,1950290.00
05/07/2017 17:15,2,4.572,ACTIVE,216.90,353.17,59.981,1494191703,"201051344000988","219011344069620",19.50,22.30,0,338.14,378.42,90.4,85.3,0.420,619961.5,619961.5,4728,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191722,1950291.00
05/07/2017 17:15,2,5.186,ACTIVE,216.45,356.18,59.991,1494191703,"201051344001025","219011344069620",29.66,25.80,0,337.54,397.96,155.8,148.4,0.712,690355.7,690355.7,4719,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191723,1950292.00
05/07/2017 17:15,2,4.576,ACTIVE,216.90,355.28,59.970,1494191703,"201051344000458","219011344069620",29.76,24.50,0,338.44,393.75,137.9,131.2,0.654,698260.0,698260.0,4698,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191724,1950293.00
05/07/2017 17:15,2,4.557,ACTIVE,217.35,356.78,59.975,1494191703,"201051344000853","219011344069620",30.02,22.50,0,338.74,394.65,138.5,131.7,0.654,698821.3,698821.3,4698,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191725,1950294.00
05/07/2017 17:15,2,5.078,ACTIVE,215.77,355.88,59.959,1494191703,"201051344000685","219011344069620",30.06,24.50,0,334.54,394.95,154.7,147.3,0.751,691204.6,691204.6,4720,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191726,1950295.00
05/07/2017 17:15,2,5.100,ACTIVE,216.67,357.08,59.965,1494191703,"201051344000917","219011344069620",30.06,26.50,0,336.64,398.86,155.3,148.0,0.729,687860.4,687860.4,4709,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191727,1950296.00
05/07/2017 17:15,2,5.115,ACTIVE,216.00,357.38,59.975,1494191703,"201051344001145","219011344069620",30.12,23.80,0,334.84,395.85,155.9,148.6,0.716,695752.6,695752.6,4699,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191727,1950297.00
05/07/2017 17:15,2,5.146,ACTIVE,216.90,356.78,59.965,1494191703,"201051344000651","219011344069620",29.62,28.80,0,338.14,398.86,154.3,147.0,0.698,684187.4,684187.4,4719,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191728,1950298.00
05/07/2017 17:15,2,4.244,ACTIVE,213.06,343.25,59.959,1494191703,"274151322000088","219011344069620",29.54,28.80,0,333.03,377.52,126.9,120.5,0.468,903249.8,903249.8,4682,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191729,1950299.00
05/07/2017 17:15,2,5.068,ACTIVE,216.45,357.08,59.959,1494191703,"201051344001135","219011344069620",29.72,27.80,0,335.44,396.75,152.6,145.4,0.712,679793.3,679793.3,4710,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191731,1950300.00
05/07/2017 17:15,2,4.594,ACTIVE,215.54,354.07,59.959,1494191703,"201051344000594","219011344069620",29.90,26.50,0,331.23,391.04,139.1,132.3,0.650,700378.6,700378.6,4709,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191732,1950301.00
05/07/2017 17:15,2,5.082,ACTIVE,216.90,357.08,59.996,1494191703,"201051344001203","219011344069620",29.68,26.30,0,338.44,397.66,152.7,145.5,0.712,688779.9,688779.9,4724,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191733,1950302.00
05/07/2017 17:15,2,4.297,ACTIVE,213.29,346.86,59.965,1494191703,"274151322000054","219011344069620",28.92,30.00,0,333.33,377.22,125.8,119.5,0.482,921100.2,921100.2,4674,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191734,1950303.00
05/07/2017 17:15,2,4.469,ACTIVE,216.22,354.37,59.965,1494191703,"201051344000867","219011344069620",30.22,25.00,0,333.33,389.84,136.8,130.1,0.623,685010.6,685010.6,4723,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191735,1950304.00
05/07/2017 17:15,2,4.883,ACTIVE,216.67,357.38,59.965,1494191703,"201051344001093","219011344069620",30.12,24.50,0,337.54,397.35,149.0,141.9,0.681,687592.8,687592.8,4716,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191736,1950305.00
05/07/2017 17:15,2,4.537,ACTIVE,216.67,356.48,59.975,1494191703,"201051344000900","219011344069620",29.98,21.80,0,337.24,393.75,137.7,131.0,0.636,706473.6,706473.6,4699,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191737,1950306.00
05/07/2017 17:15,2,4.375,ACTIVE,216.45,355.58,59.965,1494191703,"201051344000648","219011344069620",30.32,22.80,0,338.14,393.15,134.3,127.7,0.628,695648.2,695648.2,4702,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191738,1950307.00
05/07/2017 17:15,2,4.531,ACTIVE,216.90,356.18,59.975,1494191703,"201051344000569","219011344069620",30.06,23.00,0,337.54,393.45,137.9,131.2,0.650,708791.3,708791.3,4690,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191739,1950308.00
05/07/2017 17:15,2,4.561,ACTIVE,216.90,355.88,59.959,1494191703,"201051344000983","219011344069620",29.90,23.50,0,337.54,393.75,138.0,131.3,0.654,699227.5,699227.5,4702,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191740,1950309.00
05/07/2017 17:15,2,4.523,ACTIVE,216.90,355.28,59.965,1494191703,"201051344001158","219011344069620",29.76,23.50,0,337.84,393.45,136.3,129.6,0.645,684721.9,684721.9,4709,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191740,1950310.00
05/07/2017 17:15,2,4.486,ACTIVE,217.13,357.08,59.965,1494191703,"201051344000576","219011344069620",29.78,22.50,0,338.44,394.35,135.3,128.7,0.628,699415.5,699415.5,4695,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191741,1950311.00
05/07/2017 17:15,2,4.314,ACTIVE,213.29,345.06,59.959,1494191703,"274151322000087","219011344069620",29.62,43.40,0,333.33,376.31,129.4,122.9,0.477,893521.2,893521.2,4764,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191742,1950312.00
05/07/2017 17:15,2,2.924,ACTIVE,213.96,440.04,59.954,1494191703,"274151322000068","219011344069620",40.91,31.50,0,408.78,468.29,120.8,114.7,0.464,778571.7,778571.7,4854,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494191743,1950313.00
05/07/2017 17:30,2,4.006,ACTIVE,216.22,352.87,59.970,1494192603,"201051344000645","219011344069620",29.94,23.80,0,336.34,386.53,121.5,115.3,0.557,698319.9,698319.9,4693,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192604,1950314.00
05/07/2017 17:30,2,3.797,ACTIVE,212.83,343.85,59.959,1494192603,"274151322000085","219011344069620",29.06,31.30,0,325.22,383.83,111.8,106.0,0.429,917883.2,917883.2,4671,0,0,0,L,1151911521,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192605,1950315.00
05/07/2017 17:30,2,4.035,ACTIVE,215.77,353.47,59.970,1494192603,"201051344000633","219011344069620",30.20,24.50,0,335.14,386.53,123.4,117.2,0.592,684588.8,684588.8,4723,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192606,1950316.00
05/07/2017 17:30,2,4.010,ACTIVE,216.45,353.47,59.959,1494192603,"201051344000469","219011344069620",30.04,21.50,0,334.24,386.53,122.0,115.8,0.583,687602.1,687602.1,4707,0,0,0,L,1122011218,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192607,1950317.00
05/07/2017 17:30,2,4.553,ACTIVE,215.77,354.97,59.970,1494192603,"201051344000646","219011344069620",30.47,21.50,0,332.43,389.24,140.6,133.8,0.663,681436.4,681436.4,4715,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192608,1950318.00
05/07/2017 17:30,2,3.865,ACTIVE,212.61,343.85,59.959,1494192603,"274151322000052","219011344069620",30.43,30.00,0,332.73,374.51,119.2,113.1,0.460,951931.7,951931.7,4679,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192609,1950319.00
05/07/2017 17:30,2,4.760,ACTIVE,216.67,356.18,59.970,1494192603,"201051344000585","219011344069620",30.36,23.30,0,335.44,391.04,146.2,139.2,0.685,692716.9,692716.9,4719,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192610,1950320.00
05/07/2017 17:30,2,4.504,ACTIVE,215.54,351.67,59.944,1494192603,"201051344001230","219011344069620",30.61,21.80,0,332.73,389.24,139.6,132.8,0.636,685969.2,685969.2,4712,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192611,1950321.00
05/07/2017 17:30,2,4.596,ACTIVE,216.90,355.88,59.970,1494192603,"201051344000582","219011344069620",30.14,27.00,0,337.24,391.04,140.2,133.4,0.645,675794.7,675794.7,4709,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192612,1950322.00
05/07/2017 17:30,2,4.482,ACTIVE,215.77,354.37,59.970,1494192603,"201051344000955","219011344069620",30.63,24.50,0,332.73,388.94,139.2,132.4,0.658,694413.9,694413.9,4720,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192612,1950323.00
05/07/2017 17:30,2,2.449,ACTIVE,212.61,450.26,59.965,1494192603,"274151322000094","219011344069620",42.24,29.50,0,414.19,466.79,104.4,98.9,0.398,778448.4,778448.4,4829,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192613,1950324.00
05/07/2017 17:30,2,4.041,ACTIVE,216.45,354.07,59.933,1494192603,"201051344000579","219011344069620",30.43,24.30,0,335.44,388.64,124.6,118.3,0.583,705286.0,705286.0,4705,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192614,1950325.00
05/07/2017 17:30,2,4.547,ACTIVE,215.77,354.07,59.933,1494192603,"201051344000890","219011344069620",30.59,22.80,0,332.13,388.94,140.9,134.1,0.632,688282.2,688282.2,4719,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192615,1950326.00
05/07/2017 17:30,2,4.527,ACTIVE,216.45,354.97,59.981,1494192603,"201051344000438","219011344069620",30.77,23.80,0,334.54,389.84,140.9,134.1,0.658,691097.7,691097.7,4710,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192616,1950327.00
05/07/2017 17:30,2,4.520,ACTIVE,216.00,349.86,60.002,1494192603,"201051344000417","219011344069620",19.92,21.30,0,334.24,373.31,91.3,86.2,0.429,645190.0,645190.0,4735,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192617,1950328.00
05/07/2017 17:30,2,3.926,ACTIVE,212.61,357.38,59.959,1494192603,"274151322000083","219011344069620",30.47,29.80,0,333.03,375.41,121.2,115.0,0.482,942312.0,942312.0,4683,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192618,1950329.00
05/07/2017 17:30,2,4.059,ACTIVE,213.51,360.38,59.949,1494192603,"274151322000076","219011344069620",31.21,28.00,0,334.54,376.92,128.3,121.9,0.499,1004592.1,1004592.1,4677,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192619,1950330.00
05/07/2017 17:30,2,4.020,ACTIVE,215.32,351.67,59.965,1494192603,"201051344000868","219011344069620",30.00,22.30,0,333.03,385.03,122.1,116.0,0.561,686130.8,686130.8,4712,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192620,1950331.00
05/07/2017 17:30,2,4.207,ACTIVE,212.61,344.45,59.954,1494192603,"274151322000095","219011344069620",30.63,32.00,0,333.33,376.01,130.5,124.0,0.495,994890.3,994890.3,4680,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192621,1950332.00
05/07/2017 17:30,2,4.068,ACTIVE,216.22,349.86,59.996,1494192603,"201051344000988","219011344069620",19.58,23.00,0,337.24,374.51,80.7,75.9,0.376,619981.5,619981.5,4729,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192622,1950333.00
05/07/2017 17:30,2,4.697,ACTIVE,216.45,354.67,59.970,1494192603,"201051344001025","219011344069620",30.12,24.50,0,333.63,390.74,143.3,136.4,0.650,690391.2,690391.2,4720,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192623,1950334.00
05/07/2017 17:30,2,4.057,ACTIVE,216.22,353.17,59.970,1494192603,"201051344000458","219011344069620",29.88,24.50,0,335.74,388.04,122.8,116.6,0.583,698290.8,698290.8,4699,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192624,1950335.00
05/07/2017 17:30,2,4.035,ACTIVE,216.90,354.67,59.970,1494192603,"201051344000853","219011344069620",30.04,22.80,0,339.04,390.14,122.8,116.6,0.579,698852.2,698852.2,4699,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192625,1950336.00
05/07/2017 17:30,2,4.602,ACTIVE,215.77,355.58,59.965,1494192603,"201051344000685","219011344069620",30.49,23.30,0,333.33,389.84,142.1,135.2,0.685,691239.8,691239.8,4721,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192626,1950337.00
05/07/2017 17:30,2,4.590,ACTIVE,216.67,355.28,60.002,1494192603,"201051344000917","219011344069620",30.65,25.80,0,333.93,390.74,142.5,135.6,0.672,687895.7,687895.7,4710,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192627,1950338.00
05/07/2017 17:30,2,4.674,ACTIVE,216.00,355.28,60.012,1494192603,"201051344001145","219011344069620",30.24,22.30,0,333.33,391.34,143.2,136.3,0.650,695788.1,695788.1,4700,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192628,1950339.00
05/07/2017 17:30,2,4.625,ACTIVE,216.90,355.58,60.012,1494192603,"201051344000651","219011344069620",30.36,27.00,0,337.24,391.04,142.2,135.4,0.654,684222.5,684222.5,4720,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192628,1950340.00
05/07/2017 17:30,2,3.758,ACTIVE,212.38,354.67,59.970,1494192603,"274151322000088","219011344069620",29.82,26.80,0,318.30,389.24,113.5,107.7,0.429,903278.3,903278.3,4683,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192629,1950341.00
05/07/2017 17:30,2,2.658,ACTIVE,213.51,438.83,59.965,1494192603,"274151322000068","219011344069620",40.51,29.50,0,414.79,469.19,109.0,103.2,0.411,778598.5,778598.5,4855,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192630,1950342.00
05/07/2017 17:30,2,4.590,ACTIVE,216.45,354.07,59.933,1494192603,"201051344001135","219011344069620",30.20,26.30,0,333.33,388.94,140.3,133.5,0.650,679828.0,679828.0,4711,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192631,1950343.00
05/07/2017 17:30,2,4.066,ACTIVE,214.87,352.27,59.975,1494192603,"201051344000594","219011344069620",30.38,25.80,0,332.13,385.33,125.1,118.8,0.583,700409.8,700409.8,4710,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192632,1950344.00
05/07/2017 17:30,2,4.572,ACTIVE,216.67,354.67,59.975,1494192603,"201051344001203","219011344069620",30.22,25.00,0,336.94,390.44,140.0,133.2,0.654,688814.5,688814.5,4725,0,0,0,L,1122011218,0,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192633,1950345.00
05/07/2017 17:30,2,3.795,ACTIVE,212.83,341.75,59.986,1494192603,"274151322000054","219011344069620",29.44,28.30,0,317.70,393.15,113.1,107.2,0.429,921128.5,921128.5,4675,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192634,1950346.00
05/07/2017 17:30,2,3.988,ACTIVE,215.54,350.77,60.002,1494192603,"201051344000867","219011344069620",30.28,24.80,0,333.63,385.33,122.3,116.2,0.566,685041.2,685041.2,4724,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192635,1950347.00
05/07/2017 17:30,2,4.434,ACTIVE,216.67,355.88,59.996,1494192603,"201051344001093","219011344069620",30.42,23.50,0,336.64,389.54,136.6,129.9,0.623,687626.6,687626.6,4717,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192636,1950348.00
05/07/2017 17:30,2,3.971,ACTIVE,216.00,353.47,60.002,1494192603,"201051344000900","219011344069620",30.36,22.30,0,334.24,386.23,122.2,116.0,0.561,706504.3,706504.3,4700,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192637,1950349.00
05/07/2017 17:30,2,3.904,ACTIVE,216.00,352.87,60.007,1494192603,"201051344000648","219011344069620",30.30,22.80,0,334.54,385.63,119.8,113.7,0.552,695678.3,695678.3,4703,0,0,0,L,1122011218,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192638,1950350.00
05/07/2017 17:30,2,3.982,ACTIVE,216.00,353.47,59.981,1494192603,"201051344000569","219011344069620",30.26,23.00,0,334.84,386.53,122.1,115.9,0.570,708822.0,708822.0,4691,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192639,1950351.00
05/07/2017 17:30,2,4.025,ACTIVE,216.22,353.77,59.981,1494192603,"201051344000983","219011344069620",30.14,23.30,0,333.33,386.83,123.0,116.8,0.588,699258.4,699258.4,4703,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192640,1950352.00
05/07/2017 17:30,2,3.971,ACTIVE,216.22,353.17,59.975,1494192603,"201051344001158","219011344069620",30.30,23.30,0,335.14,386.23,121.9,115.7,0.575,684752.4,684752.4,4710,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192640,1950353.00
05/07/2017 17:30,2,3.949,ACTIVE,216.45,354.67,59.986,1494192603,"201051344000576","219011344069620",29.96,23.00,0,337.84,388.34,119.8,113.8,0.561,699445.7,699445.7,4696,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192641,1950354.00
05/07/2017 17:30,2,3.840,ACTIVE,212.83,345.06,59.981,1494192603,"274151322000087","219011344069620",29.88,40.40,0,332.43,373.31,116.2,110.2,0.429,893550.3,893550.3,4765,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494192642,1950355.00
05/07/2017 17:45,2,3.471,ACTIVE,215.77,351.67,59.981,1494193503,"201051344000645","219011344069620",29.92,22.80,0,322.81,382.33,105.1,99.5,0.482,698346.9,698346.9,4694,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193504,1950356.00
05/07/2017 17:45,2,3.496,ACTIVE,215.54,352.57,59.981,1494193503,"201051344000633","219011344069620",30.26,22.50,0,326.42,383.53,107.1,101.5,0.513,684616.1,684616.1,4724,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193507,1950357.00
05/07/2017 17:45,2,3.439,ACTIVE,215.77,350.77,59.986,1494193503,"201051344000469","219011344069620",30.38,21.00,0,325.82,382.03,105.8,100.1,0.504,687629.1,687629.1,4708,0,0,0,L,1122011218,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193507,1950358.00
05/07/2017 17:45,2,4.059,ACTIVE,215.32,353.77,59.981,1494193503,"201051344000646","219011344069620",30.36,20.70,0,323.41,388.64,124.8,118.5,0.592,681467.8,681467.8,4716,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193508,1950359.00
05/07/2017 17:45,2,3.336,ACTIVE,212.83,354.07,59.965,1494193503,"274151322000052","219011344069620",30.49,27.50,0,324.92,369.40,103.0,97.5,0.402,951958.0,951958.0,4680,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193509,1950360.00
05/07/2017 17:45,2,4.279,ACTIVE,216.22,353.77,59.986,1494193503,"201051344000585","219011344069620",30.18,22.30,0,323.41,390.44,130.8,124.3,0.614,692749.8,692749.8,4720,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193510,1950361.00
05/07/2017 17:45,2,3.992,ACTIVE,215.09,352.57,59.981,1494193503,"201051344001230","219011344069620",30.69,20.70,0,326.42,388.64,124.2,118.0,0.583,686000.5,686000.5,4713,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193511,1950362.00
05/07/2017 17:45,2,4.076,ACTIVE,216.45,355.58,59.975,1494193503,"201051344000582","219011344069620",30.26,25.30,0,323.11,390.14,124.9,118.6,0.575,675826.1,675826.1,4710,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193512,1950363.00
05/07/2017 17:45,2,3.953,ACTIVE,215.32,352.27,59.959,1494193503,"201051344000955","219011344069620",30.69,23.80,0,327.02,386.53,122.9,116.7,0.579,694444.9,694444.9,4721,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193513,1950364.00
05/07/2017 17:45,2,2.230,ACTIVE,213.06,443.94,59.970,1494193503,"274151322000094","219011344069620",40.97,28.00,0,415.39,466.79,92.6,87.5,0.354,778471.9,778471.9,4830,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193514,1950365.00
05/07/2017 17:45,2,3.484,ACTIVE,216.00,352.27,59.981,1494193503,"201051344000579","219011344069620",30.53,23.30,0,324.62,383.53,107.8,102.1,0.499,705313.6,705313.6,4706,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193515,1950366.00
05/07/2017 17:45,2,4.061,ACTIVE,215.32,352.87,59.975,1494193503,"201051344000890","219011344069620",30.51,21.50,0,322.51,388.04,125.6,119.3,0.575,688313.8,688313.8,4720,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193516,1950367.00
05/07/2017 17:45,2,4.041,ACTIVE,215.77,353.77,59.975,1494193503,"201051344000438","219011344069620",30.51,23.00,0,326.42,388.94,124.9,118.6,0.588,691129.2,691129.2,4711,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193516,1950368.00
05/07/2017 17:45,2,4.049,ACTIVE,215.77,349.26,59.986,1494193503,"201051344000417","219011344069620",19.82,20.30,0,322.81,372.41,81.2,76.5,0.384,645210.2,645210.2,4736,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193517,1950369.00
05/07/2017 17:45,2,3.416,ACTIVE,212.83,348.96,59.975,1494193503,"274151322000083","219011344069620",30.45,28.00,0,322.21,369.70,105.2,99.7,0.415,942338.8,942338.8,4684,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193518,1950370.00
05/07/2017 17:45,2,3.527,ACTIVE,213.51,348.06,59.970,1494193503,"274151322000076","219011344069620",31.07,26.30,0,331.23,372.71,110.9,105.1,0.433,1004620.4,1004620.4,4678,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193519,1950371.00
05/07/2017 17:45,2,3.453,ACTIVE,215.09,350.77,59.981,1494193503,"201051344000868","219011344069620",30.18,22.30,0,325.22,381.42,105.6,100.0,0.491,686157.8,686157.8,4713,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193520,1950372.00
05/07/2017 17:45,2,3.629,ACTIVE,212.61,354.07,59.970,1494193503,"274151322000095","219011344069620",30.85,29.80,0,325.82,370.90,113.4,107.5,0.433,994919.2,994919.2,4681,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193521,1950373.00
05/07/2017 17:45,2,3.502,ACTIVE,215.77,358.58,59.970,1494193503,"201051344000988","219011344069620",19.70,20.00,0,317.70,391.34,69.9,65.5,0.588,619999.2,619999.2,4730,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193522,1950374.00
05/07/2017 17:45,2,4.156,ACTIVE,216.00,352.87,59.970,1494193503,"201051344001025","219011344069620",30.38,23.80,0,322.51,389.24,127.8,121.4,0.583,690423.3,690423.3,4721,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193523,1950375.00
05/07/2017 17:45,2,3.494,ACTIVE,215.77,351.37,59.981,1494193503,"201051344000458","219011344069620",30.04,23.00,0,328.82,382.33,106.2,100.6,0.508,698318.0,698318.0,4700,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193524,1950376.00
05/07/2017 17:45,2,3.471,ACTIVE,216.45,352.87,59.954,1494193503,"201051344000853","219011344069620",30.45,21.00,0,329.43,383.53,107.1,101.5,0.504,698879.6,698879.6,4700,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193525,1950377.00
05/07/2017 17:45,2,4.043,ACTIVE,215.54,353.77,59.970,1494193503,"201051344000685","219011344069620",30.79,22.30,0,325.52,388.34,126.0,119.7,0.614,691271.5,691271.5,4722,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193525,1950378.00
05/07/2017 17:45,2,4.141,ACTIVE,216.22,353.77,59.981,1494193503,"201051344000917","219011344069620",30.30,24.80,0,322.81,388.94,127.0,120.7,0.592,687927.6,687927.6,4711,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193526,1950379.00
05/07/2017 17:45,2,4.113,ACTIVE,215.54,354.37,59.970,1494193503,"201051344001145","219011344069620",30.65,21.50,0,324.32,388.64,127.7,121.3,0.588,695820.2,695820.2,4701,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193527,1950380.00
05/07/2017 17:45,2,4.127,ACTIVE,216.45,355.28,59.975,1494193503,"201051344000651","219011344069620",30.20,26.00,0,323.11,388.64,126.2,119.9,0.579,684254.2,684254.2,4721,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193528,1950381.00
05/07/2017 17:45,2,3.188,ACTIVE,212.61,345.96,59.970,1494193503,"274151322000088","219011344069620",30.28,25.50,0,318.00,366.10,97.6,92.3,0.362,903303.2,903303.2,4684,0,0,0,L,1151911521,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193529,1950382.00
05/07/2017 17:45,2,2.242,ACTIVE,213.51,445.75,59.970,1494193503,"274151322000068","219011344069620",41.31,28.50,0,413.29,470.09,93.9,88.7,0.349,778622.2,778622.2,4856,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193530,1950383.00
05/07/2017 17:45,2,4.059,ACTIVE,216.00,353.17,59.970,1494193503,"201051344001135","219011344069620",30.34,25.50,0,323.41,388.04,124.7,118.4,0.579,679859.3,679859.3,4712,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193531,1950384.00
