ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 17:45,2,3.479,ACTIVE,214.87,349.86,59.981,1494193503,"201051344000594","219011344069620",30.61,24.50,0,326.42,382.33,107.8,102.2,0.486,700437.3,700437.3,4711,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193532,1950385.00
05/07/2017 17:45,2,4.062,ACTIVE,216.45,353.17,59.981,1494193503,"201051344001203","219011344069620",30.26,23.80,0,324.02,389.24,124.5,118.2,0.588,688845.8,688845.8,4726,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193533,1950386.00
05/07/2017 17:45,2,3.268,ACTIVE,212.83,356.78,59.996,1494193503,"274151322000054","219011344069620",29.58,26.50,0,318.91,367.00,97.8,92.5,0.371,921153.4,921153.4,4676,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193534,1950387.00
05/07/2017 17:45,2,3.475,ACTIVE,215.54,349.26,59.975,1494193503,"201051344000867","219011344069620",30.12,23.50,0,325.22,381.73,106.0,100.4,0.477,685068.3,685068.3,4725,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193535,1950388.00
05/07/2017 17:45,2,3.924,ACTIVE,216.22,353.77,59.970,1494193503,"201051344001093","219011344069620",30.34,22.00,0,325.52,386.83,120.6,114.5,0.548,687657.0,687657.0,4718,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193536,1950389.00
05/07/2017 17:45,2,3.449,ACTIVE,215.54,350.47,59.975,1494193503,"201051344000900","219011344069620",30.28,20.70,0,328.22,382.63,105.8,100.2,0.486,706531.5,706531.5,4701,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193537,1950390.00
05/07/2017 17:45,2,3.361,ACTIVE,215.77,350.17,59.986,1494193503,"201051344000648","219011344069620",30.36,22.30,0,323.11,381.73,103.3,97.7,0.486,695704.7,695704.7,4704,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193537,1950391.00
05/07/2017 17:45,2,3.449,ACTIVE,215.77,351.37,59.975,1494193503,"201051344000569","219011344069620",30.42,21.80,0,327.32,381.42,106.3,100.7,0.504,708849.2,708849.2,4692,0,0,0,L,1122011218,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193538,1950392.00
05/07/2017 17:45,2,3.482,ACTIVE,215.77,350.77,59.975,1494193503,"201051344000983","219011344069620",30.30,21.50,0,326.12,383.83,106.8,101.2,0.513,699285.7,699285.7,4704,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193539,1950393.00
05/07/2017 17:45,2,3.480,ACTIVE,216.00,350.47,59.975,1494193503,"201051344001158","219011344069620",29.80,22.00,0,323.72,382.63,105.0,99.4,0.495,684779.3,684779.3,4711,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193541,1950394.00
05/07/2017 17:45,2,3.410,ACTIVE,216.00,352.87,59.981,1494193503,"201051344000576","219011344069620",29.94,21.50,0,325.52,383.23,103.4,97.9,0.482,699472.3,699472.3,4697,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193542,1950395.00
05/07/2017 17:45,2,3.295,ACTIVE,212.83,353.47,59.965,1494193503,"274151322000087","219011344069620",30.18,38.60,0,321.61,368.80,100.7,95.3,0.371,893575.8,893575.8,4766,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193543,1950396.00
05/07/2017 17:45,2,3.271,ACTIVE,213.06,345.06,60.007,1494193503,"274151322000085","219011344069620",29.16,28.30,0,317.70,367.00,96.6,91.3,0.362,917908.9,917908.9,4672,0,0,0,L,1151911521,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494193543,1950397.00
05/07/2017 18:00,2,2.893,ACTIVE,215.32,348.96,59.975,1494194403,"201051344000645","219011344069620",30.28,21.50,0,334.54,375.41,88.8,83.8,0.407,698369.8,698369.8,4695,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194404,1950398.00
05/07/2017 18:00,2,2.752,ACTIVE,212.61,351.97,59.938,1494194403,"274151322000085","219011344069620",29.32,26.50,0,333.33,362.19,81.7,76.9,0.305,917929.0,917929.0,4673,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194405,1950399.00
05/07/2017 18:00,2,2.904,ACTIVE,214.87,350.47,59.970,1494194403,"201051344000633","219011344069620",30.69,21.80,0,333.63,377.52,90.3,85.3,0.433,684639.4,684639.4,4725,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194406,1950400.00
05/07/2017 18:00,2,2.916,ACTIVE,215.32,349.86,59.996,1494194403,"201051344000469","219011344069620",30.32,19.50,0,333.93,375.41,89.6,84.6,0.429,687652.2,687652.2,4709,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194407,1950401.00
05/07/2017 18:00,2,3.482,ACTIVE,215.09,350.77,60.002,1494194403,"201051344000646","219011344069620",30.67,20.30,0,333.03,381.12,108.2,102.5,0.517,681495.5,681495.5,4717,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194408,1950402.00
05/07/2017 18:00,2,2.779,ACTIVE,212.38,348.66,59.965,1494194403,"274151322000052","219011344069620",30.57,25.80,0,332.13,363.99,86.1,81.1,0.336,951980.3,951980.3,4681,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194409,1950403.00
05/07/2017 18:00,2,3.766,ACTIVE,216.00,352.27,59.970,1494194403,"201051344000585","219011344069620",30.10,21.80,0,333.03,383.23,114.8,108.9,0.535,692779.0,692779.0,4721,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194410,1950404.00
05/07/2017 18:00,2,3.469,ACTIVE,215.09,349.56,59.981,1494194403,"201051344001230","219011344069620",30.63,20.00,0,332.43,380.22,107.7,102.0,0.499,686027.9,686027.9,4714,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194411,1950405.00
05/07/2017 18:00,2,3.514,ACTIVE,216.00,352.27,59.975,1494194403,"201051344000582","219011344069620",30.45,24.50,0,333.63,382.33,108.5,102.8,0.508,675853.8,675853.8,4711,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194412,1950406.00
05/07/2017 18:00,2,3.414,ACTIVE,215.09,350.77,59.981,1494194403,"201051344000955","219011344069620",30.69,23.00,0,332.43,379.92,106.2,100.5,0.504,694472.1,694472.1,4722,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194413,1950407.00
05/07/2017 18:00,2,1.920,ACTIVE,212.61,430.12,59.970,1494194403,"274151322000094","219011344069620",39.42,25.80,0,404.87,482.12,76.7,72.1,0.535,778491.7,778491.7,4831,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194414,1950408.00
05/07/2017 18:00,2,2.924,ACTIVE,215.32,348.96,59.981,1494194403,"201051344000579","219011344069620",30.75,21.80,0,334.84,376.31,91.2,86.1,0.424,705337.1,705337.1,4707,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194414,1950409.00
05/07/2017 18:00,2,3.529,ACTIVE,215.09,350.77,59.986,1494194403,"201051344000890","219011344069620",30.51,20.70,0,333.93,381.42,109.1,103.4,0.491,688341.6,688341.6,4721,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194415,1950410.00
05/07/2017 18:00,2,3.449,ACTIVE,215.54,351.37,59.981,1494194403,"201051344000438","219011344069620",30.95,22.30,0,333.63,381.42,108.2,102.5,0.504,691156.9,691156.9,4712,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194416,1950411.00
05/07/2017 18:00,2,3.537,ACTIVE,215.32,356.78,59.981,1494194403,"201051344000417","219011344069620",19.62,18.30,0,319.21,389.24,70.3,65.9,0.601,645228.0,645228.0,4737,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194417,1950412.00
05/07/2017 18:00,2,2.869,ACTIVE,212.61,350.17,59.954,1494194403,"274151322000083","219011344069620",30.51,26.00,0,332.13,365.80,88.6,83.6,0.349,942361.8,942361.8,4685,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194418,1950413.00
05/07/2017 18:00,2,2.928,ACTIVE,213.29,350.77,59.981,1494194403,"274151322000076","219011344069620",31.29,24.30,0,333.93,369.10,92.8,87.6,0.358,1004644.5,1004644.5,4679,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194419,1950414.00
05/07/2017 18:00,2,2.885,ACTIVE,214.41,347.16,59.975,1494194403,"201051344000868","219011344069620",30.45,20.00,0,333.93,375.11,89.0,84.0,0.411,686180.7,686180.7,4714,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194420,1950415.00
05/07/2017 18:00,2,3.064,ACTIVE,212.38,352.57,59.954,1494194403,"274151322000095","219011344069620",30.85,27.50,0,332.43,366.70,95.7,90.4,0.358,994943.9,994943.9,4682,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194421,1950416.00
05/07/2017 18:00,2,2.967,ACTIVE,215.09,356.18,59.970,1494194403,"201051344000988","219011344069620",19.64,18.70,0,334.54,387.74,59.1,55.1,0.495,620014.3,620014.3,4731,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194422,1950417.00
05/07/2017 18:00,2,3.625,ACTIVE,215.54,349.86,59.970,1494194403,"201051344001025","219011344069620",30.34,23.00,0,333.63,382.03,111.3,105.5,0.513,690451.7,690451.7,4722,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194423,1950418.00
05/07/2017 18:00,2,2.920,ACTIVE,215.09,348.06,59.986,1494194403,"201051344000458","219011344069620",30.38,22.00,0,334.54,375.41,89.8,84.8,0.433,698341.2,698341.2,4701,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194423,1950419.00
05/07/2017 18:00,2,2.908,ACTIVE,215.77,349.86,59.996,1494194403,"201051344000853","219011344069620",30.67,19.80,0,335.14,376.92,90.3,85.3,0.420,698902.8,698902.8,4701,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194424,1950420.00
05/07/2017 18:00,2,3.508,ACTIVE,215.09,350.47,59.965,1494194403,"201051344000685","219011344069620",30.73,21.50,0,333.33,381.73,109.2,103.5,0.530,691299.5,691299.5,4723,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194425,1950421.00
05/07/2017 18:00,2,3.602,ACTIVE,215.77,351.97,59.981,1494194403,"201051344000917","219011344069620",30.26,24.00,0,332.43,382.03,110.3,104.6,0.517,687955.8,687955.8,4712,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194426,1950422.00
05/07/2017 18:00,2,3.547,ACTIVE,215.32,352.27,59.970,1494194403,"201051344001145","219011344069620",30.83,20.30,0,333.93,382.33,110.8,105.1,0.513,695848.6,695848.6,4702,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194427,1950423.00
05/07/2017 18:00,2,3.578,ACTIVE,215.77,351.37,59.970,1494194403,"201051344000651","219011344069620",30.26,25.30,0,334.84,382.33,109.7,104.0,0.508,684282.3,684282.3,4722,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194428,1950424.00
05/07/2017 18:00,2,2.648,ACTIVE,212.38,352.57,59.975,1494194403,"274151322000088","219011344069620",30.16,23.50,0,332.13,362.49,80.9,76.1,0.305,903324.3,903324.3,4685,0,0,0,L,1151911521,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194429,1950425.00
05/07/2017 18:00,2,1.863,ACTIVE,213.06,452.06,59.965,1494194403,"274151322000068","219011344069620",41.17,26.50,0,416.89,477.91,78.2,73.6,0.530,778642.3,778642.3,4857,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194430,1950426.00
05/07/2017 18:00,2,3.529,ACTIVE,215.54,351.07,59.975,1494194403,"201051344001135","219011344069620",30.28,24.50,0,333.63,381.12,108.2,102.5,0.504,679887.0,679887.0,4713,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194431,1950427.00
05/07/2017 18:00,2,2.908,ACTIVE,214.19,347.16,59.981,1494194403,"201051344000594","219011344069620",30.77,23.50,0,333.63,376.62,90.6,85.5,0.415,700460.8,700460.8,4712,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194432,1950428.00
05/07/2017 18:00,2,3.537,ACTIVE,215.77,351.07,60.018,1494194403,"201051344001203","219011344069620",30.14,23.30,0,335.14,382.03,108.0,102.3,0.508,688873.4,688873.4,4727,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194433,1950429.00
05/07/2017 18:00,2,2.707,ACTIVE,212.61,343.25,59.954,1494194403,"274151322000054","219011344069620",29.82,25.00,0,332.43,363.09,81.7,77.0,0.314,921174.6,921174.6,4677,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194434,1950430.00
05/07/2017 18:00,2,2.883,ACTIVE,214.87,348.06,59.975,1494194403,"201051344000867","219011344069620",30.53,22.30,0,334.54,375.11,89.2,84.1,0.411,685091.3,685091.3,4726,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194435,1950431.00
05/07/2017 18:00,2,3.396,ACTIVE,215.77,351.67,59.970,1494194403,"201051344001093","219011344069620",30.24,21.80,0,333.93,380.22,104.1,98.5,0.473,687683.6,687683.6,4719,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194435,1950432.00
05/07/2017 18:00,2,2.861,ACTIVE,215.09,349.86,59.981,1494194403,"201051344000900","219011344069620",30.63,19.50,0,333.93,375.41,88.8,83.8,0.411,706554.4,706554.4,4702,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194436,1950433.00
05/07/2017 18:00,2,2.809,ACTIVE,215.09,348.36,59.986,1494194403,"201051344000648","219011344069620",30.49,20.00,0,334.54,374.81,86.7,81.8,0.398,695727.2,695727.2,4705,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194437,1950434.00
05/07/2017 18:00,2,2.898,ACTIVE,215.09,348.36,59.949,1494194403,"201051344000569","219011344069620",30.57,20.70,0,334.24,375.71,89.8,84.7,0.424,708872.3,708872.3,4693,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194438,1950435.00
05/07/2017 18:00,2,2.902,ACTIVE,215.32,348.96,59.986,1494194403,"201051344000983","219011344069620",30.75,20.70,0,333.33,375.41,90.3,85.3,0.433,699309.0,699309.0,4705,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194439,1950436.00
05/07/2017 18:00,2,2.912,ACTIVE,215.32,348.66,59.975,1494194403,"201051344001158","219011344069620",30.02,21.50,0,334.54,375.11,88.5,83.5,0.407,684802.1,684802.1,4712,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194440,1950437.00
05/07/2017 18:00,2,2.795,ACTIVE,215.32,349.86,59.986,1494194403,"201051344000576","219011344069620",30.75,19.50,0,334.54,375.71,87.1,82.1,0.402,699494.7,699494.7,4698,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194441,1950438.00
05/07/2017 18:00,2,2.748,ACTIVE,212.83,345.36,59.975,1494194403,"274151322000087","219011344069620",30.22,37.00,0,332.13,364.89,84.1,79.3,0.301,893597.6,893597.6,4767,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494194442,1950439.00
05/07/2017 18:15,2,2.336,ACTIVE,214.64,358.58,59.991,1494195303,"201051344000645","219011344069620",30.14,19.30,0,318.00,389.84,71.2,66.8,0.583,698388.6,698388.6,4696,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195304,1950440.00
05/07/2017 18:15,2,2.174,ACTIVE,211.93,350.77,59.996,1494195303,"274151322000085","219011344069620",29.98,22.50,0,327.62,376.62,66.0,61.7,0.451,917946.4,917946.4,4674,0,0,0,L,1151911521,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195305,1950441.00
05/07/2017 18:15,2,2.359,ACTIVE,214.19,359.78,59.996,1494195303,"201051344000633","219011344069620",30.59,19.50,0,317.40,391.34,73.1,68.7,0.619,684658.7,684658.7,4726,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195306,1950442.00
05/07/2017 18:15,2,2.320,ACTIVE,214.41,359.48,59.996,1494195303,"201051344000469","219011344069620",30.67,17.80,0,316.50,389.84,72.1,67.7,0.605,687671.2,687671.2,4710,0,0,0,L,1122011218,0,121.33,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195307,1950443.00
05/07/2017 18:15,2,3.010,ACTIVE,214.41,348.96,60.034,1494195303,"201051344000646","219011344069620",30.36,18.70,0,333.63,376.01,92.6,87.5,0.433,681519.3,681519.3,4718,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195308,1950444.00
05/07/2017 18:15,2,2.252,ACTIVE,211.48,350.17,60.002,1494195303,"274151322000052","219011344069620",30.63,21.80,0,328.82,376.31,69.9,65.5,0.495,951998.6,951998.6,4682,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195308,1950445.00
05/07/2017 18:15,2,3.227,ACTIVE,215.09,350.77,60.012,1494195303,"201051344000585","219011344069620",30.34,21.00,0,333.33,377.82,99.1,93.8,0.460,692804.4,692804.4,4722,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195309,1950446.00
05/07/2017 18:15,2,2.969,ACTIVE,214.41,347.16,59.996,1494195303,"201051344001230","219011344069620",30.49,19.00,0,334.24,376.62,91.7,86.6,0.424,686051.5,686051.5,4715,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195310,1950447.00
05/07/2017 18:15,2,3.025,ACTIVE,215.32,350.47,60.023,1494195303,"201051344000582","219011344069620",30.38,23.50,0,333.93,376.92,93.1,87.9,0.424,675877.7,675877.7,4712,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195311,1950448.00
05/07/2017 18:15,2,2.902,ACTIVE,214.19,348.06,59.996,1494195303,"201051344000955","219011344069620",30.77,22.00,0,333.03,375.41,90.5,85.4,0.424,694495.4,694495.4,4723,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195312,1950449.00
05/07/2017 18:15,2,1.455,ACTIVE,212.16,444.85,60.002,1494195303,"274151322000094","219011344069620",41.75,22.30,0,406.97,472.20,62.0,57.9,0.433,778508.0,778508.0,4832,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195313,1950450.00
05/07/2017 18:15,2,2.381,ACTIVE,214.41,359.48,59.996,1494195303,"201051344000579","219011344069620",30.69,19.80,0,318.91,390.74,74.0,69.5,0.619,705356.6,705356.6,4708,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195314,1950451.00
05/07/2017 18:15,2,2.992,ACTIVE,214.41,348.06,60.002,1494195303,"201051344000890","219011344069620",30.79,19.30,0,334.54,375.71,93.4,88.2,0.420,688365.6,688365.6,4722,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195315,1950452.00
05/07/2017 18:15,2,2.957,ACTIVE,214.87,348.36,60.039,1494195303,"201051344000438","219011344069620",30.87,21.30,0,334.24,376.01,92.4,87.3,0.438,691180.7,691180.7,4713,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195316,1950453.00
05/07/2017 18:15,2,2.967,ACTIVE,214.64,354.37,60.002,1494195303,"201051344000417","219011344069620",20.08,17.00,0,334.84,385.63,60.3,56.2,0.508,645243.4,645243.4,4738,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195316,1950454.00
05/07/2017 18:15,2,2.324,ACTIVE,211.70,351.07,59.996,1494195303,"274151322000083","219011344069620",30.67,22.80,0,327.92,376.62,72.2,67.8,0.513,942380.7,942380.7,4686,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195318,1950455.00
05/07/2017 18:15,2,2.369,ACTIVE,212.38,352.57,60.007,1494195303,"274151322000076","219011344069620",31.43,22.30,0,329.13,378.42,75.3,70.8,0.530,1004664.4,1004664.4,4680,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195318,1950456.00
05/07/2017 18:15,2,2.346,ACTIVE,213.74,357.98,60.028,1494195303,"201051344000868","219011344069620",30.14,18.00,0,318.61,388.64,71.6,67.2,0.583,686199.6,686199.6,4715,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195320,1950457.00
05/07/2017 18:15,2,2.469,ACTIVE,211.48,342.35,59.991,1494195303,"274151322000095","219011344069620",31.25,26.00,0,332.43,362.49,78.2,73.5,0.296,994964.5,994964.5,4683,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195321,1950458.00
05/07/2017 18:15,2,2.377,ACTIVE,214.19,353.47,60.039,1494195303,"201051344000988","219011344069620",19.88,17.50,0,333.63,380.52,47.9,44.3,0.393,620026.7,620026.7,4732,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195322,1950459.00
05/07/2017 18:15,2,3.107,ACTIVE,214.87,350.47,60.012,1494195303,"201051344001025","219011344069620",30.42,21.50,0,334.24,376.92,95.7,90.5,0.446,690476.3,690476.3,4723,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195323,1950460.00
05/07/2017 18:15,2,2.357,ACTIVE,214.19,358.58,59.996,1494195303,"201051344000458","219011344069620",30.42,19.80,0,318.61,390.44,72.6,68.2,0.619,698360.3,698360.3,4702,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195324,1950461.00
05/07/2017 18:15,2,2.369,ACTIVE,214.87,359.78,59.996,1494195303,"201051344000853","219011344069620",30.40,18.00,0,320.41,394.65,72.9,68.5,0.614,698922.0,698922.0,4702,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195325,1950462.00
05/07/2017 18:15,2,3.006,ACTIVE,214.64,350.77,60.002,1494195303,"201051344000685","219011344069620",30.69,20.30,0,333.63,376.31,93.4,88.2,0.451,691323.5,691323.5,4724,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195326,1950463.00
05/07/2017 18:15,2,3.025,ACTIVE,215.09,351.07,59.996,1494195303,"201051344000917","219011344069620",30.83,22.80,0,333.03,376.62,94.6,89.4,0.446,687980.1,687980.1,4713,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195327,1950464.00
05/07/2017 18:15,2,3.059,ACTIVE,214.64,350.77,59.991,1494195303,"201051344001145","219011344069620",30.67,19.50,0,333.93,376.62,95.0,89.7,0.438,695873.0,695873.0,4703,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195328,1950465.00
05/07/2017 18:15,2,3.047,ACTIVE,215.09,349.56,59.991,1494195303,"201051344000651","219011344069620",30.47,23.50,0,333.93,376.62,94.1,88.9,0.429,684306.5,684306.5,4723,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195329,1950466.00
05/07/2017 18:15,2,2.131,ACTIVE,211.93,343.25,59.991,1494195303,"274151322000088","219011344069620",30.08,19.80,0,328.52,376.62,65.0,60.8,0.424,903341.4,903341.4,4686,0,0,0,L,1151911521,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195329,1950467.00
05/07/2017 18:15,2,1.523,ACTIVE,212.16,443.34,59.986,1494195303,"274151322000068","219011344069620",40.67,22.50,0,406.97,480.01,62.0,57.9,0.420,778658.8,778658.8,4858,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195330,1950468.00
05/07/2017 18:15,2,2.980,ACTIVE,214.87,349.26,60.034,1494195303,"201051344001135","219011344069620",30.65,23.00,0,334.24,375.41,92.5,87.4,0.420,679910.8,679910.8,4714,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195331,1950469.00
05/07/2017 18:15,2,2.367,ACTIVE,213.29,357.68,59.965,1494195303,"201051344000594","219011344069620",30.65,21.00,0,317.70,389.24,73.5,69.0,0.605,700480.2,700480.2,4713,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195332,1950470.00
05/07/2017 18:15,2,2.975,ACTIVE,215.09,350.47,59.996,1494195303,"201051344001203","219011344069620",30.51,21.80,0,334.54,376.01,92.0,86.8,0.429,688897.1,688897.1,4728,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195333,1950471.00
05/07/2017 18:15,2,2.188,ACTIVE,211.70,346.26,59.986,1494195303,"274151322000054","219011344069620",29.88,21.50,0,326.72,377.52,66.2,62.0,0.460,921192.0,921192.0,4678,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195334,1950472.00
05/07/2017 18:15,2,2.352,ACTIVE,213.96,357.38,59.986,1494195303,"201051344000867","219011344069620",30.22,19.80,0,319.21,388.94,71.9,67.5,0.588,685110.3,685110.3,4727,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195335,1950473.00
05/07/2017 18:15,2,2.838,ACTIVE,214.87,348.06,59.991,1494195303,"201051344001093","219011344069620",30.81,20.00,0,333.63,374.51,88.5,83.5,0.402,687706.4,687706.4,4720,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195336,1950474.00
05/07/2017 18:15,2,2.336,ACTIVE,214.19,358.58,59.991,1494195303,"201051344000900","219011344069620",30.14,17.80,0,317.70,389.54,71.3,66.9,0.588,706573.2,706573.2,4703,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195337,1950475.00
05/07/2017 18:15,2,2.252,ACTIVE,214.19,358.28,59.991,1494195303,"201051344000648","219011344069620",30.53,18.00,0,320.11,389.24,69.7,65.3,0.579,695745.6,695745.6,4706,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195338,1950476.00
05/07/2017 18:15,2,2.348,ACTIVE,213.96,359.18,59.986,1494195303,"201051344000569","219011344069620",30.49,18.70,0,319.81,390.14,72.5,68.1,0.601,708891.4,708891.4,4694,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195339,1950477.00
05/07/2017 18:15,2,2.359,ACTIVE,214.19,359.18,59.959,1494195303,"201051344000983","219011344069620",30.59,18.70,0,317.70,390.74,73.2,68.7,0.619,699328.2,699328.2,4706,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195340,1950478.00
05/07/2017 18:15,2,2.348,ACTIVE,214.41,359.18,59.975,1494195303,"201051344001158","219011344069620",30.14,18.70,0,317.40,390.44,71.7,67.2,0.601,684821.0,684821.0,4713,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195340,1950479.00
05/07/2017 18:15,2,2.238,ACTIVE,214.41,358.58,59.991,1494195303,"201051344000576","219011344069620",30.83,18.30,0,317.70,392.25,69.8,65.5,0.570,699513.2,699513.2,4699,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195341,1950480.00
05/07/2017 18:15,2,2.230,ACTIVE,211.48,351.97,59.981,1494195303,"274151322000087","219011344069620",30.14,32.00,0,328.52,376.92,68.1,63.8,0.446,893615.5,893615.5,4768,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494195342,1950481.00
05/07/2017 18:30,2,1.754,ACTIVE,213.51,352.27,59.970,1494196203,"201051344000645","219011344069620",30.53,17.30,0,334.84,388.34,54.2,50.4,0.438,698403.3,698403.3,4697,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196204,1950482.00
05/07/2017 18:30,2,1.637,ACTIVE,211.70,348.96,59.965,1494196203,"274151322000085","219011344069620",30.22,20.70,0,333.03,370.60,50.2,46.5,0.340,917959.9,917959.9,4675,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196205,1950483.00
05/07/2017 18:30,2,1.803,ACTIVE,213.51,352.87,59.991,1494196203,"201051344000633","219011344069620",30.73,17.50,0,335.44,388.64,56.1,52.2,0.477,684673.8,684673.8,4727,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196206,1950484.00
05/07/2017 18:30,2,1.773,ACTIVE,213.51,351.97,60.002,1494196203,"201051344000469","219011344069620",30.69,16.00,0,334.84,388.94,55.1,51.3,0.460,687686.1,687686.1,4711,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196207,1950485.00
05/07/2017 18:30,2,2.453,ACTIVE,213.74,358.28,59.959,1494196203,"201051344000646","219011344069620",30.55,17.80,0,320.11,388.94,76.0,71.4,0.645,681539.1,681539.1,4719,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196208,1950486.00
05/07/2017 18:30,2,1.717,ACTIVE,211.03,346.86,59.933,1494196203,"274151322000052","219011344069620",30.65,19.30,0,332.43,372.41,53.2,49.5,0.354,952012.9,952012.9,4683,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196209,1950487.00
05/07/2017 18:30,2,2.674,ACTIVE,214.41,348.66,59.975,1494196203,"201051344000585","219011344069620",30.53,19.50,0,333.93,372.41,82.8,78.0,0.380,692825.9,692825.9,4723,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196210,1950488.00
05/07/2017 18:30,2,2.404,ACTIVE,213.51,355.28,59.965,1494196203,"201051344001230","219011344069620",30.81,17.50,0,319.51,386.53,75.0,70.5,0.619,686071.2,686071.2,4716,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196211,1950489.00
05/07/2017 18:30,2,2.463,ACTIVE,214.64,360.08,59.959,1494196203,"201051344000582","219011344069620",30.65,22.30,0,317.10,390.14,76.5,71.9,0.628,675897.6,675897.6,4713,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196212,1950490.00
05/07/2017 18:30,2,2.354,ACTIVE,213.51,356.48,59.981,1494196203,"201051344000955","219011344069620",30.97,20.30,0,321.31,386.53,73.8,69.3,0.623,694514.7,694514.7,4724,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196213,1950491.00
05/07/2017 18:30,2,1.141,ACTIVE,211.70,433.12,59.959,1494196203,"274151322000094","219011344069620",40.61,21.00,0,333.03,463.78,47.5,44.0,0.331,778520.6,778520.6,4833,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196214,1950492.00
05/07/2017 18:30,2,1.824,ACTIVE,213.51,353.17,59.959,1494196203,"201051344000579","219011344069620",30.79,18.00,0,335.74,389.24,56.9,53.0,0.460,705371.9,705371.9,4709,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196214,1950493.00
05/07/2017 18:30,2,2.482,ACTIVE,213.51,357.08,59.970,1494196203,"201051344000890","219011344069620",30.59,18.30,0,320.41,388.04,76.9,72.3,0.619,688385.6,688385.6,4723,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196215,1950494.00
05/07/2017 18:30,2,2.412,ACTIVE,213.96,357.68,59.965,1494196203,"201051344000438","219011344069620",30.95,20.00,0,318.91,388.94,75.7,71.2,0.623,691200.5,691200.5,4714,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196216,1950495.00
05/07/2017 18:30,2,2.447,ACTIVE,213.96,350.77,59.959,1494196203,"201051344000417","219011344069620",20.00,16.00,0,333.33,379.32,49.6,45.9,0.415,645256.1,645256.1,4739,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196217,1950496.00
05/07/2017 18:30,2,1.781,ACTIVE,211.25,347.16,59.922,1494196203,"274151322000083","219011344069620",30.77,20.00,0,332.13,373.61,55.5,51.7,0.393,942395.6,942395.6,4687,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196218,1950497.00
05/07/2017 18:30,2,1.809,ACTIVE,211.93,355.28,59.970,1494196203,"274151322000076","219011344069620",31.27,19.30,0,333.33,377.52,57.3,53.3,0.402,1004679.8,1004679.8,4681,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196219,1950498.00
05/07/2017 18:30,2,1.787,ACTIVE,213.29,351.97,59.928,1494196203,"201051344000868","219011344069620",30.18,16.30,0,334.24,387.44,54.6,50.8,0.446,686214.4,686214.4,4716,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196220,1950499.00
05/07/2017 18:30,2,1.908,ACTIVE,211.25,344.76,59.975,1494196203,"274151322000095","219011344069620",31.07,21.30,0,327.92,376.62,60.0,56.0,0.415,994980.6,994980.6,4684,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196221,1950500.00
05/07/2017 18:30,2,1.836,ACTIVE,213.51,348.06,60.012,1494196203,"201051344000988","219011344069620",19.64,16.30,0,335.44,374.81,36.5,33.3,0.296,620036.4,620036.4,4733,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196222,1950501.00
05/07/2017 18:30,2,2.543,ACTIVE,214.19,348.06,59.938,1494196203,"201051344001025","219011344069620",30.69,20.70,0,333.63,371.51,79.0,74.4,0.345,690496.9,690496.9,4724,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196223,1950502.00
05/07/2017 18:30,2,1.793,ACTIVE,213.74,352.57,59.970,1494196203,"201051344000458","219011344069620",30.65,17.80,0,335.74,388.04,55.7,51.8,0.473,698375.3,698375.3,4703,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196223,1950503.00
05/07/2017 18:30,2,1.812,ACTIVE,213.96,353.77,59.901,1494196203,"201051344000853","219011344069620",30.51,16.30,0,336.04,390.14,56.0,52.1,0.460,698937.1,698937.1,4703,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196224,1950504.00
05/07/2017 18:30,2,2.453,ACTIVE,213.96,359.48,59.970,1494196203,"201051344000685","219011344069620",30.79,19.30,0,318.30,389.24,76.5,72.0,0.667,691343.5,691343.5,4725,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196225,1950505.00
05/07/2017 18:30,2,2.512,ACTIVE,214.41,348.96,59.965,1494196203,"201051344000917","219011344069620",30.67,22.30,0,333.33,372.71,78.1,73.4,0.358,688000.4,688000.4,4714,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196226,1950506.00
05/07/2017 18:30,2,2.482,ACTIVE,213.74,348.36,59.965,1494196203,"201051344001145","219011344069620",31.13,18.30,0,334.54,371.51,78.3,73.7,0.362,695893.4,695893.4,4704,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196227,1950507.00
05/07/2017 18:30,2,2.512,ACTIVE,214.19,359.78,59.970,1494196203,"201051344000651","219011344069620",30.34,22.50,0,317.10,389.24,77.2,72.6,0.636,684326.6,684326.6,4724,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196228,1950508.00
05/07/2017 18:30,2,1.592,ACTIVE,211.03,353.17,59.933,1494196203,"274151322000088","219011344069620",30.22,18.00,0,330.63,370.30,48.8,45.2,0.336,903354.5,903354.5,4687,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196229,1950509.00
05/07/2017 18:30,2,1.164,ACTIVE,211.93,442.14,59.949,1494196203,"274151322000068","219011344069620",40.83,21.00,0,333.33,473.10,48.3,44.7,0.323,778671.6,778671.6,4859,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196230,1950510.00
05/07/2017 18:30,2,2.447,ACTIVE,213.96,357.68,59.965,1494196203,"201051344001135","219011344069620",30.61,21.50,0,319.51,388.64,75.9,71.3,0.628,679930.6,679930.6,4715,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196231,1950511.00
05/07/2017 18:30,2,1.812,ACTIVE,212.83,351.67,59.981,1494196203,"201051344000594","219011344069620",30.65,18.70,0,332.13,387.14,56.3,52.4,0.455,700495.3,700495.3,4714,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196232,1950512.00
05/07/2017 18:30,2,2.426,ACTIVE,214.41,359.18,59.944,1494196203,"201051344001203","219011344069620",30.69,20.00,0,317.10,389.54,75.4,70.9,0.632,688916.8,688916.8,4729,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196232,1950513.00
05/07/2017 18:30,2,1.662,ACTIVE,211.25,342.95,59.949,1494196203,"274151322000054","219011344069620",29.78,19.30,0,331.83,371.51,50.1,46.5,0.336,921205.5,921205.5,4679,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196233,1950514.00
05/07/2017 18:30,2,1.787,ACTIVE,213.51,350.77,60.002,1494196203,"201051344000867","219011344069620",30.38,17.80,0,334.54,387.44,55.0,51.2,0.442,685125.1,685125.1,4728,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196234,1950515.00
05/07/2017 18:30,2,2.303,ACTIVE,214.19,357.98,59.975,1494196203,"201051344001093","219011344069620",30.81,18.30,0,320.41,388.34,71.8,67.4,0.579,687725.3,687725.3,4721,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196235,1950516.00
05/07/2017 18:30,2,1.748,ACTIVE,213.51,351.97,59.965,1494196203,"201051344000900","219011344069620",30.59,15.80,0,334.84,386.83,54.2,50.4,0.442,706587.9,706587.9,4704,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196236,1950517.00
05/07/2017 18:30,2,1.711,ACTIVE,213.51,351.37,59.975,1494196203,"201051344000648","219011344069620",30.53,16.00,0,335.44,386.83,52.9,49.2,0.442,695759.9,695759.9,4707,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196237,1950518.00
05/07/2017 18:30,2,1.773,ACTIVE,213.51,352.27,60.034,1494196203,"201051344000569","219011344069620",30.83,17.00,0,334.84,388.04,55.4,51.5,0.460,708906.4,708906.4,4695,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196238,1950519.00
05/07/2017 18:30,2,1.805,ACTIVE,213.51,352.27,60.012,1494196203,"201051344000983","219011344069620",30.67,16.70,0,334.84,388.94,56.1,52.3,0.477,699343.3,699343.3,4707,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196239,1950520.00
05/07/2017 18:30,2,1.777,ACTIVE,213.74,351.67,59.954,1494196203,"201051344001158","219011344069620",30.36,17.30,0,335.14,387.74,54.6,50.8,0.460,684835.7,684835.7,4714,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196240,1950521.00
05/07/2017 18:30,2,1.715,ACTIVE,213.74,353.17,59.891,1494196203,"201051344000576","219011344069620",30.63,16.00,0,335.74,387.14,53.2,49.4,0.438,699527.5,699527.5,4700,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196241,1950522.00
05/07/2017 18:30,2,1.688,ACTIVE,211.25,350.17,59.944,1494196203,"274151322000087","219011344069620",30.34,29.30,0,332.43,370.60,51.9,48.1,0.336,893629.5,893629.5,4769,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494196242,1950523.00
05/07/2017 18:45,2,1.238,ACTIVE,213.29,346.56,59.954,1494197103,"201051344000645","219011344069620",30.61,15.00,0,333.33,375.41,38.4,35.1,0.305,698413.9,698413.9,4698,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197104,1950524.00
05/07/2017 18:45,2,0.775,ACTIVE,211.70,358.88,59.954,1494197103,"274151322000085","219011344069620",32.64,18.70,0,330.63,366.10,25.5,22.7,0.159,917969.4,917969.4,4676,0,0,0,L,1151911521,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197105,1950525.00
05/07/2017 18:45,2,1.299,ACTIVE,213.06,347.46,60.012,1494197103,"201051344000633","219011344069620",30.47,15.50,0,332.13,377.22,40.1,36.8,0.327,684684.9,684684.9,4728,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197106,1950526.00
05/07/2017 18:45,2,1.273,ACTIVE,213.06,346.56,59.949,1494197103,"201051344000469","219011344069620",30.53,14.70,0,332.13,376.01,39.4,36.1,0.314,687697.0,687697.0,4712,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197107,1950527.00
