ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 18:45,2,1.932,ACTIVE,213.51,353.47,59.954,1494197103,"201051344000646","219011344069620",30.45,16.00,0,333.33,388.64,59.6,55.6,0.499,681555.0,681555.0,4720,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197108,1950528.00
05/07/2017 18:45,2,1.209,ACTIVE,211.25,341.45,59.949,1494197103,"274151322000052","219011344069620",30.67,17.50,0,330.03,362.79,37.6,34.4,0.261,952023.3,952023.3,4684,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197109,1950529.00
05/07/2017 18:45,2,2.109,ACTIVE,214.19,355.58,59.959,1494197103,"201051344000585","219011344069620",30.87,17.50,0,317.40,388.94,66.0,61.8,0.544,692843.3,692843.3,4724,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197110,1950530.00
05/07/2017 18:45,2,1.863,ACTIVE,213.51,352.27,59.949,1494197103,"201051344001230","219011344069620",30.97,15.80,0,331.53,387.14,58.4,54.5,0.486,686086.7,686086.7,4717,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197111,1950531.00
05/07/2017 18:45,2,1.961,ACTIVE,214.41,355.28,59.959,1494197103,"201051344000582","219011344069620",30.32,19.80,0,333.63,390.74,60.3,56.3,0.486,675913.6,675913.6,4714,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197112,1950532.00
05/07/2017 18:45,2,1.848,ACTIVE,213.29,352.27,59.959,1494197103,"201051344000955","219011344069620",30.61,19.00,0,332.73,387.14,57.3,53.4,0.473,694530.0,694530.0,4725,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197112,1950533.00
05/07/2017 18:45,2,0.820,ACTIVE,211.48,428.61,59.959,1494197103,"274151322000094","219011344069620",40.00,19.50,0,331.83,455.67,33.5,30.4,0.225,778529.8,778529.8,4834,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197113,1950534.00
05/07/2017 18:45,2,1.312,ACTIVE,212.83,346.56,59.944,1494197103,"201051344000579","219011344069620",30.79,16.70,0,333.93,376.92,41.0,37.6,0.323,705383.2,705383.2,4710,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197114,1950535.00
05/07/2017 18:45,2,1.867,ACTIVE,213.96,353.77,59.965,1494197103,"201051344000438","219011344069620",31.19,18.30,0,333.33,388.64,59.0,55.0,0.491,691216.2,691216.2,4715,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197116,1950536.00
05/07/2017 18:45,2,1.943,ACTIVE,213.96,347.76,59.965,1494197103,"201051344000417","219011344069620",19.80,15.30,0,333.03,372.11,39.0,35.7,0.309,645266.3,645266.3,4740,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197117,1950537.00
05/07/2017 18:45,2,1.277,ACTIVE,211.25,339.95,59.981,1494197103,"274151322000083","219011344069620",30.77,18.30,0,329.73,364.59,39.8,36.5,0.278,942406.6,942406.6,4688,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197118,1950538.00
05/07/2017 18:45,2,1.266,ACTIVE,212.38,346.56,59.954,1494197103,"274151322000076","219011344069620",31.35,17.50,0,331.23,368.80,40.2,36.9,0.274,1004691.0,1004691.0,4682,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197119,1950539.00
05/07/2017 18:45,2,1.260,ACTIVE,212.61,345.66,59.959,1494197103,"201051344000868","219011344069620",30.57,14.00,0,332.13,374.51,39.0,35.8,0.305,686225.2,686225.2,4717,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197120,1950540.00
05/07/2017 18:45,2,1.346,ACTIVE,211.48,346.56,59.959,1494197103,"274151322000095","219011344069620",31.29,19.00,0,329.43,369.10,42.7,39.3,0.296,994992.5,994992.5,4685,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197121,1950541.00
05/07/2017 18:45,2,1.287,ACTIVE,212.83,344.76,59.965,1494197103,"201051344000988","219011344069620",19.90,15.00,0,333.63,365.19,26.0,23.1,0.212,620043.4,620043.4,4734,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197122,1950542.00
05/07/2017 18:45,2,1.996,ACTIVE,213.74,353.77,59.949,1494197103,"201051344001025","219011344069620",30.89,17.80,0,318.30,388.64,62.5,58.4,0.504,690513.4,690513.4,4725,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197123,1950543.00
05/07/2017 18:45,2,1.281,ACTIVE,212.61,345.66,59.965,1494197103,"201051344000458","219011344069620",30.63,16.00,0,333.63,376.62,39.8,36.5,0.331,698386.3,698386.3,4704,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197124,1950544.00
05/07/2017 18:45,2,1.275,ACTIVE,213.51,347.16,59.975,1494197103,"201051344000853","219011344069620",30.83,14.70,0,334.54,377.52,39.9,36.6,0.323,698948.2,698948.2,4704,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197124,1950545.00
05/07/2017 18:45,2,1.914,ACTIVE,213.74,354.07,59.938,1494197103,"201051344000685","219011344069620",30.85,17.50,0,333.63,391.04,59.8,55.8,0.513,691359.4,691359.4,4726,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197125,1950546.00
05/07/2017 18:45,2,2.000,ACTIVE,213.96,354.07,59.975,1494197103,"201051344000917","219011344069620",30.24,19.50,0,321.01,389.54,61.2,57.2,0.513,688016.7,688016.7,4715,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197126,1950547.00
05/07/2017 18:45,2,1.947,ACTIVE,213.74,353.47,59.959,1494197103,"201051344001145","219011344069620",31.21,15.80,0,318.00,388.94,61.6,57.5,0.508,695909.7,695909.7,4705,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197127,1950548.00
05/07/2017 18:45,2,1.961,ACTIVE,213.96,354.67,59.965,1494197103,"201051344000651","219011344069620",30.57,19.80,0,335.14,390.14,60.8,56.7,0.499,684342.8,684342.8,4725,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197128,1950549.00
05/07/2017 18:45,2,1.105,ACTIVE,211.03,340.25,59.959,1494197103,"274151322000088","219011344069620",30.14,17.00,0,328.82,360.99,33.8,30.7,0.221,903363.9,903363.9,4688,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197129,1950550.00
05/07/2017 18:45,2,0.834,ACTIVE,211.93,435.83,59.965,1494197103,"274151322000068","219011344069620",40.73,19.80,0,332.73,457.47,34.6,31.5,0.225,778681.0,778681.0,4860,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197130,1950551.00
05/07/2017 18:45,2,1.924,ACTIVE,213.51,352.87,59.970,1494197103,"201051344001135","219011344069620",30.67,19.30,0,333.33,388.34,59.9,55.9,0.486,679946.5,679946.5,4716,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197131,1950552.00
05/07/2017 18:45,2,1.297,ACTIVE,212.16,345.66,59.965,1494197103,"201051344000594","219011344069620",30.45,17.00,0,331.53,374.51,40.0,36.7,0.309,700506.4,700506.4,4715,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197132,1950553.00
05/07/2017 18:45,2,1.861,ACTIVE,213.74,353.17,59.991,1494197103,"201051344001203","219011344069620",31.17,18.00,0,334.84,390.14,58.8,54.8,0.486,688932.5,688932.5,4730,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197133,1950554.00
05/07/2017 18:45,2,1.166,ACTIVE,211.25,340.85,59.965,1494197103,"274151322000054","219011344069620",29.84,17.80,0,329.73,362.19,35.2,32.1,0.234,921215.3,921215.3,4680,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197134,1950555.00
05/07/2017 18:45,2,1.262,ACTIVE,212.61,344.76,59.975,1494197103,"201051344000867","219011344069620",30.67,15.80,0,331.83,375.11,39.2,35.9,0.309,685136.0,685136.0,4729,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197134,1950556.00
05/07/2017 18:45,2,1.783,ACTIVE,213.96,352.87,59.975,1494197103,"201051344001093","219011344069620",30.89,17.00,0,333.33,385.93,55.8,51.9,0.446,687740.2,687740.2,4722,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197135,1950557.00
05/07/2017 18:45,2,1.225,ACTIVE,212.61,346.86,59.986,1494197103,"201051344000900","219011344069620",30.57,14.00,0,333.03,375.71,38.0,34.7,0.301,706598.4,706598.4,4705,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197137,1950558.00
05/07/2017 18:45,2,1.211,ACTIVE,212.83,345.96,59.981,1494197103,"201051344000648","219011344069620",30.55,14.00,0,333.63,374.21,37.5,34.3,0.301,695770.3,695770.3,4708,0,0,0,L,1122011218,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197138,1950559.00
05/07/2017 18:45,2,1.277,ACTIVE,212.61,346.26,59.975,1494197103,"201051344000569","219011344069620",30.69,15.30,0,333.33,375.11,39.8,36.5,0.318,708917.3,708917.3,4696,0,0,0,L,1122011218,0,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197138,1950560.00
05/07/2017 18:45,2,1.281,ACTIVE,212.83,345.96,59.981,1494197103,"201051344000983","219011344069620",30.85,15.00,0,332.73,376.01,40.0,36.7,0.327,699354.4,699354.4,4708,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197139,1950561.00
05/07/2017 18:45,2,1.260,ACTIVE,213.06,346.26,59.986,1494197103,"201051344001158","219011344069620",30.30,15.80,0,333.03,375.71,38.7,35.4,0.309,684846.5,684846.5,4715,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197140,1950562.00
05/07/2017 18:45,2,1.215,ACTIVE,213.06,347.16,59.986,1494197103,"201051344000576","219011344069620",30.67,14.00,0,333.33,376.01,37.8,34.5,0.296,699538.0,699538.0,4701,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197141,1950563.00
05/07/2017 18:45,2,1.205,ACTIVE,211.48,342.95,59.981,1494197103,"274151322000087","219011344069620",30.16,26.30,0,330.03,362.19,36.7,33.5,0.225,893639.7,893639.7,4770,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197142,1950564.00
05/07/2017 18:45,2,1.936,ACTIVE,213.29,351.97,59.986,1494197103,"201051344000890","219011344069620",30.55,16.30,0,332.73,388.34,59.9,55.9,0.477,688402.1,688402.1,4724,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494197143,1950565.00
05/07/2017 19:00,2,0.797,ACTIVE,213.06,342.05,59.981,1494198004,"201051344000645","219011344069620",30.67,14.00,0,331.53,363.69,24.8,22.0,0.172,698421.0,698421.0,4699,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198005,1950566.00
05/07/2017 19:00,2,0.420,ACTIVE,211.48,338.14,59.981,1494198004,"274151322000085","219011344069620",31.15,17.00,0,333.33,366.70,13.2,10.8,0.075,917972.7,917972.7,4677,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198006,1950567.00
05/07/2017 19:00,2,0.840,ACTIVE,212.83,343.25,59.981,1494198004,"201051344000633","219011344069620",30.67,14.30,0,331.83,366.10,26.1,23.3,0.199,684692.3,684692.3,4729,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198007,1950568.00
05/07/2017 19:00,2,0.830,ACTIVE,212.83,341.75,59.975,1494198004,"201051344000469","219011344069620",30.55,14.00,0,331.53,364.29,25.7,22.9,0.190,687704.2,687704.2,4713,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198007,1950569.00
05/07/2017 19:00,2,1.412,ACTIVE,213.06,348.36,59.981,1494198004,"201051344000646","219011344069620",30.89,14.70,0,331.83,379.32,44.2,40.8,0.362,681567.0,681567.0,4721,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198008,1950570.00
05/07/2017 19:00,2,0.785,ACTIVE,211.03,338.14,59.949,1494198004,"274151322000052","219011344069620",30.53,15.80,0,329.73,355.28,24.3,21.5,0.150,952030.3,952030.3,4685,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198009,1950571.00
05/07/2017 19:00,2,1.584,ACTIVE,213.74,350.77,59.938,1494198004,"201051344000585","219011344069620",31.15,16.00,0,333.63,382.63,50.0,46.4,0.407,692856.8,692856.8,4725,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198010,1950572.00
05/07/2017 19:00,2,1.387,ACTIVE,213.29,347.46,59.991,1494198004,"201051344001230","219011344069620",30.40,14.30,0,331.83,376.01,42.7,39.3,0.345,686098.4,686098.4,4718,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198011,1950573.00
05/07/2017 19:00,2,1.467,ACTIVE,213.96,350.17,59.981,1494198004,"201051344000582","219011344069620",30.04,18.00,0,333.93,379.92,44.6,41.2,0.354,675925.7,675925.7,4715,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198012,1950574.00
05/07/2017 19:00,2,1.336,ACTIVE,213.06,347.46,59.933,1494198004,"201051344000955","219011344069620",30.99,17.30,0,331.83,376.62,42.0,38.6,0.336,694541.5,694541.5,4726,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198013,1950575.00
05/07/2017 19:00,2,0.521,ACTIVE,211.25,424.11,59.991,1494198004,"274151322000094","219011344069620",39.98,18.00,0,330.33,454.76,21.2,18.6,0.133,778535.8,778535.8,4835,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198014,1950576.00
05/07/2017 19:00,2,0.877,ACTIVE,212.61,342.65,59.954,1494198004,"201051344000579","219011344069620",30.47,15.50,0,332.43,364.89,27.1,24.2,0.194,705390.8,705390.8,4711,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198015,1950577.00
05/07/2017 19:00,2,1.432,ACTIVE,213.06,347.76,59.981,1494198004,"201051344000890","219011344069620",30.83,15.00,0,331.83,377.82,44.7,41.3,0.349,688413.8,688413.8,4725,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198016,1950578.00
05/07/2017 19:00,2,1.383,ACTIVE,213.51,348.66,59.991,1494198004,"201051344000438","219011344069620",31.05,16.30,0,333.03,379.02,43.5,40.1,0.349,691228.0,691228.0,4716,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198017,1950579.00
05/07/2017 19:00,2,1.436,ACTIVE,213.51,344.15,59.986,1494198004,"201051344000417","219011344069620",19.92,14.00,0,333.03,364.89,29.0,26.1,0.230,645274.0,645274.0,4741,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198017,1950580.00
05/07/2017 19:00,2,0.832,ACTIVE,211.25,341.15,59.975,1494198004,"274151322000083","219011344069620",30.67,16.70,0,330.33,356.18,25.9,23.1,0.177,942413.9,942413.9,4689,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198018,1950581.00
05/07/2017 19:00,2,0.807,ACTIVE,211.93,345.06,59.986,1494198004,"274151322000076","219011344069620",31.19,15.80,0,332.43,360.99,25.5,22.7,0.172,1004698.4,1004698.4,4683,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198019,1950582.00
05/07/2017 19:00,2,0.832,ACTIVE,212.38,341.45,59.991,1494198004,"201051344000868","219011344069620",30.04,13.30,0,330.63,363.09,25.4,22.6,0.186,686232.4,686232.4,4718,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198021,1950583.00
05/07/2017 19:00,2,0.863,ACTIVE,211.48,344.15,59.975,1494198004,"274151322000095","219011344069620",31.27,17.00,0,331.23,361.89,27.3,24.4,0.181,995000.3,995000.3,4686,0,0,0,L,1151911521,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198022,1950584.00
05/07/2017 19:00,2,0.832,ACTIVE,212.38,340.55,59.944,1494198004,"201051344000988","219011344069620",19.78,14.30,0,331.83,357.08,16.7,14.2,0.128,620048.0,620048.0,4735,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198023,1950585.00
05/07/2017 19:00,2,1.486,ACTIVE,213.29,348.36,59.986,1494198004,"201051344001025","219011344069620",30.79,16.00,0,333.33,380.22,46.4,42.9,0.367,690526.0,690526.0,4726,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198024,1950586.00
05/07/2017 19:00,2,0.834,ACTIVE,212.16,341.15,60.023,1494198004,"201051344000458","219011344069620",30.69,15.00,0,331.23,364.29,26.0,23.2,0.199,698393.7,698393.7,4705,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198025,1950587.00
05/07/2017 19:00,2,0.826,ACTIVE,212.83,342.95,59.949,1494198004,"201051344000853","219011344069620",30.79,13.30,0,334.24,364.59,25.8,23.0,0.194,698955.5,698955.5,4705,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198026,1950588.00
05/07/2017 19:00,2,1.402,ACTIVE,213.51,348.96,59.970,1494198004,"201051344000685","219011344069620",30.99,15.50,0,332.73,379.32,44.0,40.6,0.376,691371.4,691371.4,4727,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198027,1950589.00
05/07/2017 19:00,2,1.469,ACTIVE,213.51,349.86,59.965,1494198004,"201051344000917","219011344069620",30.55,17.80,0,333.03,380.52,45.5,42.0,0.376,688029.1,688029.1,4716,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198027,1950590.00
05/07/2017 19:00,2,1.463,ACTIVE,213.29,349.26,59.986,1494198004,"201051344001145","219011344069620",30.71,14.00,0,333.93,379.32,45.5,42.0,0.362,695922.1,695922.1,4706,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198028,1950591.00
05/07/2017 19:00,2,1.447,ACTIVE,213.29,348.96,59.970,1494198004,"201051344000651","219011344069620",30.65,17.80,0,334.24,379.02,45.0,41.5,0.349,684355.0,684355.0,4726,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198029,1950592.00
05/07/2017 19:00,2,0.695,ACTIVE,210.80,338.44,59.933,1494198004,"274151322000088","219011344069620",29.88,15.00,0,328.52,352.87,21.0,18.3,0.128,903370.0,903370.0,4689,0,0,0,L,1151911521,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198030,1950593.00
05/07/2017 19:00,2,0.549,ACTIVE,211.93,421.70,59.965,1494198004,"274151322000068","219011344069620",39.80,18.00,0,330.03,450.26,22.1,19.5,0.133,778687.2,778687.2,4861,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198031,1950594.00
05/07/2017 19:00,2,1.402,ACTIVE,213.29,348.06,59.975,1494198004,"201051344001135","219011344069620",31.05,17.30,0,333.03,378.12,44.2,40.7,0.354,679958.5,679958.5,4717,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198032,1950595.00
05/07/2017 19:00,2,0.838,ACTIVE,211.93,341.15,59.975,1494198004,"201051344000594","219011344069620",30.77,15.50,0,329.73,363.69,26.1,23.3,0.194,700513.8,700513.8,4716,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198033,1950596.00
05/07/2017 19:00,2,1.379,ACTIVE,213.51,348.06,59.938,1494198004,"201051344001203","219011344069620",30.81,16.30,0,332.73,378.42,43.1,39.6,0.349,688944.3,688944.3,4731,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198034,1950597.00
05/07/2017 19:00,2,0.742,ACTIVE,210.80,339.34,59.965,1494198004,"274151322000054","219011344069620",29.82,15.80,0,329.73,354.07,22.4,19.7,0.141,921221.7,921221.7,4681,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198035,1950598.00
05/07/2017 19:00,2,0.816,ACTIVE,212.38,340.85,60.002,1494198004,"201051344000867","219011344069620",30.75,14.30,0,331.23,363.69,25.4,22.6,0.181,685143.2,685143.2,4730,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198036,1950599.00
05/07/2017 19:00,2,1.270,ACTIVE,213.29,347.46,59.970,1494198004,"201051344001093","219011344069620",31.29,15.50,0,333.93,375.71,40.2,36.9,0.309,687751.2,687751.2,4723,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198037,1950600.00
05/07/2017 19:00,2,0.777,ACTIVE,212.38,341.75,59.970,1494198004,"201051344000900","219011344069620",30.42,13.00,0,331.23,363.09,24.0,21.2,0.181,706605.3,706605.3,4706,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198038,1950601.00
05/07/2017 19:00,2,0.787,ACTIVE,212.61,341.45,60.023,1494198004,"201051344000648","219011344069620",30.45,12.70,0,332.73,362.49,24.4,21.6,0.177,695777.2,695777.2,4709,0,0,0,L,1122011218,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198039,1950602.00
05/07/2017 19:00,2,0.850,ACTIVE,212.38,342.35,59.970,1494198004,"201051344000569","219011344069620",30.32,14.30,0,331.23,363.39,26.1,23.3,0.194,708924.7,708924.7,4697,0,0,0,L,1122011218,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198039,1950603.00
05/07/2017 19:00,2,0.832,ACTIVE,212.38,341.75,59.938,1494198004,"201051344000983","219011344069620",30.87,14.00,0,330.93,363.69,26.1,23.2,0.199,699361.8,699361.8,4709,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198040,1950604.00
05/07/2017 19:00,2,0.809,ACTIVE,212.38,341.75,59.975,1494198004,"201051344001158","219011344069620",30.38,14.70,0,331.53,364.29,24.9,22.2,0.190,684853.6,684853.6,4716,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198041,1950605.00
05/07/2017 19:00,2,0.791,ACTIVE,212.83,342.95,59.954,1494198004,"201051344000576","219011344069620",30.38,12.70,0,331.83,363.39,24.4,21.6,0.177,699544.9,699544.9,4702,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198042,1950606.00
05/07/2017 19:00,2,0.447,ACTIVE,211.48,349.56,59.954,1494198004,"274151322000087","219011344069620",32.18,23.50,0,330.63,363.09,14.5,12.1,0.080,893645.5,893645.5,4771,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198043,1950607.00
05/07/2017 19:15,2,0.529,ACTIVE,212.61,339.04,60.034,1494198904,"201051344000645","219011344069620",29.48,12.30,0,332.73,354.37,15.9,13.4,0.102,698425.3,698425.3,4700,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198905,1950608.00
05/07/2017 19:15,2,0.379,ACTIVE,210.80,336.04,59.954,1494198904,"274151322000085","219011344069620",30.00,15.50,0,331.83,345.66,11.6,9.2,0.075,917975.2,917975.2,4678,0,0,0,L,1151911521,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198906,1950609.00
05/07/2017 19:15,2,0.549,ACTIVE,212.61,340.55,59.959,1494198904,"201051344000633","219011344069620",29.82,13.00,0,330.63,357.08,16.6,14.1,0.106,684696.8,684696.8,4730,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198906,1950610.00
05/07/2017 19:15,2,0.529,ACTIVE,212.16,338.74,59.922,1494198904,"201051344000469","219011344069620",26.12,13.00,0,331.23,354.07,14.0,11.6,0.084,687708.6,687708.6,4714,0,0,0,L,1122011218,0,120.42,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198907,1950611.00
05/07/2017 19:15,2,0.963,ACTIVE,212.61,343.25,59.959,1494198904,"201051344000646","219011344069620",30.83,13.30,0,331.53,368.80,30.1,27.2,0.230,681575.4,681575.4,4722,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198908,1950612.00
05/07/2017 19:15,2,0.484,ACTIVE,210.57,336.04,59.965,1494198904,"274151322000052","219011344069620",30.22,14.30,0,327.62,347.76,14.8,12.4,0.084,952034.4,952034.4,4686,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198909,1950613.00
05/07/2017 19:15,2,1.092,ACTIVE,213.29,347.76,59.981,1494198904,"201051344000585","219011344069620",31.49,14.70,0,333.33,371.81,34.8,31.7,0.270,692866.5,692866.5,4726,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198910,1950614.00
05/07/2017 19:15,2,0.922,ACTIVE,212.83,343.25,59.970,1494198904,"201051344001230","219011344069620",30.40,13.30,0,332.13,366.40,28.4,25.5,0.221,686106.5,686106.5,4719,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198911,1950615.00
05/07/2017 19:15,2,0.977,ACTIVE,213.51,344.76,59.959,1494198904,"201051344000582","219011344069620",30.65,16.30,0,333.63,369.10,30.3,27.4,0.230,675934.3,675934.3,4716,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198912,1950616.00
05/07/2017 19:15,2,0.898,ACTIVE,212.61,342.05,59.959,1494198904,"201051344000955","219011344069620",30.91,15.80,0,331.83,366.10,28.1,25.2,0.208,694549.4,694549.4,4727,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198913,1950617.00
05/07/2017 19:15,2,0.305,ACTIVE,211.03,418.39,59.959,1494198904,"274151322000094","219011344069620",39.52,16.70,0,333.03,461.08,12.3,10.0,0.075,778538.8,778538.8,4836,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198914,1950618.00
05/07/2017 19:15,2,0.574,ACTIVE,212.16,338.14,59.912,1494198904,"201051344000579","219011344069620",29.82,14.70,0,331.53,354.97,17.4,14.9,0.106,705395.6,705395.6,4712,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198915,1950619.00
05/07/2017 19:15,2,0.969,ACTIVE,212.83,342.95,59.965,1494198904,"201051344000890","219011344069620",30.89,14.00,0,332.13,368.20,30.4,27.4,0.225,688422.3,688422.3,4726,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198916,1950620.00
05/07/2017 19:15,2,0.920,ACTIVE,213.29,345.66,59.970,1494198904,"201051344000438","219011344069620",31.41,15.00,0,333.03,367.90,29.3,26.3,0.221,691236.3,691236.3,4717,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198917,1950621.00
05/07/2017 19:15,2,0.975,ACTIVE,213.06,340.85,59.949,1494198904,"201051344000417","219011344069620",20.02,13.00,0,332.13,357.98,19.8,17.1,0.137,645279.4,645279.4,4742,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198917,1950622.00
05/07/2017 19:15,2,0.512,ACTIVE,211.25,336.34,59.959,1494198904,"274151322000083","219011344069620",30.14,15.30,0,328.82,348.96,15.6,13.1,0.097,942418.4,942418.4,4690,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198918,1950623.00
05/07/2017 19:15,2,0.488,ACTIVE,211.70,338.44,59.965,1494198904,"274151322000076","219011344069620",30.53,14.30,0,330.03,352.27,15.1,12.7,0.097,1004702.7,1004702.7,4684,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198919,1950624.00
05/07/2017 19:15,2,0.535,ACTIVE,211.93,338.14,59.959,1494198904,"201051344000868","219011344069620",29.78,12.00,0,330.93,353.47,16.2,13.7,0.097,686236.7,686236.7,4719,0,0,0,L,1122011218,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198920,1950625.00
05/07/2017 19:15,2,0.516,ACTIVE,211.25,338.74,59.965,1494198904,"274151322000095","219011344069620",30.73,15.30,0,330.63,354.07,16.0,13.5,0.102,995005.0,995005.0,4687,0,0,0,L,1151911521,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198921,1950626.00
05/07/2017 19:15,2,0.521,ACTIVE,212.16,338.44,59.991,1494198904,"201051344000988","219011344069620",19.48,13.00,0,330.33,350.47,10.3,8.0,0.066,620050.7,620050.7,4736,0,0,0,L,1122011218,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198922,1950627.00
05/07/2017 19:15,2,1.000,ACTIVE,212.83,343.85,59.965,1494198904,"201051344001025","219011344069620",31.17,14.30,0,332.73,369.10,31.6,28.6,0.234,690534.9,690534.9,4727,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198923,1950628.00
05/07/2017 19:15,2,0.543,ACTIVE,212.16,338.14,59.965,1494198904,"201051344000458","219011344069620",30.22,13.70,0,330.93,353.17,16.6,14.1,0.106,698398.2,698398.2,4706,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198924,1950629.00
05/07/2017 19:15,2,0.521,ACTIVE,212.83,339.65,59.928,1494198904,"201051344000853","219011344069620",30.77,12.30,0,332.73,355.28,16.3,13.8,0.102,698960.0,698960.0,4706,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198925,1950630.00
05/07/2017 19:15,2,0.941,ACTIVE,213.06,343.85,59.965,1494198904,"201051344000685","219011344069620",30.99,14.00,0,332.13,369.40,29.6,26.7,0.239,691379.8,691379.8,4728,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198926,1950631.00
05/07/2017 19:15,2,0.980,ACTIVE,213.06,344.76,59.965,1494198904,"201051344000917","219011344069620",30.87,16.00,0,332.73,368.80,30.7,27.7,0.239,688037.7,688037.7,4717,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198926,1950632.00
05/07/2017 19:15,2,0.963,ACTIVE,213.06,344.76,59.991,1494198904,"201051344001145","219011344069620",31.27,12.30,0,332.43,369.40,30.6,27.6,0.230,695930.7,695930.7,4707,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198927,1950633.00
05/07/2017 19:15,2,0.998,ACTIVE,213.06,344.45,59.959,1494198904,"201051344000651","219011344069620",29.96,15.80,0,333.63,368.50,30.3,27.3,0.234,684363.5,684363.5,4727,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198928,1950634.00
05/07/2017 19:15,2,0.426,ACTIVE,210.80,336.94,59.959,1494198904,"274151322000088","219011344069620",29.10,14.00,0,330.63,346.56,12.6,10.2,0.080,903373.4,903373.4,4690,0,0,0,L,1151911521,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198929,1950635.00
05/07/2017 19:15,2,0.326,ACTIVE,211.70,429.22,59.959,1494198904,"274151322000068","219011344069620",40.53,17.00,0,333.93,448.45,13.4,11.0,0.066,778690.9,778690.9,4862,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198930,1950636.00
05/07/2017 19:15,2,0.967,ACTIVE,212.83,341.75,59.981,1494198904,"201051344001135","219011344069620",30.71,15.50,0,333.03,367.30,30.1,27.1,0.225,679966.9,679966.9,4718,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198931,1950637.00
05/07/2017 19:15,2,0.541,ACTIVE,211.70,337.24,59.954,1494198904,"201051344000594","219011344069620",30.32,14.30,0,330.03,354.07,16.7,14.2,0.102,700518.4,700518.4,4717,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198932,1950638.00
05/07/2017 19:15,2,0.922,ACTIVE,213.29,342.65,59.959,1494198904,"201051344001203","219011344069620",30.77,14.70,0,333.63,367.90,28.8,25.8,0.217,688952.4,688952.4,4732,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198933,1950639.00
05/07/2017 19:15,2,0.449,ACTIVE,211.03,335.14,59.954,1494198904,"274151322000054","219011344069620",29.68,15.00,0,327.62,347.16,13.5,11.1,0.080,921225.4,921225.4,4682,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198934,1950640.00
05/07/2017 19:15,2,0.531,ACTIVE,212.38,337.54,59.954,1494198904,"201051344000867","219011344069620",30.02,13.00,0,330.63,353.47,16.2,13.7,0.102,685147.6,685147.6,4731,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198935,1950641.00
05/07/2017 19:15,2,0.848,ACTIVE,213.29,342.65,59.965,1494198904,"201051344001093","219011344069620",30.97,14.30,0,333.03,364.89,26.6,23.8,0.181,687758.7,687758.7,4724,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198936,1950642.00
05/07/2017 19:15,2,0.492,ACTIVE,211.93,338.44,59.928,1494198904,"201051344000900","219011344069620",29.50,11.70,0,330.33,352.87,14.7,12.3,0.097,706609.4,706609.4,4707,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198937,1950643.00
05/07/2017 19:15,2,0.533,ACTIVE,212.16,338.14,59.959,1494198904,"201051344000648","219011344069620",29.94,11.30,0,331.23,353.17,16.2,13.7,0.102,695781.5,695781.5,4710,0,0,0,L,1122011218,0,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198937,1950644.00
05/07/2017 19:15,2,0.551,ACTIVE,212.16,338.74,59.970,1494198904,"201051344000569","219011344069620",30.08,13.00,0,331.53,354.07,16.8,14.3,0.106,708929.3,708929.3,4698,0,0,0,L,1122011218,0,120.42,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198938,1950645.00
05/07/2017 19:15,2,0.547,ACTIVE,212.16,337.54,59.959,1494198904,"201051344000983","219011344069620",29.82,12.70,0,330.93,354.37,16.6,14.0,0.110,699366.3,699366.3,4710,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198939,1950646.00
05/07/2017 19:15,2,0.520,ACTIVE,212.16,337.84,59.975,1494198904,"201051344001158","219011344069620",29.78,13.70,0,331.83,353.47,15.7,13.2,0.106,684857.9,684857.9,4717,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198940,1950647.00
05/07/2017 19:15,2,0.533,ACTIVE,212.61,339.04,59.965,1494198904,"201051344000576","219011344069620",29.54,11.00,0,332.13,353.77,16.0,13.5,0.097,699549.1,699549.1,4703,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198942,1950648.00
05/07/2017 19:15,2,0.418,ACTIVE,211.03,336.94,59.965,1494198904,"274151322000087","219011344069620",30.04,20.70,0,331.53,357.08,12.7,10.3,0.062,893648.3,893648.3,4772,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494198942,1950649.00
05/07/2017 19:30,2,0.471,ACTIVE,212.83,338.44,59.965,1494199803,"201051344000645","219011344069620",28.05,11.30,0,331.53,346.56,13.4,11.0,0.080,698428.2,698428.2,4701,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199804,1950650.00
05/07/2017 19:30,2,0.344,ACTIVE,211.70,336.34,59.970,1494199803,"274151322000085","219011344069620",29.46,14.00,0,331.23,340.85,10.2,8.0,0.049,917977.3,917977.3,4679,0,0,0,L,1151911521,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199805,1950651.00
05/07/2017 19:30,2,0.469,ACTIVE,213.06,339.65,59.965,1494199803,"201051344000633","219011344069620",28.82,11.70,0,330.93,349.26,13.7,11.3,0.084,684699.9,684699.9,4731,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199806,1950652.00
05/07/2017 19:30,2,0.496,ACTIVE,212.61,336.94,59.954,1494199803,"201051344000469","219011344069620",23.26,12.00,0,329.43,345.66,11.7,9.4,0.062,687711.1,687711.1,4715,0,0,0,L,1122011218,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199807,1950653.00
05/07/2017 19:30,2,0.613,ACTIVE,212.61,339.95,59.981,1494199803,"201051344000646","219011344069620",30.24,12.30,0,331.23,357.68,18.9,16.3,0.128,681580.8,681580.8,4723,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199808,1950654.00
05/07/2017 19:30,2,0.385,ACTIVE,211.25,336.34,59.933,1494199803,"274151322000052","219011344069620",29.12,13.00,0,330.33,342.65,11.4,9.0,0.066,952036.9,952036.9,4687,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199809,1950655.00
05/07/2017 19:30,2,0.711,ACTIVE,212.83,340.55,59.959,1494199803,"201051344000585","219011344069620",30.95,13.30,0,332.43,361.89,22.3,19.6,0.146,692872.9,692872.9,4727,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199810,1950656.00
05/07/2017 19:30,2,0.570,ACTIVE,212.61,338.44,59.991,1494199803,"201051344001230","219011344069620",30.34,12.00,0,330.63,355.58,17.6,15.0,0.115,686111.4,686111.4,4720,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199811,1950657.00
05/07/2017 19:30,2,0.625,ACTIVE,213.29,340.85,59.959,1494199803,"201051344000582","219011344069620",30.10,14.70,0,332.43,358.58,19.1,16.5,0.133,675939.7,675939.7,4717,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199812,1950658.00
05/07/2017 19:30,2,0.584,ACTIVE,212.38,338.74,59.959,1494199803,"201051344000955","219011344069620",29.90,14.00,0,331.23,354.97,17.7,15.2,0.115,694554.3,694554.3,4728,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199813,1950659.00
05/07/2017 19:30,2,0.230,ACTIVE,211.70,402.46,59.954,1494199803,"274151322000094","219011344069620",37.95,15.80,0,333.33,432.52,8.8,6.6,0.044,778540.7,778540.7,4837,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199813,1950660.00
05/07/2017 19:30,2,0.482,ACTIVE,212.61,337.24,59.986,1494199803,"201051344000579","219011344069620",29.28,13.70,0,330.63,347.16,14.3,11.9,0.080,705398.8,705398.8,4713,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199814,1950661.00
05/07/2017 19:30,2,0.617,ACTIVE,212.61,338.74,59.959,1494199803,"201051344000890","219011344069620",30.45,12.30,0,330.93,357.08,19.1,16.5,0.119,688427.7,688427.7,4727,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199815,1950662.00
05/07/2017 19:30,2,0.594,ACTIVE,213.06,339.65,59.975,1494199803,"201051344000438","219011344069620",30.61,13.00,0,333.33,358.58,18.4,15.9,0.119,691241.5,691241.5,4718,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199816,1950663.00
05/07/2017 19:30,2,0.629,ACTIVE,213.06,338.14,59.965,1494199803,"201051344000417","219011344069620",19.70,11.70,0,331.23,350.47,12.5,10.2,0.075,645282.7,645282.7,4743,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199817,1950664.00
05/07/2017 19:30,2,0.361,ACTIVE,211.48,335.44,59.944,1494199803,"274151322000083","219011344069620",28.82,13.70,0,330.93,342.95,10.5,8.2,0.053,942420.9,942420.9,4691,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199818,1950665.00
05/07/2017 19:30,2,0.377,ACTIVE,211.93,336.94,59.954,1494199803,"274151322000076","219011344069620",29.84,13.00,0,331.83,342.95,11.4,9.1,0.075,1004705.3,1004705.3,4685,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199819,1950666.00
05/07/2017 19:30,2,0.447,ACTIVE,212.38,337.24,59.965,1494199803,"201051344000868","219011344069620",29.72,11.00,0,330.33,347.16,13.5,11.1,0.080,686239.7,686239.7,4720,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199820,1950667.00
05/07/2017 19:30,2,0.369,ACTIVE,211.48,335.74,59.954,1494199803,"274151322000095","219011344069620",29.22,14.00,0,330.93,343.25,10.9,8.6,0.053,995007.6,995007.6,4688,0,0,0,L,1151911521,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199821,1950668.00
05/07/2017 19:30,2,0.424,ACTIVE,212.38,337.84,60.007,1494199803,"201051344000988","219011344069620",19.36,12.70,0,330.03,345.66,8.3,6.1,0.049,620052.3,620052.3,4737,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199822,1950669.00
05/07/2017 19:30,2,0.635,ACTIVE,212.61,338.74,59.970,1494199803,"201051344001025","219011344069620",30.77,13.00,0,331.23,358.88,19.8,17.2,0.133,690540.5,690540.5,4728,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199822,1950670.00
