ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 19:30,2,0.459,ACTIVE,212.38,336.94,59.959,1494199803,"201051344000458","219011344069620",29.76,13.00,0,330.63,346.26,13.9,11.5,0.080,698401.3,698401.3,4707,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199823,1950671.00
05/07/2017 19:30,2,0.455,ACTIVE,213.06,339.04,59.981,1494199803,"201051344000853","219011344069620",29.32,11.70,0,331.83,347.76,13.6,11.2,0.080,698963.0,698963.0,4707,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199824,1950672.00
05/07/2017 19:30,2,0.594,ACTIVE,213.06,340.55,59.970,1494199803,"201051344000685","219011344069620",30.47,12.30,0,331.83,358.58,18.4,15.8,0.133,691385.0,691385.0,4729,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199825,1950673.00
05/07/2017 19:30,2,0.611,ACTIVE,212.83,340.25,59.938,1494199803,"201051344000917","219011344069620",30.55,14.70,0,332.13,357.98,19.0,16.4,0.128,688043.2,688043.2,4718,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199826,1950674.00
05/07/2017 19:30,2,0.475,ACTIVE,212.83,345.96,59.938,1494199803,"201051344001145","219011344069620",31.89,11.00,0,332.73,367.00,15.3,12.9,0.088,695935.7,695935.7,4708,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199827,1950675.00
05/07/2017 19:30,2,0.607,ACTIVE,212.83,339.95,59.965,1494199803,"201051344000651","219011344069620",30.77,13.70,0,331.83,358.28,18.9,16.4,0.128,684368.9,684368.9,4728,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199828,1950676.00
05/07/2017 19:30,2,0.350,ACTIVE,211.03,335.14,59.965,1494199803,"274151322000088","219011344069620",27.85,12.70,0,330.63,341.15,9.8,7.6,0.057,903375.5,903375.5,4691,0,0,0,L,1151911521,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199829,1950677.00
05/07/2017 19:30,2,0.238,ACTIVE,211.93,418.09,59.959,1494199803,"274151322000068","219011344069620",39.68,15.80,0,333.03,434.63,9.7,7.4,0.044,778693.0,778693.0,4863,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199830,1950678.00
05/07/2017 19:30,2,0.617,ACTIVE,212.38,338.14,59.965,1494199803,"201051344001135","219011344069620",29.90,13.70,0,331.53,356.48,18.7,16.1,0.124,679972.2,679972.2,4719,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199831,1950679.00
05/07/2017 19:30,2,0.461,ACTIVE,211.93,336.94,59.970,1494199803,"201051344000594","219011344069620",29.64,12.70,0,327.92,346.56,13.8,11.4,0.080,700521.4,700521.4,4718,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199832,1950680.00
05/07/2017 19:30,2,0.576,ACTIVE,212.83,338.74,59.970,1494199803,"201051344001203","219011344069620",29.90,13.00,0,332.73,357.38,17.5,15.0,0.119,688957.4,688957.4,4733,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199832,1950681.00
05/07/2017 19:30,2,0.355,ACTIVE,211.25,337.54,59.949,1494199803,"274151322000054","219011344069620",28.90,13.70,0,330.63,342.05,10.4,8.1,0.049,921227.7,921227.7,4683,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199833,1950682.00
05/07/2017 19:30,2,0.457,ACTIVE,212.38,336.34,59.970,1494199803,"201051344000867","219011344069620",28.82,12.00,0,330.03,346.26,13.4,11.0,0.075,685150.6,685150.6,4732,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199834,1950683.00
05/07/2017 19:30,2,0.445,ACTIVE,212.83,338.14,59.949,1494199803,"201051344001093","219011344069620",30.32,12.70,0,331.83,359.18,13.7,11.3,0.066,687763.2,687763.2,4725,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199835,1950684.00
05/07/2017 19:30,2,0.414,ACTIVE,212.16,337.54,59.975,1494199803,"201051344000900","219011344069620",28.94,11.30,0,330.63,345.96,12.2,9.8,0.084,706612.0,706612.0,4708,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199836,1950685.00
05/07/2017 19:30,2,0.455,ACTIVE,212.61,337.24,59.975,1494199803,"201051344000648","219011344069620",30.49,10.30,0,330.93,347.16,14.1,11.7,0.071,695784.5,695784.5,4711,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199837,1950686.00
05/07/2017 19:30,2,0.490,ACTIVE,212.38,336.34,59.975,1494199803,"201051344000569","219011344069620",24.43,12.30,0,330.63,347.16,12.2,9.8,0.071,708932.2,708932.2,4699,0,0,0,L,1122011218,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199838,1950687.00
05/07/2017 19:30,2,0.457,ACTIVE,212.38,337.24,59.965,1494199803,"201051344000983","219011344069620",29.26,12.00,0,330.33,345.96,13.6,11.2,0.084,699369.3,699369.3,4711,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199839,1950688.00
05/07/2017 19:30,2,0.438,ACTIVE,212.61,338.14,59.970,1494199803,"201051344001158","219011344069620",29.18,12.70,0,329.73,346.26,13.0,10.6,0.084,684860.7,684860.7,4718,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199840,1950689.00
05/07/2017 19:30,2,0.479,ACTIVE,212.83,339.34,59.975,1494199803,"201051344000576","219011344069620",28.41,10.30,0,331.83,347.76,13.8,11.4,0.084,699552.2,699552.2,4704,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199841,1950690.00
05/07/2017 19:30,2,0.367,ACTIVE,211.48,336.64,59.975,1494199803,"274151322000087","219011344069620",27.91,18.70,0,330.93,341.75,10.4,8.1,0.049,893650.5,893650.5,4773,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494199842,1950691.00
05/07/2017 19:45,2,0.439,ACTIVE,212.83,336.94,59.975,1494200703,"201051344000645","219011344069620",28.21,10.30,0,331.53,345.66,12.6,10.2,0.071,698430.9,698430.9,4702,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200704,1950692.00
05/07/2017 19:45,2,0.316,ACTIVE,211.48,335.14,60.012,1494200703,"274151322000085","219011344069620",29.16,12.70,0,331.23,340.55,9.3,7.1,0.044,917979.2,917979.2,4680,0,0,0,L,1151911521,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200705,1950693.00
05/07/2017 19:45,2,0.439,ACTIVE,212.61,338.14,59.975,1494200703,"201051344000633","219011344069620",28.25,10.70,0,330.63,347.46,12.6,10.3,0.071,684702.6,684702.6,4732,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200706,1950694.00
05/07/2017 19:45,2,0.443,ACTIVE,212.38,336.34,59.938,1494200703,"201051344000469","219011344069620",28.94,11.00,0,329.73,344.15,13.0,10.7,0.080,687713.5,687713.5,4716,0,0,0,L,1122011218,0,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200707,1950695.00
05/07/2017 19:45,2,0.398,ACTIVE,212.61,337.24,59.981,1494200703,"201051344000646","219011344069620",29.50,11.30,0,330.33,349.26,11.9,9.6,0.066,681583.8,681583.8,4724,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200708,1950696.00
05/07/2017 19:45,2,0.357,ACTIVE,211.03,336.34,59.954,1494200703,"274151322000052","219011344069620",28.86,12.30,0,330.33,340.85,10.5,8.2,0.049,952039.1,952039.1,4688,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200709,1950697.00
05/07/2017 19:45,2,0.406,ACTIVE,213.06,337.84,59.970,1494200703,"201051344000585","219011344069620",29.14,12.00,0,330.33,360.08,12.1,9.7,0.062,692876.1,692876.1,4728,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200710,1950698.00
05/07/2017 19:45,2,0.355,ACTIVE,212.83,336.34,59.970,1494200703,"201051344001230","219011344069620",29.72,10.70,0,329.43,348.06,10.7,8.4,0.053,686114.2,686114.2,4721,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200711,1950699.00
05/07/2017 19:45,2,0.383,ACTIVE,213.29,337.54,59.965,1494200703,"201051344000582","219011344069620",29.14,12.30,0,330.03,349.86,11.3,9.0,0.057,675942.6,675942.6,4718,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200712,1950700.00
05/07/2017 19:45,2,0.416,ACTIVE,212.61,336.64,59.965,1494200703,"201051344000955","219011344069620",28.98,12.70,0,329.73,346.86,12.3,9.9,0.062,694557.0,694557.0,4729,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200713,1950701.00
05/07/2017 19:45,2,0.205,ACTIVE,211.48,401.56,59.959,1494200703,"274151322000094","219011344069620",37.83,14.70,0,333.03,425.01,7.9,5.7,0.049,778542.3,778542.3,4838,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200713,1950702.00
05/07/2017 19:45,2,0.449,ACTIVE,212.16,336.64,59.959,1494200703,"201051344000579","219011344069620",29.64,13.00,0,330.63,345.06,13.5,11.1,0.062,705401.6,705401.6,4714,0,0,0,L,1122011218,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200714,1950703.00
05/07/2017 19:45,2,0.395,ACTIVE,212.61,336.64,59.970,1494200703,"201051344000890","219011344069620",30.12,11.00,0,329.73,348.96,12.0,9.7,0.057,688430.8,688430.8,4728,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200715,1950704.00
05/07/2017 19:45,2,0.410,ACTIVE,212.83,337.84,60.012,1494200703,"201051344000438","219011344069620",29.36,11.30,0,330.63,350.77,12.3,9.9,0.062,691244.6,691244.6,4719,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200716,1950705.00
05/07/2017 19:45,2,0.420,ACTIVE,213.06,336.64,59.970,1494200703,"201051344000417","219011344069620",19.66,10.70,0,330.33,344.76,8.4,6.2,0.040,645284.7,645284.7,4744,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200717,1950706.00
05/07/2017 19:45,2,0.322,ACTIVE,211.48,336.34,59.959,1494200703,"274151322000083","219011344069620",29.24,12.70,0,330.63,340.55,9.6,7.3,0.062,942422.9,942422.9,4692,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200718,1950707.00
05/07/2017 19:45,2,0.350,ACTIVE,211.93,336.34,59.959,1494200703,"274151322000076","219011344069620",29.48,12.30,0,332.13,341.45,10.4,8.2,0.062,1004707.4,1004707.4,4686,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200719,1950708.00
05/07/2017 19:45,2,0.424,ACTIVE,212.16,336.34,59.965,1494200703,"201051344000868","219011344069620",29.30,9.70,0,330.63,344.76,12.6,10.3,0.071,686242.4,686242.4,4721,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200720,1950709.00
05/07/2017 19:45,2,0.326,ACTIVE,211.25,336.34,59.965,1494200703,"274151322000095","219011344069620",29.44,12.70,0,330.63,340.25,9.8,7.5,0.053,995009.6,995009.6,4689,0,0,0,L,1151911521,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200721,1950710.00
05/07/2017 19:45,2,0.383,ACTIVE,212.16,336.64,59.975,1494200703,"201051344000988","219011344069620",20.16,11.70,0,329.43,343.85,7.8,5.6,0.044,620053.8,620053.8,4738,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200721,1950711.00
05/07/2017 19:45,2,0.389,ACTIVE,212.61,336.34,59.970,1494200703,"201051344001025","219011344069620",29.36,11.30,0,330.93,349.86,11.6,9.3,0.057,690543.3,690543.3,4729,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200722,1950712.00
05/07/2017 19:45,2,0.418,ACTIVE,212.16,335.74,59.965,1494200703,"201051344000458","219011344069620",30.40,12.30,0,330.03,344.76,12.8,10.5,0.071,698404.0,698404.0,4708,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200723,1950713.00
05/07/2017 19:45,2,0.428,ACTIVE,212.83,337.84,59.970,1494200703,"201051344000853","219011344069620",29.12,11.00,0,332.43,347.16,12.7,10.3,0.075,698965.7,698965.7,4708,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200724,1950714.00
05/07/2017 19:45,2,0.375,ACTIVE,213.06,337.84,59.965,1494200703,"201051344000685","219011344069620",29.20,10.70,0,331.53,349.86,11.2,8.8,0.057,691388.0,691388.0,4730,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200725,1950715.00
05/07/2017 19:45,2,0.373,ACTIVE,212.83,338.44,59.970,1494200703,"201051344000917","219011344069620",29.44,13.00,0,330.63,360.69,11.2,8.8,0.057,688046.0,688046.0,4719,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200726,1950716.00
05/07/2017 19:45,2,0.365,ACTIVE,213.06,337.84,59.970,1494200703,"201051344001145","219011344069620",29.12,10.00,0,333.63,362.79,10.8,8.5,0.053,695938.2,695938.2,4709,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200727,1950717.00
05/07/2017 19:45,2,0.398,ACTIVE,212.83,337.84,59.954,1494200703,"201051344000651","219011344069620",28.11,11.70,0,331.53,348.66,11.4,9.0,0.057,684371.9,684371.9,4729,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200728,1950718.00
05/07/2017 19:45,2,0.316,ACTIVE,211.03,335.14,59.981,1494200703,"274151322000088","219011344069620",27.95,12.00,0,330.33,340.25,9.0,6.7,0.049,903377.3,903377.3,4692,0,0,0,L,1151911521,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200729,1950719.00
05/07/2017 19:45,2,0.227,ACTIVE,212.16,408.48,59.965,1494200703,"274151322000068","219011344069620",38.47,15.00,0,333.33,428.91,8.9,6.6,0.044,778694.8,778694.8,4864,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200730,1950720.00
05/07/2017 19:45,2,0.387,ACTIVE,212.61,336.34,59.965,1494200703,"201051344001135","219011344069620",29.30,11.70,0,330.93,348.36,11.5,9.2,0.062,679975.2,679975.2,4720,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200730,1950721.00
05/07/2017 19:45,2,0.412,ACTIVE,211.70,336.64,59.965,1494200703,"201051344000594","219011344069620",30.51,11.70,0,329.13,344.15,12.8,10.4,0.071,700524.1,700524.1,4719,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200731,1950722.00
05/07/2017 19:45,2,0.381,ACTIVE,213.06,336.94,59.975,1494200703,"201051344001203","219011344069620",29.06,11.70,0,330.63,349.26,11.2,8.9,0.057,688960.1,688960.1,4734,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200732,1950723.00
05/07/2017 19:45,2,0.322,ACTIVE,211.25,335.44,59.965,1494200703,"274151322000054","219011344069620",28.94,12.70,0,330.33,340.55,9.5,7.2,0.053,921229.6,921229.6,4684,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200733,1950724.00
05/07/2017 19:45,2,0.422,ACTIVE,212.38,335.44,59.954,1494200703,"201051344000867","219011344069620",29.50,11.00,0,330.03,344.15,12.7,10.3,0.062,685153.2,685153.2,4733,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200734,1950725.00
05/07/2017 19:45,2,0.404,ACTIVE,212.83,337.24,59.996,1494200703,"201051344001093","219011344069620",29.20,11.30,0,331.53,345.06,12.0,9.7,0.053,687765.8,687765.8,4726,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200735,1950726.00
05/07/2017 19:45,2,0.375,ACTIVE,212.16,337.24,59.959,1494200703,"201051344000900","219011344069620",29.50,10.30,0,330.03,345.06,11.2,8.9,0.071,706614.4,706614.4,4709,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200736,1950727.00
05/07/2017 19:45,2,0.461,ACTIVE,212.38,336.64,59.917,1494200703,"201051344000648","219011344069620",28.11,9.30,0,330.63,345.36,13.2,10.8,0.071,695787.3,695787.3,4712,0,0,0,L,1122011218,0,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200737,1950728.00
05/07/2017 19:45,2,0.459,ACTIVE,212.16,336.04,59.965,1494200703,"201051344000569","219011344069620",22.46,11.70,0,331.23,343.55,10.5,8.2,0.053,708934.5,708934.5,4700,0,0,0,L,1122011218,0,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200738,1950729.00
05/07/2017 19:45,2,0.432,ACTIVE,212.38,336.04,59.970,1494200703,"201051344000983","219011344069620",29.20,11.30,0,330.33,345.06,12.8,10.4,0.071,699372.0,699372.0,4712,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200739,1950730.00
05/07/2017 19:45,2,0.410,ACTIVE,212.16,336.94,59.965,1494200703,"201051344001158","219011344069620",29.08,12.00,0,329.43,345.36,12.1,9.8,0.075,684863.2,684863.2,4719,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200740,1950731.00
05/07/2017 19:45,2,0.441,ACTIVE,212.61,337.24,59.970,1494200703,"201051344000576","219011344069620",28.49,9.70,0,330.63,345.96,12.8,10.4,0.071,699554.9,699554.9,4705,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200741,1950732.00
05/07/2017 19:45,2,0.334,ACTIVE,211.25,336.64,59.965,1494200703,"274151322000087","219011344069620",27.85,17.30,0,330.93,340.85,9.4,7.2,0.031,893652.4,893652.4,4774,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494200741,1950733.00
05/07/2017 20:00,2,0.391,ACTIVE,212.38,336.94,59.991,1494201603,"201051344000645","219011344069620",28.96,10.00,0,331.23,344.15,11.5,9.2,0.066,698433.3,698433.3,4703,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201604,1950734.00
05/07/2017 20:00,2,0.287,ACTIVE,211.03,333.63,59.991,1494201603,"274151322000085","219011344069620",27.89,11.70,0,330.63,341.45,8.1,5.9,0.040,917980.8,917980.8,4681,0,0,0,L,1151911521,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201605,1950735.00
05/07/2017 20:00,2,0.395,ACTIVE,212.38,338.14,59.981,1494201603,"201051344000633","219011344069620",29.44,10.30,0,330.03,345.96,11.8,9.4,0.062,684705.0,684705.0,4733,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201606,1950736.00
05/07/2017 20:00,2,0.389,ACTIVE,212.16,336.34,59.981,1494201603,"201051344000469","219011344069620",29.96,10.30,0,329.13,343.85,11.8,9.5,0.057,687716.0,687716.0,4717,0,0,0,L,1122011218,0,120.42,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201607,1950737.00
05/07/2017 20:00,2,0.359,ACTIVE,211.93,336.64,59.986,1494201603,"201051344000646","219011344069620",29.24,10.00,0,330.33,343.55,10.6,8.3,0.053,681586.0,681586.0,4725,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201608,1950738.00
05/07/2017 20:00,2,0.312,ACTIVE,210.57,335.44,60.018,1494201603,"274151322000052","219011344069620",29.20,11.70,0,329.73,340.25,9.2,7.0,0.053,952041.0,952041.0,4689,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201609,1950739.00
05/07/2017 20:00,2,0.375,ACTIVE,212.38,337.24,60.002,1494201603,"201051344000585","219011344069620",29.24,10.70,0,330.33,344.45,11.2,8.9,0.053,692878.5,692878.5,4729,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201610,1950740.00
05/07/2017 20:00,2,0.328,ACTIVE,212.16,336.04,59.991,1494201603,"201051344001230","219011344069620",29.74,9.30,0,329.73,342.05,9.9,7.6,0.049,686116.2,686116.2,4722,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201611,1950741.00
05/07/2017 20:00,2,0.352,ACTIVE,212.61,336.94,59.981,1494201603,"201051344000582","219011344069620",29.50,10.70,0,331.23,344.45,10.5,8.2,0.053,675944.7,675944.7,4719,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201612,1950742.00
05/07/2017 20:00,2,0.367,ACTIVE,211.93,336.34,59.949,1494201603,"201051344000955","219011344069620",30.42,11.00,0,330.33,342.65,11.3,9.0,0.053,694559.4,694559.4,4730,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201613,1950743.00
05/07/2017 20:00,2,0.178,ACTIVE,210.80,379.32,59.996,1494201603,"274151322000094","219011344069620",35.62,13.70,0,331.53,410.88,6.4,4.3,0.031,778543.5,778543.5,4839,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201613,1950744.00
05/07/2017 20:00,2,0.408,ACTIVE,212.16,335.74,59.986,1494201603,"201051344000579","219011344069620",29.92,12.30,0,330.03,343.25,12.4,10.0,0.062,705404.3,705404.3,4715,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201614,1950745.00
05/07/2017 20:00,2,0.369,ACTIVE,212.16,336.04,59.991,1494201603,"201051344000890","219011344069620",29.96,10.00,0,330.33,343.55,11.2,8.9,0.049,688433.1,688433.1,4729,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201615,1950746.00
05/07/2017 20:00,2,0.375,ACTIVE,212.38,336.94,60.039,1494201603,"201051344000438","219011344069620",29.26,10.00,0,331.53,343.85,11.2,8.9,0.049,691246.9,691246.9,4720,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201616,1950747.00
05/07/2017 20:00,2,0.406,ACTIVE,212.38,336.34,59.986,1494201603,"201051344000417","219011344069620",19.40,9.70,0,330.03,342.35,8.0,5.8,0.031,645286.2,645286.2,4745,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201617,1950748.00
05/07/2017 20:00,2,0.283,ACTIVE,210.80,334.84,59.996,1494201603,"274151322000083","219011344069620",28.82,11.70,0,330.33,341.15,8.3,6.1,0.035,942424.5,942424.5,4693,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201618,1950749.00
05/07/2017 20:00,2,0.309,ACTIVE,211.48,335.14,60.023,1494201603,"274151322000076","219011344069620",29.32,11.70,0,331.23,340.55,9.2,6.9,0.053,1004709.3,1004709.3,4687,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201619,1950750.00
05/07/2017 20:00,2,0.391,ACTIVE,211.93,336.34,59.996,1494201603,"201051344000868","219011344069620",28.90,9.00,0,329.43,343.25,11.4,9.1,0.057,686244.8,686244.8,4722,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201620,1950751.00
05/07/2017 20:00,2,0.285,ACTIVE,211.03,334.84,59.996,1494201603,"274151322000095","219011344069620",29.30,11.70,0,329.73,340.55,8.5,6.3,0.044,995011.3,995011.3,4690,0,0,0,L,1151911521,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201621,1950752.00
05/07/2017 20:00,2,0.371,ACTIVE,212.16,336.04,60.007,1494201603,"201051344000988","219011344069620",19.46,11.00,0,329.13,342.35,7.3,5.2,0.040,620055.1,620055.1,4739,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201621,1950753.00
05/07/2017 20:00,2,0.352,ACTIVE,212.16,335.74,59.996,1494201603,"201051344001025","219011344069620",29.78,10.00,0,330.33,342.95,10.7,8.4,0.049,690545.5,690545.5,4730,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201622,1950754.00
05/07/2017 20:00,2,0.398,ACTIVE,211.93,335.74,59.981,1494201603,"201051344000458","219011344069620",29.22,11.70,0,329.13,343.55,11.8,9.5,0.062,698406.5,698406.5,4709,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201623,1950755.00
05/07/2017 20:00,2,0.389,ACTIVE,212.61,337.24,59.996,1494201603,"201051344000853","219011344069620",28.88,10.70,0,331.53,344.76,11.4,9.1,0.062,698968.1,698968.1,4709,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201624,1950756.00
05/07/2017 20:00,2,0.350,ACTIVE,212.38,337.24,60.002,1494201603,"201051344000685","219011344069620",29.30,9.70,0,331.53,345.06,10.4,8.1,0.053,691390.1,691390.1,4731,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201625,1950757.00
05/07/2017 20:00,2,0.338,ACTIVE,212.38,337.54,60.023,1494201603,"201051344000917","219011344069620",28.98,11.30,0,330.63,343.25,10.0,7.7,0.049,688048.0,688048.0,4720,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201626,1950758.00
05/07/2017 20:00,2,0.330,ACTIVE,212.61,336.64,60.034,1494201603,"201051344001145","219011344069620",29.32,9.00,0,332.13,343.85,9.8,7.6,0.044,695940.2,695940.2,4710,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201627,1950759.00
05/07/2017 20:00,2,0.365,ACTIVE,212.38,336.94,59.975,1494201603,"201051344000651","219011344069620",28.94,9.70,0,331.53,344.15,10.8,8.5,0.049,684374.1,684374.1,4730,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201628,1950760.00
05/07/2017 20:00,2,0.279,ACTIVE,210.35,334.24,59.986,1494201603,"274151322000088","219011344069620",27.77,11.30,0,329.73,339.95,7.8,5.7,0.035,903378.9,903378.9,4693,0,0,0,L,1151911521,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201629,1950761.00
05/07/2017 20:00,2,0.201,ACTIVE,211.48,396.15,60.002,1494201603,"274151322000068","219011344069620",37.33,14.30,0,332.43,421.10,7.6,5.4,0.031,778696.3,778696.3,4865,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201630,1950762.00
05/07/2017 20:00,2,0.352,ACTIVE,211.93,335.44,60.002,1494201603,"201051344001135","219011344069620",30.02,10.30,0,330.93,342.65,10.7,8.4,0.049,679977.4,679977.4,4721,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201631,1950763.00
05/07/2017 20:00,2,0.393,ACTIVE,211.48,335.74,59.991,1494201603,"201051344000594","219011344069620",29.28,11.30,0,327.62,342.95,11.7,9.3,0.062,700526.6,700526.6,4720,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201632,1950764.00
05/07/2017 20:00,2,0.354,ACTIVE,212.38,336.04,59.959,1494201603,"201051344001203","219011344069620",28.73,10.00,0,331.53,343.85,10.3,8.0,0.053,688962.2,688962.2,4735,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201633,1950765.00
05/07/2017 20:00,2,0.287,ACTIVE,210.80,333.93,59.991,1494201603,"274151322000054","219011344069620",28.73,12.00,0,330.03,340.25,8.4,6.2,0.035,921231.2,921231.2,4685,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201634,1950766.00
05/07/2017 20:00,2,0.385,ACTIVE,212.16,335.74,59.949,1494201603,"201051344000867","219011344069620",29.36,10.30,0,329.43,342.95,11.4,9.1,0.053,685155.7,685155.7,4734,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201634,1950767.00
05/07/2017 20:00,2,0.377,ACTIVE,212.38,336.94,60.007,1494201603,"201051344001093","219011344069620",29.12,10.30,0,330.63,342.95,11.2,8.9,0.044,687768.1,687768.1,4727,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201635,1950768.00
05/07/2017 20:00,2,0.340,ACTIVE,211.93,336.64,59.996,1494201603,"201051344000900","219011344069620",28.77,10.30,0,329.73,343.25,9.9,7.7,0.062,706616.4,706616.4,4710,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201636,1950769.00
05/07/2017 20:00,2,0.402,ACTIVE,212.16,336.34,59.996,1494201603,"201051344000648","219011344069620",29.42,9.30,0,330.33,344.15,12.0,9.7,0.062,695789.9,695789.9,4713,0,0,0,L,1122011218,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201637,1950770.00
05/07/2017 20:00,2,0.398,ACTIVE,212.16,336.94,59.986,1494201603,"201051344000569","219011344069620",29.46,11.30,0,330.33,342.65,12.0,9.6,0.062,708936.8,708936.8,4701,0,0,0,L,1122011218,0,120.42,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201638,1950771.00
05/07/2017 20:00,2,0.393,ACTIVE,212.16,336.34,59.986,1494201603,"201051344000983","219011344069620",29.10,11.00,0,328.52,342.95,11.6,9.3,0.062,699374.5,699374.5,4713,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201639,1950772.00
05/07/2017 20:00,2,0.371,ACTIVE,212.16,336.34,59.981,1494201603,"201051344001158","219011344069620",29.36,11.30,0,329.43,344.15,11.1,8.8,0.062,684865.6,684865.6,4720,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201640,1950773.00
05/07/2017 20:00,2,0.398,ACTIVE,212.61,337.84,59.981,1494201603,"201051344000576","219011344069620",28.86,9.30,0,330.33,344.15,11.7,9.3,0.066,699557.4,699557.4,4706,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201641,1950774.00
05/07/2017 20:00,2,0.291,ACTIVE,211.03,334.54,59.975,1494201603,"274151322000087","219011344069620",27.85,16.00,0,330.03,340.25,8.2,6.0,0.040,893654.0,893654.0,4775,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494201642,1950775.00
05/07/2017 20:15,2,0.340,ACTIVE,212.38,336.64,59.965,1494202503,"201051344000645","219011344069620",29.20,9.70,0,330.63,342.95,10.1,7.8,0.049,698435.4,698435.4,4704,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202504,1950776.00
05/07/2017 20:15,2,0.242,ACTIVE,211.03,335.44,59.938,1494202503,"274151322000085","219011344069620",28.19,11.00,0,330.33,338.74,7.0,4.8,0.035,917982.2,917982.2,4682,0,0,0,L,1151911521,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202505,1950777.00
05/07/2017 20:15,2,0.346,ACTIVE,212.61,338.14,59.954,1494202503,"201051344000633","219011344069620",29.26,9.70,0,330.03,345.66,10.2,8.0,0.053,684707.2,684707.2,4734,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202506,1950778.00
05/07/2017 20:15,2,0.354,ACTIVE,212.16,336.04,59.986,1494202503,"201051344000469","219011344069620",29.68,10.00,0,328.52,343.55,10.7,8.4,0.049,687718.2,687718.2,4718,0,0,0,L,1122011218,0,120.42,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202507,1950779.00
05/07/2017 20:15,2,0.324,ACTIVE,212.16,336.64,59.954,1494202503,"201051344000646","219011344069620",29.22,9.30,0,329.43,342.95,9.6,7.4,0.040,681588.0,681588.0,4726,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202508,1950780.00
05/07/2017 20:15,2,0.283,ACTIVE,210.57,335.74,59.954,1494202503,"274151322000052","219011344069620",27.69,11.00,0,329.43,339.65,7.9,5.7,0.022,952042.5,952042.5,4690,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202509,1950781.00
05/07/2017 20:15,2,0.330,ACTIVE,212.61,337.24,59.975,1494202503,"201051344000585","219011344069620",29.60,9.70,0,330.03,343.25,9.9,7.7,0.044,692880.5,692880.5,4730,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202510,1950782.00
05/07/2017 20:15,2,0.309,ACTIVE,212.38,335.74,59.949,1494202503,"201051344001230","219011344069620",28.57,8.50,0,328.22,341.45,9.0,6.7,0.035,686118.0,686118.0,4723,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202511,1950783.00
05/07/2017 20:15,2,0.320,ACTIVE,213.06,337.54,59.933,1494202503,"201051344000582","219011344069620",29.32,9.70,0,330.33,342.35,9.5,7.3,0.044,675946.7,675946.7,4720,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202511,1950784.00
05/07/2017 20:15,2,0.352,ACTIVE,212.16,336.34,59.959,1494202503,"201051344000955","219011344069620",28.69,10.00,0,329.73,341.45,10.3,8.0,0.044,694561.5,694561.5,4731,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202512,1950785.00
05/07/2017 20:15,2,0.152,ACTIVE,211.03,343.25,59.944,1494202503,"274151322000094","219011344069620",31.75,12.30,0,332.43,383.83,4.9,2.8,0.027,778544.4,778544.4,4840,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202513,1950786.00
05/07/2017 20:15,2,0.365,ACTIVE,211.93,335.74,59.959,1494202503,"201051344000579","219011344069620",29.82,11.70,0,330.03,342.65,11.1,8.8,0.044,705406.6,705406.6,4716,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202514,1950787.00
05/07/2017 20:15,2,0.340,ACTIVE,212.38,335.74,59.986,1494202503,"201051344000890","219011344069620",29.88,9.30,0,330.33,342.95,10.3,8.0,0.040,688435.2,688435.2,4730,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202515,1950788.00
05/07/2017 20:15,2,0.344,ACTIVE,212.61,337.24,59.933,1494202503,"201051344000438","219011344069620",29.42,9.00,0,330.63,342.65,10.3,8.0,0.040,691249.0,691249.0,4721,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202516,1950789.00
05/07/2017 20:15,2,0.377,ACTIVE,212.61,336.64,59.944,1494202503,"201051344000417","219011344069620",19.08,8.50,0,329.73,340.85,7.3,5.2,0.027,645287.5,645287.5,4746,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202517,1950790.00
05/07/2017 20:15,2,0.246,ACTIVE,211.03,336.04,59.949,1494202503,"274151322000083","219011344069620",27.93,11.00,0,330.33,339.65,7.0,4.8,0.035,942425.9,942425.9,4694,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202518,1950791.00
05/07/2017 20:15,2,0.258,ACTIVE,211.48,334.84,59.933,1494202503,"274151322000076","219011344069620",29.66,11.00,0,330.93,339.65,7.8,5.6,0.035,1004710.8,1004710.8,4688,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202519,1950792.00
05/07/2017 20:15,2,0.340,ACTIVE,211.93,336.34,59.949,1494202503,"201051344000868","219011344069620",29.12,9.00,0,328.82,342.35,10.1,7.8,0.049,686246.9,686246.9,4723,0,0,0,L,1122011218,0,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202519,1950793.00
05/07/2017 20:15,2,0.244,ACTIVE,211.03,335.14,59.944,1494202503,"274151322000095","219011344069620",28.96,11.00,0,330.03,338.74,7.1,5.0,0.035,995012.7,995012.7,4691,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202520,1950794.00
05/07/2017 20:15,2,0.340,ACTIVE,211.93,336.64,59.938,1494202503,"201051344000988","219011344069620",18.41,10.70,0,329.13,342.35,6.3,4.2,0.027,620056.3,620056.3,4740,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202521,1950795.00
05/07/2017 20:15,2,0.328,ACTIVE,212.38,336.04,59.912,1494202503,"201051344001025","219011344069620",29.02,9.00,0,330.03,342.65,9.7,7.4,0.044,690547.5,690547.5,4731,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202522,1950796.00
05/07/2017 20:15,2,0.357,ACTIVE,211.93,335.44,59.975,1494202503,"201051344000458","219011344069620",28.84,11.30,0,329.43,342.65,10.5,8.2,0.049,698408.7,698408.7,4710,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202523,1950797.00
05/07/2017 20:15,2,0.332,ACTIVE,212.38,337.54,59.944,1494202503,"201051344000853","219011344069620",29.82,10.30,0,330.93,343.55,10.1,7.8,0.044,698970.2,698970.2,4710,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202524,1950798.00
05/07/2017 20:15,2,0.318,ACTIVE,212.83,337.24,59.944,1494202503,"201051344000685","219011344069620",28.86,9.00,0,331.83,343.55,9.3,7.1,0.044,691392.0,691392.0,4732,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202525,1950799.00
05/07/2017 20:15,2,0.305,ACTIVE,212.61,337.24,59.954,1494202503,"201051344000917","219011344069620",28.92,10.30,0,329.43,342.35,8.9,6.7,0.044,688049.8,688049.8,4721,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202526,1950800.00
05/07/2017 20:15,2,0.295,ACTIVE,212.61,337.54,59.959,1494202503,"201051344001145","219011344069620",29.52,8.00,0,331.53,343.25,8.9,6.7,0.040,695942.0,695942.0,4711,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202527,1950801.00
05/07/2017 20:15,2,0.328,ACTIVE,212.61,337.24,59.938,1494202503,"201051344000651","219011344069620",29.36,8.50,0,330.63,343.25,9.8,7.5,0.040,684376.1,684376.1,4731,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202528,1950802.00
05/07/2017 20:15,2,0.234,ACTIVE,210.80,333.93,59.938,1494202503,"274151322000088","219011344069620",27.67,10.70,0,329.73,339.04,6.6,4.4,0.027,903380.1,903380.1,4694,0,0,0,L,1151911521,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202529,1950803.00
05/07/2017 20:15,2,0.174,ACTIVE,211.70,360.69,59.938,1494202503,"274151322000068","219011344069620",33.52,13.30,0,333.33,399.76,5.9,3.8,0.027,778697.5,778697.5,4866,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202530,1950804.00
05/07/2017 20:15,2,0.309,ACTIVE,212.16,335.74,59.944,1494202503,"201051344001135","219011344069620",30.32,9.30,0,330.03,342.05,9.5,7.3,0.040,679979.3,679979.3,4722,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202530,1950805.00
05/07/2017 20:15,2,0.355,ACTIVE,211.70,336.04,59.965,1494202503,"201051344000594","219011344069620",28.82,11.00,0,327.92,343.85,10.4,8.1,0.049,700528.8,700528.8,4721,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202531,1950806.00
05/07/2017 20:15,2,0.314,ACTIVE,212.38,335.74,59.949,1494202503,"201051344001203","219011344069620",28.94,9.30,0,331.53,343.85,9.3,7.0,0.040,688964.1,688964.1,4736,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202532,1950807.00
05/07/2017 20:15,2,0.254,ACTIVE,210.80,335.44,59.922,1494202503,"274151322000054","219011344069620",27.73,11.00,0,329.73,339.34,7.1,4.9,0.035,921232.6,921232.6,4686,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202533,1950808.00
05/07/2017 20:15,2,0.336,ACTIVE,212.38,335.14,59.944,1494202503,"201051344000867","219011344069620",29.10,10.30,0,329.13,341.75,9.9,7.7,0.044,685157.8,685157.8,4735,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202534,1950809.00
05/07/2017 20:15,2,0.344,ACTIVE,212.38,336.94,59.933,1494202503,"201051344001093","219011344069620",29.24,9.30,0,330.63,342.05,10.2,7.9,0.040,687770.2,687770.2,4728,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202535,1950810.00
05/07/2017 20:15,2,0.303,ACTIVE,211.93,336.34,59.965,1494202503,"201051344000900","219011344069620",27.49,10.00,0,329.73,343.25,8.5,6.2,0.044,706618.2,706618.2,4711,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202536,1950811.00
05/07/2017 20:15,2,0.355,ACTIVE,212.16,336.04,59.949,1494202503,"201051344000648","219011344069620",29.18,9.00,0,330.03,343.55,10.6,8.3,0.049,695792.1,695792.1,4714,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202537,1950812.00
05/07/2017 20:15,2,0.357,ACTIVE,212.16,335.74,59.959,1494202503,"201051344000569","219011344069620",28.80,11.30,0,328.52,342.65,10.4,8.2,0.053,708939.0,708939.0,4702,0,0,0,L,1122011218,0,120.42,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202538,1950813.00
05/07/2017 20:15,2,0.342,ACTIVE,212.16,335.44,59.949,1494202503,"201051344000983","219011344069620",29.38,10.00,0,328.52,343.25,10.2,7.9,0.049,699376.6,699376.6,4714,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202539,1950814.00
