ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 20:15,2,0.326,ACTIVE,212.16,336.04,59.917,1494202503,"201051344001158","219011344069620",29.24,10.70,0,330.63,342.35,9.7,7.4,0.049,684867.6,684867.6,4721,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202540,1950815.00
05/07/2017 20:15,2,0.348,ACTIVE,212.61,337.54,59.949,1494202503,"201051344000576","219011344069620",29.34,9.00,0,329.73,344.15,10.4,8.1,0.049,699559.6,699559.6,4707,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202541,1950816.00
05/07/2017 20:15,2,0.254,ACTIVE,211.25,334.84,59.922,1494202503,"274151322000087","219011344069620",27.33,15.30,0,329.73,339.34,7.0,4.8,0.027,893655.4,893655.4,4776,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494202541,1950817.00
05/07/2017 20:30,2,0.281,ACTIVE,212.16,335.44,60.002,1494203403,"201051344000645","219011344069620",28.82,9.30,0,331.23,342.35,8.2,6.0,0.035,698437.1,698437.1,4705,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203405,1950818.00
05/07/2017 20:30,2,0.191,ACTIVE,211.25,335.44,59.965,1494203403,"274151322000085","219011344069620",28.37,10.30,0,331.23,338.44,5.5,3.4,0.027,917983.2,917983.2,4683,0,0,0,L,1151911521,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203405,1950819.00
05/07/2017 20:30,2,0.289,ACTIVE,212.61,336.94,59.965,1494203403,"201051344000633","219011344069620",29.28,10.00,0,330.63,345.06,8.6,6.4,0.031,684709.0,684709.0,4735,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203406,1950820.00
05/07/2017 20:30,2,0.301,ACTIVE,212.16,335.44,59.975,1494203403,"201051344000469","219011344069620",29.42,9.70,0,329.13,342.35,9.0,6.7,0.035,687720.1,687720.1,4719,0,0,0,L,1122011218,0,120.42,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203407,1950821.00
05/07/2017 20:30,2,0.283,ACTIVE,212.38,336.34,59.959,1494203403,"201051344000646","219011344069620",28.92,8.50,0,330.03,342.35,8.3,6.1,0.031,681589.7,681589.7,4727,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203408,1950822.00
05/07/2017 20:30,2,0.221,ACTIVE,211.03,333.93,59.965,1494203403,"274151322000052","219011344069620",28.67,10.30,0,330.33,339.04,6.4,4.3,0.031,952043.8,952043.8,4691,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203409,1950823.00
05/07/2017 20:30,2,0.285,ACTIVE,212.83,336.64,59.981,1494203403,"201051344000585","219011344069620",29.88,8.50,0,330.63,342.35,8.7,6.4,0.027,692882.3,692882.3,4731,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203410,1950824.00
05/07/2017 20:30,2,0.275,ACTIVE,212.38,336.04,59.970,1494203403,"201051344001230","219011344069620",28.13,7.70,0,330.33,341.45,7.9,5.7,0.022,686119.5,686119.5,4724,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203411,1950825.00
05/07/2017 20:30,2,0.287,ACTIVE,213.06,336.34,59.981,1494203403,"201051344000582","219011344069620",28.75,8.50,0,331.23,342.05,8.4,6.2,0.027,675948.4,675948.4,4721,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203412,1950826.00
05/07/2017 20:30,2,0.303,ACTIVE,212.16,335.74,59.975,1494203403,"201051344000955","219011344069620",29.68,9.00,0,329.43,342.05,9.2,6.9,0.027,694563.4,694563.4,4732,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203413,1950827.00
05/07/2017 20:30,2,0.117,ACTIVE,211.25,335.44,59.970,1494203403,"274151322000094","219011344069620",30.06,11.00,0,332.13,347.76,3.6,1.5,0.018,778544.9,778544.9,4841,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203413,1950828.00
05/07/2017 20:30,2,0.314,ACTIVE,211.70,334.84,59.970,1494203403,"201051344000579","219011344069620",29.52,10.70,0,329.43,341.75,9.5,7.2,0.031,705408.6,705408.6,4717,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203414,1950829.00
05/07/2017 20:30,2,0.301,ACTIVE,212.38,335.74,59.970,1494203403,"201051344000890","219011344069620",29.54,8.50,0,330.33,342.95,9.0,6.8,0.027,688437.1,688437.1,4731,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203415,1950830.00
05/07/2017 20:30,2,0.291,ACTIVE,212.61,336.64,59.970,1494203403,"201051344000438","219011344069620",30.24,8.00,0,332.13,342.35,8.9,6.7,0.027,691250.8,691250.8,4722,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203416,1950831.00
05/07/2017 20:30,2,0.332,ACTIVE,212.83,336.34,59.970,1494203403,"201051344000417","219011344069620",18.94,8.00,0,330.93,341.15,6.4,4.3,0.013,645288.7,645288.7,4747,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203417,1950832.00
05/07/2017 20:30,2,0.191,ACTIVE,211.25,334.54,59.970,1494203403,"274151322000083","219011344069620",28.27,10.30,0,331.23,339.34,5.5,3.4,0.027,942426.9,942426.9,4695,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203418,1950833.00
05/07/2017 20:30,2,0.213,ACTIVE,211.70,336.04,59.965,1494203403,"274151322000076","219011344069620",28.25,10.70,0,332.43,339.34,6.1,4.0,0.027,1004712.1,1004712.1,4689,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203419,1950834.00
05/07/2017 20:30,2,0.287,ACTIVE,211.70,334.54,59.975,1494203403,"201051344000868","219011344069620",28.47,8.50,0,330.03,342.05,8.3,6.1,0.031,686248.6,686248.6,4724,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203420,1950835.00
05/07/2017 20:30,2,0.197,ACTIVE,211.03,335.44,59.970,1494203403,"274151322000095","219011344069620",28.13,10.30,0,331.23,338.14,5.6,3.5,0.022,995013.8,995013.8,4692,0,0,0,L,1151911521,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203421,1950836.00
05/07/2017 20:30,2,0.271,ACTIVE,211.70,335.74,59.975,1494203403,"201051344000988","219011344069620",19.04,10.30,0,329.13,342.35,5.2,3.1,0.013,620057.2,620057.2,4741,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203422,1950837.00
05/07/2017 20:30,2,0.283,ACTIVE,212.38,335.14,59.965,1494203403,"201051344001025","219011344069620",28.98,8.00,0,330.33,342.05,8.3,6.1,0.027,690549.2,690549.2,4732,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203423,1950838.00
05/07/2017 20:30,2,0.299,ACTIVE,211.70,334.54,59.986,1494203403,"201051344000458","219011344069620",28.75,10.30,0,330.03,342.35,8.7,6.5,0.031,698410.6,698410.6,4711,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203424,1950839.00
05/07/2017 20:30,2,0.287,ACTIVE,212.38,336.64,60.012,1494203403,"201051344000853","219011344069620",28.92,10.00,0,330.63,343.25,8.4,6.2,0.031,698971.9,698971.9,4711,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203425,1950840.00
05/07/2017 20:30,2,0.275,ACTIVE,212.83,337.24,59.996,1494203403,"201051344000685","219011344069620",28.75,8.00,0,331.53,342.65,8.1,5.8,0.027,691393.6,691393.6,4733,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203426,1950841.00
05/07/2017 20:30,2,0.256,ACTIVE,212.61,336.94,59.959,1494203403,"201051344000917","219011344069620",29.90,9.70,0,330.93,341.75,7.8,5.6,0.022,688051.4,688051.4,4722,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203427,1950842.00
05/07/2017 20:30,2,0.252,ACTIVE,212.83,336.64,59.975,1494203403,"201051344001145","219011344069620",29.62,7.30,0,330.93,343.55,7.6,5.4,0.027,695943.5,695943.5,4712,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203428,1950843.00
05/07/2017 20:30,2,0.293,ACTIVE,212.61,336.94,59.959,1494203403,"201051344000651","219011344069620",28.69,7.70,0,331.23,343.25,8.6,6.4,0.031,684377.9,684377.9,4732,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203428,1950844.00
05/07/2017 20:30,2,0.184,ACTIVE,210.80,334.54,59.970,1494203403,"274151322000088","219011344069620",27.79,10.00,0,330.63,338.74,5.2,3.1,0.013,903381.0,903381.0,4695,0,0,0,L,1151911521,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203429,1950845.00
05/07/2017 20:30,2,0.139,ACTIVE,211.70,335.44,59.949,1494203403,"274151322000068","219011344069620",30.49,12.30,0,333.03,363.99,4.3,2.2,0.013,778698.2,778698.2,4867,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203430,1950846.00
05/07/2017 20:30,2,0.271,ACTIVE,212.16,334.84,59.970,1494203403,"201051344001135","219011344069620",29.68,8.00,0,330.63,341.15,8.2,6.0,0.027,679981.0,679981.0,4723,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203431,1950847.00
05/07/2017 20:30,2,0.287,ACTIVE,211.48,335.14,60.012,1494203403,"201051344000594","219011344069620",29.66,10.30,0,327.62,340.85,8.7,6.4,0.031,700530.6,700530.6,4722,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203432,1950848.00
05/07/2017 20:30,2,0.275,ACTIVE,212.61,336.04,59.938,1494203403,"201051344001203","219011344069620",28.65,8.00,0,331.23,342.95,8.0,5.8,0.027,688965.7,688965.7,4737,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203433,1950849.00
05/07/2017 20:30,2,0.197,ACTIVE,210.80,333.93,59.970,1494203403,"274151322000054","219011344069620",27.79,10.70,0,330.63,338.44,5.6,3.5,0.009,921233.7,921233.7,4687,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203434,1950850.00
05/07/2017 20:30,2,0.281,ACTIVE,211.93,334.84,59.975,1494203403,"201051344000867","219011344069620",28.59,10.30,0,329.43,341.75,8.2,5.9,0.031,685159.5,685159.5,4736,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203435,1950851.00
05/07/2017 20:30,2,0.299,ACTIVE,212.61,336.64,59.975,1494203403,"201051344001093","219011344069620",29.64,8.50,0,330.33,342.05,9.0,6.8,0.022,687772.1,687772.1,4729,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203436,1950852.00
05/07/2017 20:30,2,0.221,ACTIVE,211.93,335.44,59.981,1494203403,"201051344000900","219011344069620",29.64,9.70,0,329.43,341.75,6.7,4.5,0.031,706619.6,706619.6,4712,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203437,1950853.00
05/07/2017 20:30,2,0.297,ACTIVE,211.93,335.44,59.970,1494203403,"201051344000648","219011344069620",29.02,8.00,0,330.33,342.35,8.8,6.5,0.027,695794.0,695794.0,4715,0,0,0,L,1122011218,0,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203438,1950854.00
05/07/2017 20:30,2,0.287,ACTIVE,211.93,335.44,59.975,1494203403,"201051344000569","219011344069620",29.74,11.00,0,330.33,342.05,8.7,6.5,0.035,708940.8,708940.8,4703,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203439,1950855.00
05/07/2017 20:30,2,0.281,ACTIVE,211.93,334.54,59.970,1494203403,"201051344000983","219011344069620",29.70,9.30,0,329.73,341.75,8.5,6.3,0.035,699378.4,699378.4,4715,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203439,1950856.00
05/07/2017 20:30,2,0.271,ACTIVE,211.93,334.84,59.954,1494203403,"201051344001158","219011344069620",29.06,10.00,0,329.43,342.35,8.1,5.8,0.031,684869.2,684869.2,4722,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203440,1950857.00
05/07/2017 20:30,2,0.283,ACTIVE,212.38,336.04,59.975,1494203403,"201051344000576","219011344069620",30.00,9.00,0,331.53,342.05,8.6,6.4,0.022,699561.4,699561.4,4708,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203441,1950858.00
05/07/2017 20:30,2,0.203,ACTIVE,211.48,335.44,59.970,1494203403,"274151322000087","219011344069620",27.17,14.70,0,331.23,339.95,5.6,3.5,0.018,893656.4,893656.4,4777,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494203442,1950859.00
05/07/2017 20:45,2,0.213,ACTIVE,211.93,335.14,59.965,1494204304,"201051344000645","219011344069620",29.28,8.50,0,330.63,341.15,6.3,4.2,0.013,698438.4,698438.4,4706,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204305,1950860.00
05/07/2017 20:45,2,0.135,ACTIVE,210.80,333.03,59.954,1494204304,"274151322000085","219011344069620",27.43,10.00,0,331.83,338.14,3.8,1.7,0.009,917983.8,917983.8,4684,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204306,1950861.00
05/07/2017 20:45,2,0.242,ACTIVE,212.16,336.34,59.965,1494204304,"201051344000633","219011344069620",27.81,9.30,0,330.33,343.25,6.8,4.7,0.018,684710.4,684710.4,4736,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204307,1950862.00
05/07/2017 20:45,2,0.252,ACTIVE,211.48,334.84,59.959,1494204304,"201051344000469","219011344069620",28.77,9.00,0,328.22,340.55,7.4,5.2,0.004,687721.6,687721.6,4720,0,0,0,L,1122011218,0,120.20,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204308,1950863.00
05/07/2017 20:45,2,0.240,ACTIVE,211.48,335.14,59.965,1494204304,"201051344000646","219011344069620",27.55,7.30,0,330.33,341.15,6.8,4.6,0.009,681591.0,681591.0,4728,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204309,1950864.00
05/07/2017 20:45,2,0.166,ACTIVE,210.57,333.33,59.954,1494204304,"274151322000052","219011344069620",27.49,10.00,0,330.63,338.74,4.7,2.6,0.004,952044.7,952044.7,4692,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204310,1950865.00
05/07/2017 20:45,2,0.242,ACTIVE,211.93,335.74,59.975,1494204304,"201051344000585","219011344069620",28.53,8.00,0,330.33,341.15,7.0,4.8,0.013,692883.7,692883.7,4732,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204310,1950866.00
05/07/2017 20:45,2,0.238,ACTIVE,211.70,334.54,59.965,1494204304,"201051344001230","219011344069620",25.09,7.30,0,328.82,340.25,6.1,3.9,0.009,686120.7,686120.7,4725,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204311,1950867.00
05/07/2017 20:45,2,0.236,ACTIVE,212.38,335.44,59.975,1494204304,"201051344000582","219011344069620",28.33,7.30,0,331.23,341.75,6.8,4.6,0.013,675949.7,675949.7,4722,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204312,1950868.00
05/07/2017 20:45,2,0.264,ACTIVE,211.48,334.54,59.996,1494204304,"201051344000955","219011344069620",28.15,8.00,0,328.22,340.25,7.5,5.3,0.013,694564.9,694564.9,4733,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204313,1950869.00
05/07/2017 20:45,2,0.076,ACTIVE,211.03,334.54,59.991,1494204304,"274151322000094","219011344069620",29.00,10.30,0,331.53,337.84,2.2,0.2,0.004,778545.1,778545.1,4842,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204314,1950870.00
05/07/2017 20:45,2,0.260,ACTIVE,211.48,334.24,59.965,1494204304,"201051344000579","219011344069620",28.80,10.00,0,329.13,339.95,7.5,5.3,0.018,705410.1,705410.1,4718,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204315,1950871.00
05/07/2017 20:45,2,0.258,ACTIVE,211.70,334.54,60.002,1494204304,"201051344000890","219011344069620",27.33,7.70,0,330.33,341.45,7.2,5.0,0.013,688438.6,688438.6,4732,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204316,1950872.00
05/07/2017 20:45,2,0.256,ACTIVE,211.93,335.14,59.970,1494204304,"201051344000438","219011344069620",28.35,7.70,0,330.63,341.75,7.4,5.2,0.013,691252.3,691252.3,4723,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204317,1950873.00
05/07/2017 20:45,2,0.271,ACTIVE,211.93,335.44,59.970,1494204304,"201051344000417","219011344069620",19.10,7.30,0,329.73,341.75,5.3,3.2,0.004,645289.6,645289.6,4748,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204318,1950874.00
05/07/2017 20:45,2,0.137,ACTIVE,210.80,334.24,59.991,1494204304,"274151322000083","219011344069620",27.81,10.00,0,330.63,338.74,3.9,1.8,0.009,942427.6,942427.6,4696,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204318,1950875.00
05/07/2017 20:45,2,0.145,ACTIVE,211.25,334.54,59.965,1494204304,"274151322000076","219011344069620",28.53,10.00,0,331.83,338.74,4.2,2.1,0.018,1004712.8,1004712.8,4690,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204319,1950876.00
05/07/2017 20:45,2,0.230,ACTIVE,211.48,334.54,59.922,1494204304,"201051344000868","219011344069620",27.89,7.70,0,329.73,340.55,6.5,4.4,0.013,686249.9,686249.9,4725,0,0,0,L,1122011218,0,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204320,1950877.00
05/07/2017 20:45,2,0.137,ACTIVE,210.80,334.24,59.970,1494204304,"274151322000095","219011344069620",27.75,10.00,0,330.93,338.14,3.8,1.8,0.009,995014.4,995014.4,4693,0,0,0,L,1151911521,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204321,1950878.00
05/07/2017 20:45,2,0.209,ACTIVE,211.25,335.14,59.959,1494204304,"201051344000988","219011344069620",18.67,9.70,0,327.92,341.15,4.0,1.9,0.009,620057.8,620057.8,4742,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204322,1950879.00
05/07/2017 20:45,2,0.232,ACTIVE,211.93,334.24,59.975,1494204304,"201051344001025","219011344069620",28.11,7.30,0,330.33,340.85,6.7,4.5,0.013,690550.5,690550.5,4733,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204323,1950880.00
05/07/2017 20:45,2,0.240,ACTIVE,211.48,333.93,59.981,1494204304,"201051344000458","219011344069620",28.37,9.30,0,329.13,340.25,6.9,4.8,0.013,698412.0,698412.0,4712,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204324,1950881.00
05/07/2017 20:45,2,0.242,ACTIVE,211.93,335.74,59.975,1494204304,"201051344000853","219011344069620",26.26,9.00,0,330.93,341.75,6.4,4.3,0.013,698973.2,698973.2,4712,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204325,1950882.00
05/07/2017 20:45,2,0.229,ACTIVE,212.38,336.94,59.975,1494204304,"201051344000685","219011344069620",27.87,7.30,0,331.53,342.65,6.5,4.3,0.013,691394.8,691394.8,4734,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204326,1950883.00
05/07/2017 20:45,2,0.227,ACTIVE,212.16,336.34,59.975,1494204304,"201051344000917","219011344069620",26.72,8.50,0,330.33,341.45,6.2,4.0,0.013,688052.6,688052.6,4723,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204327,1950884.00
05/07/2017 20:45,2,0.209,ACTIVE,212.16,336.04,59.970,1494204304,"201051344001145","219011344069620",27.35,7.00,0,331.83,342.65,5.8,3.7,0.013,695944.6,695944.6,4713,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204327,1950885.00
05/07/2017 20:45,2,0.254,ACTIVE,212.16,335.74,59.975,1494204304,"201051344000651","219011344069620",27.89,7.00,0,330.93,341.75,7.2,5.0,0.013,684379.3,684379.3,4733,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204328,1950886.00
05/07/2017 20:45,2,0.127,ACTIVE,210.57,334.24,59.975,1494204304,"274151322000088","219011344069620",26.36,9.70,0,330.33,338.14,3.4,1.4,0.013,903381.6,903381.6,4696,0,0,0,L,1151911521,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204329,1950887.00
05/07/2017 20:45,2,0.094,ACTIVE,211.25,333.63,59.981,1494204304,"274151322000068","219011344069620",29.36,11.30,0,332.43,339.04,2.8,0.8,0.000,778698.6,778698.6,4868,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204330,1950888.00
05/07/2017 20:45,2,0.223,ACTIVE,211.93,334.54,59.981,1494204304,"201051344001135","219011344069620",28.37,7.70,0,330.03,340.25,6.4,4.3,0.013,679982.3,679982.3,4724,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204331,1950889.00
05/07/2017 20:45,2,0.242,ACTIVE,211.25,334.54,59.986,1494204304,"201051344000594","219011344069620",27.83,9.70,0,327.32,339.65,6.9,4.7,0.018,700532.0,700532.0,4723,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204332,1950890.00
05/07/2017 20:45,2,0.238,ACTIVE,212.16,335.14,59.981,1494204304,"201051344001203","219011344069620",27.19,7.30,0,331.53,342.65,6.6,4.4,0.009,688967.0,688967.0,4738,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204333,1950891.00
05/07/2017 20:45,2,0.135,ACTIVE,210.57,333.33,59.970,1494204304,"274151322000054","219011344069620",27.81,10.30,0,330.93,338.14,3.8,1.7,0.013,921234.3,921234.3,4688,0,0,0,L,1151911521,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204334,1950892.00
05/07/2017 20:45,2,0.223,ACTIVE,211.93,333.63,59.986,1494204304,"201051344000867","219011344069620",28.15,9.30,0,329.13,340.55,6.4,4.3,0.018,685160.7,685160.7,4737,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204335,1950893.00
05/07/2017 20:45,2,0.270,ACTIVE,212.16,336.04,59.965,1494204304,"201051344001093","219011344069620",27.04,8.00,0,330.33,340.85,7.4,5.2,0.013,687773.6,687773.6,4730,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204336,1950894.00
05/07/2017 20:45,2,0.174,ACTIVE,211.25,334.54,59.986,1494204304,"201051344000900","219011344069620",27.63,8.50,0,329.43,340.25,4.9,2.8,0.013,706620.5,706620.5,4713,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204337,1950895.00
05/07/2017 20:45,2,0.244,ACTIVE,211.70,334.24,59.986,1494204304,"201051344000648","219011344069620",28.49,7.00,0,330.63,340.85,7.0,4.9,0.013,695795.4,695795.4,4716,0,0,0,L,1122011218,0,120.20,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204338,1950896.00
05/07/2017 20:45,2,0.234,ACTIVE,211.48,334.54,59.996,1494204304,"201051344000569","219011344069620",29.22,10.00,0,328.82,340.25,7.0,4.8,0.009,708942.2,708942.2,4704,0,0,0,L,1122011218,0,120.20,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204339,1950897.00
05/07/2017 20:45,2,0.234,ACTIVE,211.48,334.24,59.944,1494204304,"201051344000983","219011344069620",28.07,9.00,0,329.13,340.25,6.7,4.5,0.009,699379.8,699379.8,4716,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204340,1950898.00
05/07/2017 20:45,2,0.221,ACTIVE,211.48,334.24,59.975,1494204304,"201051344001158","219011344069620",27.69,9.30,0,329.13,340.55,6.2,4.1,0.018,684870.5,684870.5,4723,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204341,1950899.00
05/07/2017 20:45,2,0.252,ACTIVE,211.93,335.14,59.981,1494204304,"201051344000576","219011344069620",27.15,7.70,0,329.73,341.45,7.0,4.8,0.013,699562.8,699562.8,4709,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204342,1950900.00
05/07/2017 20:45,2,0.143,ACTIVE,211.03,322.51,59.986,1494204304,"274151322000087","219011344069620",26.96,14.00,0,320.71,338.74,3.9,1.8,0.000,893657.1,893657.1,4778,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494204343,1950901.00
05/07/2017 21:00,2,0.176,ACTIVE,211.93,316.80,59.975,1494205203,"201051344000645","219011344069620",23.87,7.30,0,315.00,342.95,4.3,2.2,0.000,698439.2,698439.2,4707,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205205,1950902.00
05/07/2017 21:00,2,0.082,ALERT,211.03,296.66,59.970,1494205203,"274151322000085","219011344069620",24.13,9.00,0,295.46,337.24,2.0,0.0,0.000,917984.0,917984.0,4685,0,0,0,L,1151911521,0,122.01,121.33,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205206,1950903.00
05/07/2017 21:00,2,0.172,ALERT,212.16,318.00,59.954,1494205203,"201051344000633","219011344069620",25.27,7.70,0,295.16,352.87,4.5,2.4,0.000,684711.3,684711.3,4737,0,0,0,L,1122011218,0,121.33,122.01,0002,6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205208,1950904.00
05/07/2017 21:00,2,0.203,ACTIVE,211.70,329.43,59.975,1494205203,"201051344000469","219011344069620",24.73,6.70,0,322.51,343.55,5.1,3.0,0.000,687722.6,687722.6,4721,0,0,0,L,1122011218,0,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205209,1950905.00
05/07/2017 21:00,2,0.168,ALERT,212.16,322.21,59.965,1494205203,"201051344000646","219011344069620",25.07,6.70,0,297.87,342.95,4.3,2.2,0.000,681591.9,681591.9,4729,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205211,1950906.00
05/07/2017 21:00,2,0.109,ACTIVE,210.80,316.50,59.975,1494205203,"274151322000052","219011344069620",24.75,9.30,0,313.20,336.94,2.8,0.7,0.000,952045.1,952045.1,4693,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205212,1950907.00
05/07/2017 21:00,2,0.176,ACTIVE,212.38,333.03,59.944,1494205203,"201051344000585","219011344069620",26.04,7.30,0,327.62,340.55,4.7,2.6,0.000,692884.6,692884.6,4733,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205213,1950908.00
05/07/2017 21:00,2,0.166,ALERT,212.16,300.27,59.965,1494205203,"201051344001230","219011344069620",22.50,6.30,0,298.47,357.38,3.8,1.7,0.000,686121.4,686121.4,4726,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205214,1950909.00
05/07/2017 21:00,2,0.174,ACTIVE,212.61,327.02,59.975,1494205203,"201051344000582","219011344069620",25.62,6.70,0,324.32,342.05,4.6,2.5,0.000,675950.6,675950.6,4723,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205215,1950910.00
05/07/2017 21:00,2,0.221,ACTIVE,211.93,307.48,59.970,1494205203,"201051344000955","219011344069620",21.99,7.30,0,305.68,340.85,5.0,2.9,0.000,694566.0,694566.0,4734,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205216,1950911.00
05/07/2017 21:00,2,0.000,ALERT,211.03,295.46,59.970,1494205203,"274151322000094","219011344069620",42.22,9.00,0,294.26,407.87,0.0,0.0,0.000,778545.1,778545.1,4843,0,0,0,L,1151911521,0,121.33,121.78,0002,5,0,0,0,0,0,0,152,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205218,1950912.00
05/07/2017 21:00,2,0.217,ACTIVE,211.70,314.70,59.959,1494205203,"201051344000579","219011344069620",23.10,8.50,0,313.20,340.25,5.1,3.0,0.000,705411.2,705411.2,4719,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205219,1950913.00
05/07/2017 21:00,2,0.188,ACTIVE,212.16,330.33,59.970,1494205203,"201051344000890","219011344069620",26.32,7.00,0,319.21,348.36,5.0,2.9,0.000,688439.6,688439.6,4733,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205220,1950914.00
05/07/2017 21:00,2,0.193,ACTIVE,212.38,318.30,59.970,1494205203,"201051344000438","219011344069620",25.11,6.70,0,315.00,343.55,5.0,2.9,0.000,691253.3,691253.3,4724,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205221,1950915.00
05/07/2017 21:00,2,0.217,ALERT,212.38,298.77,59.986,1494205203,"201051344000417","219011344069620",19.06,6.30,0,296.36,343.25,4.2,2.2,0.000,645290.3,645290.3,4749,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,9,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205222,1950916.00
05/07/2017 21:00,2,0.082,ALERT,211.03,296.96,59.965,1494205203,"274151322000083","219011344069620",23.95,9.30,0,295.46,337.24,2.0,0.1,0.000,942427.8,942427.8,4697,0,0,0,L,1151911521,0,121.10,121.78,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205224,1950917.00
05/07/2017 21:00,2,0.086,ACTIVE,211.70,323.41,59.959,1494205203,"274151322000076","219011344069620",26.02,9.30,0,321.31,337.84,2.3,0.3,0.000,1004713.1,1004713.1,4691,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205225,1950918.00
05/07/2017 21:00,2,0.164,ACTIVE,211.48,327.32,59.965,1494205203,"201051344000868","219011344069620",25.39,6.70,0,322.81,345.06,4.3,2.2,0.000,686250.7,686250.7,4726,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205226,1950919.00
05/07/2017 21:00,2,0.078,ACTIVE_NO_POWER,210.80,313.20,59.949,1494205203,"274151322000095","219011344069620",25.25,9.00,0,310.79,336.64,2.0,0.0,0.000,995014.6,995014.6,4694,0,0,0,L,1151911521,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205227,1950920.00
05/07/2017 21:00,2,0.145,ALERT,211.25,297.87,59.970,1494205203,"201051344000988","219011344069620",19.02,7.30,0,293.36,342.35,2.8,0.8,0.000,620058.1,620058.1,4743,0,0,0,L,1122011218,0,120.20,121.78,0002,4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205229,1950921.00
05/07/2017 21:00,2,0.168,ACTIVE,212.16,323.11,59.965,1494205203,"201051344001025","219011344069620",25.64,6.70,0,321.91,340.25,4.4,2.3,0.000,690551.4,690551.4,4734,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205230,1950922.00
05/07/2017 21:00,2,0.174,ACTIVE,211.48,324.02,59.986,1494205203,"201051344000458","219011344069620",25.82,8.00,0,323.11,340.55,4.6,2.5,0.000,698412.9,698412.9,4713,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205231,1950923.00
05/07/2017 21:00,2,0.158,ACTIVE,211.93,323.72,59.965,1494205203,"201051344000853","219011344069620",24.75,7.30,0,322.21,342.05,4.0,1.9,0.000,698974.0,698974.0,4713,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205232,1950924.00
05/07/2017 21:00,2,0.156,ALERT,212.61,317.40,59.970,1494205203,"201051344000685","219011344069620",25.09,6.70,0,298.17,353.77,4.0,1.9,0.000,691395.7,691395.7,4735,0,0,0,L,1122011218,0,122.23,121.33,0002,3,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205234,1950925.00
05/07/2017 21:00,2,0.158,ALERT,212.38,300.27,60.007,1494205203,"201051344000917","219011344069620",23.28,7.70,0,296.96,355.58,3.8,1.7,0.000,688053.3,688053.3,4724,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205235,1950926.00
05/07/2017 21:00,2,0.148,ALERT,212.61,320.71,59.975,1494205203,"201051344001145","219011344069620",24.85,6.30,0,299.07,354.07,3.7,1.7,0.000,695945.3,695945.3,4714,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205237,1950927.00
05/07/2017 21:00,2,0.188,ALERT,212.38,318.91,59.970,1494205203,"201051344000651","219011344069620",24.69,6.00,0,297.87,344.15,4.7,2.6,0.000,684380.3,684380.3,4734,0,0,0,L,1122011218,0,122.01,120.88,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205239,1950928.00
05/07/2017 21:00,2,0.066,ALERT,210.57,296.36,59.954,1494205203,"274151322000088","219011344069620",23.89,9.00,0,295.16,336.64,1.7,0.0,0.000,903381.7,903381.7,4697,0,0,0,L,1151911521,0,121.78,121.33,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205241,1950929.00
05/07/2017 21:00,2,0.008,ALERT,211.25,296.06,59.965,1494205203,"274151322000068","219011344069620",42.46,10.00,0,293.96,414.19,0.0,0.0,0.000,778698.6,778698.6,4869,0,0,0,L,1151911521,0,121.78,121.78,0002,8,0,0,0,0,0,0,144,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205243,1950930.00
05/07/2017 21:00,2,0.158,ACTIVE,211.93,331.53,59.959,1494205203,"201051344001135","219011344069620",26.42,7.00,0,329.43,340.25,4.3,2.2,0.000,679983.1,679983.1,4725,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205244,1950931.00
05/07/2017 21:00,2,0.172,ACTIVE,211.25,329.73,59.996,1494205203,"201051344000594","219011344069620",25.82,8.50,0,326.12,341.15,4.5,2.4,0.000,700532.9,700532.9,4724,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205245,1950932.00
05/07/2017 21:00,2,0.156,ALERT,212.38,332.73,59.959,1494205203,"201051344001203","219011344069620",25.64,6.70,0,298.17,346.56,4.1,2.0,0.000,688967.8,688967.8,4739,0,0,0,L,1122011218,0,122.01,121.10,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205246,1950933.00
05/07/2017 21:00,2,0.078,ALERT,210.57,296.96,59.954,1494205203,"274151322000054","219011344069620",24.29,10.00,0,295.16,336.94,1.9,0.0,0.000,921234.5,921234.5,4689,0,0,0,L,1151911521,0,121.55,121.33,0002,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205248,1950934.00
05/07/2017 21:00,2,0.164,ALERT,211.70,315.90,59.965,1494205203,"201051344000867","219011344069620",24.51,8.00,0,296.06,350.47,4.1,2.0,0.000,685161.5,685161.5,4738,0,0,0,L,1122011218,0,120.88,121.55,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205250,1950935.00
05/07/2017 21:00,2,0.205,ALERT,212.38,300.27,59.970,1494205203,"201051344001093","219011344069620",23.30,7.00,0,298.47,354.37,4.9,2.8,0.000,687774.6,687774.6,4731,0,0,0,L,1122011218,0,121.55,121.33,0002,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205252,1950936.00
05/07/2017 21:00,2,0.107,ACTIVE,211.48,313.80,59.970,1494205203,"201051344000900","219011344069620",24.63,7.00,0,311.39,343.85,2.7,0.7,0.000,706620.9,706620.9,4714,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205253,1950937.00
05/07/2017 21:00,2,0.180,ALERT,211.93,324.02,59.991,1494205203,"201051344000648","219011344069620",25.60,6.30,0,296.66,342.35,4.7,2.6,0.000,695796.4,695796.4,4717,0,0,0,L,1122011218,0,120.42,122.01,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205255,1950938.00
05/07/2017 21:00,2,0.176,ACTIVE,211.70,326.72,59.970,1494205203,"201051344000569","219011344069620",25.90,8.00,0,325.22,339.95,4.6,2.5,0.000,708943.1,708943.1,4705,0,0,0,L,1122011218,0,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205255,1950939.00
05/07/2017 21:00,2,0.160,ACTIVE,211.70,319.81,59.986,1494205203,"201051344000983","219011344069620",25.37,7.30,0,317.70,339.65,4.2,2.1,0.000,699380.6,699380.6,4717,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205256,1950940.00
05/07/2017 21:00,2,0.148,ALERT,211.48,309.89,59.970,1494205203,"201051344001158","219011344069620",24.63,7.30,0,296.36,341.75,3.7,1.7,0.000,684871.2,684871.2,4724,0,0,0,L,1122011218,0,120.42,121.55,0002,7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205258,1950941.00
05/07/2017 21:00,2,0.176,ALERT,211.93,303.88,59.986,1494205203,"201051344000576","219011344069620",23.76,6.70,0,297.26,348.06,4.2,2.2,0.000,699563.7,699563.7,4710,0,0,0,L,1122011218,0,120.88,121.78,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205260,1950942.00
05/07/2017 21:00,2,0.090,ALERT,210.80,295.76,59.970,1494205203,"274151322000087","219011344069620",23.18,11.30,0,293.96,336.64,2.1,0.1,0.000,893657.3,893657.3,4779,0,0,0,L,1151911521,0,121.55,121.55,0002,9,0,0,0,0,0,0,129,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494205262,1950943.00
05/07/2017 21:15,2,0.057,ALERT,211.93,297.26,59.981,1494206103,"201051344000645","219011344069620",29.22,6.00,0,295.46,334.84,1.7,0.0,0.000,698439.4,698439.4,4708,0,0,0,L,1122011218,0,121.10,122.01,0100,2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1494206105,1950944.00
05/07/2017 21:15,2,0.020,ALERT,211.03,295.76,59.975,1494206103,"274151322000085","219011344069620",27.39,7.30,0,293.66,298.17,0.0,0.0,0.000,917984.0,917984.0,4687,0,0,0,L,1151911521,0,122.01,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1494206107,1950945.00
05/07/2017 21:15,2,0.070,ALERT,211.93,296.66,59.986,1494206103,"201051344000633","219011344069620",28.82,6.00,0,293.66,329.43,2.1,0.1,0.000,684711.5,684711.5,4739,0,0,0,L,1122011218,0,121.10,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1494206109,1950946.00
05/07/2017 21:15,2,0.094,ALERT,211.70,297.26,60.023,1494206103,"201051344000469","219011344069620",28.25,4.50,0,294.56,333.63,2.7,0.7,0.000,687723.0,687723.0,4722,0,0,0,L,1122011218,0,120.20,122.23,0100,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1494206111,1950947.00
05/07/2017 21:15,2,0.057,ALERT,211.93,298.17,59.991,1494206103,"201051344000646","219011344069620",28.59,5.50,0,296.36,335.44,1.6,0.0,0.000,681592.1,681592.1,4731,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1494206112,1950948.00
05/07/2017 21:15,2,0.041,ALERT,210.35,295.16,59.991,1494206103,"274151322000052","219011344069620",27.85,7.30,0,293.36,316.50,0.0,0.0,0.000,952045.1,952045.1,4694,0,0,0,L,1151911521,0,120.88,121.33,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1494206114,1950949.00
05/07/2017 21:15,2,0.072,ALERT,212.16,298.47,59.975,1494206103,"201051344000585","219011344069620",29.14,5.50,0,296.36,335.14,2.2,0.2,0.000,692884.9,692884.9,4734,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1494206116,1950950.00
05/07/2017 21:15,2,0.072,ALERT,211.93,298.47,59.986,1494206103,"201051344001230","219011344069620",28.37,5.00,0,297.26,301.47,2.1,0.1,0.000,686121.6,686121.6,4728,0,0,0,L,1122011218,0,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1494206118,1950951.00
05/07/2017 21:15,2,0.078,ALERT,212.38,298.77,60.007,1494206103,"201051344000582","219011344069620",28.92,5.00,0,297.87,335.74,2.3,0.3,0.000,675950.9,675950.9,4724,0,0,0,L,1122011218,0,121.55,121.55,0100,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1494206120,1950952.00
05/07/2017 21:15,2,0.092,ALERT,211.48,298.17,60.002,1494206103,"201051344000955","219011344069620",29.06,6.00,0,296.96,335.14,2.7,0.7,0.000,694566.3,694566.3,4735,0,0,0,L,1122011218,0,120.88,121.10,0100,3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1494206122,1950953.00
05/07/2017 21:15,2,0.000,ALERT,210.80,295.16,60.023,1494206103,"274151322000094","219011344069620",0.00,7.00,0,293.66,402.77,0.0,0.0,0.000,778545.1,778545.1,4845,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,96,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1494206124,1950954.00
05/07/2017 21:15,2,0.094,ALERT,211.48,297.87,60.002,1494206103,"201051344000579","219011344069620",29.06,6.70,0,296.06,333.33,2.8,0.8,0.000,705411.6,705411.6,4720,0,0,0,L,1122011218,0,120.42,121.55,0100,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1494206125,1950955.00
05/07/2017 21:15,2,0.109,ALERT,211.70,298.47,59.991,1494206103,"201051344000890","219011344069620",26.24,5.50,0,297.26,335.44,3.0,0.9,0.000,688439.9,688439.9,4734,0,0,0,L,1122011218,0,121.55,120.65,0100,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1494206127,1950956.00
05/07/2017 21:15,2,0.080,ALERT,212.16,297.87,59.986,1494206103,"201051344000438","219011344069620",21.63,5.00,0,296.96,335.44,2.2,0.2,0.000,691253.7,691253.7,4725,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1494206129,1950957.00
05/07/2017 21:15,2,0.131,ALERT,212.16,297.57,59.996,1494206103,"201051344000417","219011344069620",18.55,5.50,0,296.36,300.57,2.5,0.5,0.000,645290.6,645290.6,4751,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1494206131,1950958.00
