ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 21:15,2,0.000,ALERT,210.80,295.76,59.981,1494206103,"274151322000083","219011344069620",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,942427.8,942427.8,4699,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1494206133,1950959.00
05/07/2017 21:15,2,0.018,ALERT,211.03,296.06,59.975,1494206103,"274151322000076","219011344069620",28.27,7.30,0,293.66,335.44,0.0,0.0,0.000,1004713.1,1004713.1,4692,0,0,0,L,1151911521,0,121.55,121.78,0100,6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1494206134,1950960.00
05/07/2017 21:15,2,0.072,ALERT,211.48,298.17,59.996,1494206103,"201051344000868","219011344069620",28.37,5.00,0,296.06,333.33,2.1,0.1,0.000,686250.9,686250.9,4727,0,0,0,L,1122011218,0,120.42,122.01,0100,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1494206136,1950961.00
05/07/2017 21:15,2,0.014,ALERT,210.35,296.96,59.991,1494206103,"274151322000095","219011344069620",27.35,7.00,0,294.86,313.50,0.0,0.0,0.000,995014.6,995014.6,4695,0,0,0,L,1151911521,0,121.55,121.10,0100,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1494206138,1950962.00
05/07/2017 21:15,2,0.061,ALERT,211.25,297.26,60.002,1494206103,"201051344000988","219011344069620",18.75,6.00,0,293.06,299.67,1.2,0.0,0.000,620058.2,620058.2,4745,0,0,0,L,1122011218,0,120.20,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1494206140,1950963.00
05/07/2017 21:15,2,0.072,ALERT,211.93,297.26,59.996,1494206103,"201051344001025","219011344069620",29.14,5.00,0,296.36,336.34,2.2,0.2,0.000,690551.6,690551.6,4735,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1494206142,1950964.00
05/07/2017 21:15,2,0.084,ALERT,211.25,297.26,59.986,1494206103,"201051344000458","219011344069620",28.39,6.70,0,295.46,333.63,2.5,0.5,0.000,698413.2,698413.2,4714,0,0,0,L,1122011218,0,120.65,121.55,0100,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1494206144,1950965.00
05/07/2017 21:15,2,0.062,ALERT,211.93,296.96,59.996,1494206103,"201051344000853","219011344069620",29.06,5.50,0,295.46,335.14,1.9,0.0,0.000,698974.2,698974.2,4714,0,0,0,L,1122011218,0,120.88,122.01,0100,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1494206145,1950966.00
05/07/2017 21:15,2,0.062,ALERT,212.16,298.17,60.002,1494206103,"201051344000685","219011344069620",28.67,5.50,0,296.96,331.83,1.9,0.0,0.000,691395.8,691395.8,4737,0,0,0,L,1122011218,0,122.23,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1494206147,1950967.00
05/07/2017 21:15,2,0.061,ALERT,212.16,297.57,59.986,1494206103,"201051344000917","219011344069620",28.33,6.30,0,295.16,301.17,1.8,0.0,0.000,688053.4,688053.4,4726,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1494206149,1950968.00
05/07/2017 21:15,2,0.049,ALERT,212.16,298.17,60.002,1494206103,"201051344001145","219011344069620",20.59,5.00,0,297.57,325.52,1.3,0.0,0.000,695945.5,695945.5,4716,0,0,0,L,1122011218,0,121.55,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1494206151,1950969.00
05/07/2017 21:15,2,0.080,ALERT,211.93,297.26,59.996,1494206103,"201051344000651","219011344069620",28.63,4.50,0,296.36,336.04,2.4,0.4,0.000,684380.5,684380.5,4736,0,0,0,L,1122011218,0,121.78,120.88,0100,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1494206153,1950970.00
05/07/2017 21:15,2,0.000,ALERT,210.12,295.16,59.991,1494206103,"274151322000088","219011344069620",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,903381.7,903381.7,4699,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1494206154,1950971.00
05/07/2017 21:15,2,0.000,ALERT,211.25,294.56,59.991,1494206103,"274151322000068","219011344069620",0.00,8.00,0,293.36,403.07,0.0,0.0,0.000,778698.6,778698.6,4871,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,96,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1494206156,1950972.00
05/07/2017 21:15,2,0.064,ALERT,211.48,297.87,59.975,1494206103,"201051344001135","219011344069620",29.20,5.50,0,296.96,335.14,1.9,0.0,0.000,679983.3,679983.3,4726,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1494206158,1950973.00
05/07/2017 21:15,2,0.082,ALERT,211.03,297.57,59.991,1494206103,"201051344000594","219011344069620",29.06,6.70,0,295.16,334.24,2.4,0.4,0.000,700533.1,700533.1,4725,0,0,0,L,1122011218,0,120.42,121.33,0100,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1494206160,1950974.00
05/07/2017 21:15,2,0.064,ALERT,212.16,297.87,59.991,1494206103,"201051344001203","219011344069620",28.27,5.00,0,296.96,334.54,1.9,0.0,0.000,688968.0,688968.0,4741,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1494206162,1950975.00
05/07/2017 21:15,2,0.000,ALERT,210.35,296.06,59.975,1494206103,"274151322000054","219011344069620",0.00,7.70,0,293.36,298.77,0.0,0.0,0.000,921234.5,921234.5,4691,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1494206164,1950976.00
05/07/2017 21:15,2,0.070,ALERT,211.48,296.66,59.986,1494206103,"201051344000867","219011344069620",27.79,6.30,0,294.86,316.80,2.0,0.0,0.000,685161.7,685161.7,4740,0,0,0,L,1122011218,0,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1494206165,1950977.00
05/07/2017 21:15,2,0.123,ALERT,211.93,298.17,59.981,1494206103,"201051344001093","219011344069620",27.85,6.00,0,296.96,300.87,3.5,1.5,0.000,687775.0,687775.0,4733,0,0,0,L,1122011218,0,121.33,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1494206167,1950978.00
05/07/2017 21:15,2,0.020,ALERT,211.03,296.96,59.981,1494206103,"201051344000900","219011344069620",27.89,5.00,0,295.16,318.00,0.6,0.0,0.000,706620.9,706620.9,4715,0,0,0,L,1122011218,0,120.42,121.33,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1494206169,1950979.00
05/07/2017 21:15,2,0.086,ALERT,211.48,296.36,59.970,1494206103,"201051344000648","219011344069620",28.63,4.50,0,294.86,335.14,2.5,0.5,0.000,695796.6,695796.6,4719,0,0,0,L,1122011218,0,119.97,122.01,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1494206171,1950980.00
05/07/2017 21:15,2,0.086,ALERT,211.48,297.57,59.986,1494206103,"201051344000569","219011344069620",28.92,6.30,0,296.06,334.84,2.6,0.6,0.000,708943.4,708943.4,4706,0,0,0,L,1122011218,0,119.97,122.01,0100,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1494206173,1950981.00
05/07/2017 21:15,2,0.068,ALERT,211.25,297.26,59.991,1494206103,"201051344000983","219011344069620",28.23,5.50,0,295.46,333.03,2.0,0.0,0.000,699380.8,699380.8,4718,0,0,0,L,1122011218,0,120.42,121.55,0100,4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1494206174,1950982.00
05/07/2017 21:15,2,0.053,ALERT,211.25,296.96,59.986,1494206103,"201051344001158","219011344069620",28.37,5.50,0,294.86,327.32,1.6,0.0,0.000,684871.4,684871.4,4726,0,0,0,L,1122011218,0,120.42,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1494206176,1950983.00
05/07/2017 21:15,2,0.088,ALERT,211.70,297.26,60.018,1494206103,"201051344000576","219011344069620",27.25,5.00,0,295.46,304.18,2.4,0.4,0.000,699563.9,699563.9,4712,0,0,0,L,1122011218,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1494206178,1950984.00
05/07/2017 21:15,2,0.000,ALERT,210.57,294.86,59.986,1494206103,"274151322000087","219011344069620",0.00,9.70,0,292.76,297.57,0.0,0.0,0.000,893657.3,893657.3,4781,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1494206180,1950985.00
05/07/2017 21:30,2,0.000,ALERT,211.93,297.87,59.981,1494207003,"201051344000645","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,698439.4,698439.4,4710,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1494207005,1950986.00
05/07/2017 21:30,2,0.000,ALERT,210.80,296.06,60.007,1494207003,"274151322000085","219011344069620",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,917984.0,917984.0,4689,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1494207007,1950987.00
05/07/2017 21:30,2,0.000,ALERT,211.93,297.57,60.012,1494207003,"201051344000633","219011344069620",0.00,4.50,0,293.36,299.07,0.0,0.0,0.000,684711.5,684711.5,4741,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1494207009,1950988.00
05/07/2017 21:30,2,0.000,ALERT,211.70,297.87,60.012,1494207003,"201051344000469","219011344069620",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,687723.0,687723.0,4724,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1494207011,1950989.00
05/07/2017 21:30,2,0.000,ALERT,211.25,297.57,60.023,1494207003,"201051344000646","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,681592.1,681592.1,4733,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1494207013,1950990.00
05/07/2017 21:30,2,0.000,ALERT,210.57,296.96,60.007,1494207003,"274151322000052","219011344069620",0.00,6.00,0,293.66,298.77,0.0,0.0,0.000,952045.1,952045.1,4696,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1494207014,1950991.00
05/07/2017 21:30,2,0.000,ALERT,211.48,297.87,60.012,1494207003,"201051344000585","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,692884.9,692884.9,4736,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1494207016,1950992.00
05/07/2017 21:30,2,0.000,ALERT,211.25,297.87,60.018,1494207003,"201051344001230","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,686121.6,686121.6,4730,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1494207018,1950993.00
05/07/2017 21:30,2,0.000,ALERT,211.93,298.47,60.007,1494207003,"201051344000582","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,675950.9,675950.9,4726,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1494207020,1950994.00
05/07/2017 21:30,2,0.000,ALERT,211.03,297.87,60.007,1494207003,"201051344000955","219011344069620",0.00,4.50,0,296.06,299.37,0.0,0.0,0.000,694566.3,694566.3,4737,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1494207022,1950995.00
05/07/2017 21:30,2,0.000,ALERT,210.80,296.36,60.007,1494207003,"274151322000094","219011344069620",0.00,6.00,0,293.36,297.57,0.0,0.0,0.000,778545.1,778545.1,4847,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207023,1950996.00
05/07/2017 21:30,2,0.000,ALERT,211.48,298.47,60.007,1494207003,"201051344000579","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,705411.6,705411.6,4722,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1494207025,1950997.00
05/07/2017 21:30,2,0.000,ALERT,211.25,298.47,60.007,1494207003,"201051344000890","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,688440.0,688440.0,4736,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1494207027,1950998.00
05/07/2017 21:30,2,0.000,ALERT,211.48,297.57,60.012,1494207003,"201051344000438","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,691253.7,691253.7,4727,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1494207029,1950999.00
05/07/2017 21:30,2,0.000,ALERT,211.48,297.26,60.007,1494207003,"201051344000417","219011344069620",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,645290.6,645290.6,4753,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1494207030,1951000.00
05/07/2017 21:30,2,0.000,ALERT,211.03,296.96,59.991,1494207003,"274151322000083","219011344069620",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,942427.8,942427.8,4701,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207032,1951001.00
05/07/2017 21:30,2,0.000,ALERT,211.25,296.66,60.007,1494207003,"274151322000076","219011344069620",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,1004713.1,1004713.1,4694,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1494207034,1951002.00
05/07/2017 21:30,2,0.000,ALERT,211.25,298.17,59.986,1494207003,"201051344000868","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,686250.9,686250.9,4729,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1494207036,1951003.00
05/07/2017 21:30,2,0.000,ALERT,210.80,297.26,60.002,1494207003,"274151322000095","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,995014.6,995014.6,4697,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1494207038,1951004.00
05/07/2017 21:30,2,0.000,ALERT,211.25,297.57,60.012,1494207003,"201051344000988","219011344069620",0.00,4.50,0,293.06,299.37,0.0,0.0,0.000,620058.2,620058.2,4747,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1494207040,1951005.00
05/07/2017 21:30,2,0.000,ALERT,211.25,296.96,60.018,1494207003,"201051344001025","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,690551.6,690551.6,4737,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1494207042,1951006.00
05/07/2017 21:30,2,0.000,ALERT,211.25,297.87,60.007,1494207003,"201051344000458","219011344069620",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,698413.2,698413.2,4716,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1494207043,1951007.00
05/07/2017 21:30,2,0.000,ALERT,211.93,297.57,60.012,1494207003,"201051344000853","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,698974.2,698974.2,4716,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1494207045,1951008.00
05/07/2017 21:30,2,0.000,ALERT,211.70,297.87,60.012,1494207003,"201051344000685","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,691395.8,691395.8,4739,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1494207047,1951009.00
05/07/2017 21:30,2,0.000,ALERT,211.48,297.26,60.002,1494207003,"201051344000917","219011344069620",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,688053.4,688053.4,4728,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1494207049,1951010.00
05/07/2017 21:30,2,0.000,ALERT,211.70,297.87,60.012,1494207003,"201051344001145","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,695945.5,695945.5,4718,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1494207051,1951011.00
05/07/2017 21:30,2,0.000,ALERT,211.48,296.96,60.012,1494207003,"201051344000651","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,684380.5,684380.5,4738,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1494207052,1951012.00
05/07/2017 21:30,2,0.000,ALERT,210.57,296.06,60.002,1494207003,"274151322000088","219011344069620",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,903381.7,903381.7,4701,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207054,1951013.00
05/07/2017 21:30,2,0.000,ALERT,211.25,296.36,60.007,1494207003,"274151322000068","219011344069620",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,778698.6,778698.6,4873,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207056,1951014.00
05/07/2017 21:30,2,0.000,ALERT,211.25,297.57,60.007,1494207003,"201051344001135","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,679983.3,679983.3,4728,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1494207058,1951015.00
05/07/2017 21:30,2,0.000,ALERT,211.25,298.47,60.002,1494207003,"201051344000594","219011344069620",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,700533.1,700533.1,4727,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1494207060,1951016.00
05/07/2017 21:30,2,0.000,ALERT,211.48,297.57,60.034,1494207003,"201051344001203","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,688968.0,688968.0,4743,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1494207061,1951017.00
05/07/2017 21:30,2,0.000,ALERT,210.80,296.66,60.002,1494207003,"274151322000054","219011344069620",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,921234.5,921234.5,4693,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207063,1951018.00
05/07/2017 21:30,2,0.000,ALERT,211.70,297.57,60.012,1494207003,"201051344000867","219011344069620",0.00,5.00,0,294.26,299.67,0.0,0.0,0.000,685161.7,685161.7,4742,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1494207065,1951019.00
05/07/2017 21:30,2,0.000,ALERT,211.48,297.87,60.007,1494207003,"201051344001093","219011344069620",0.00,4.50,0,296.06,299.37,0.0,0.0,0.000,687775.1,687775.1,4735,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1494207067,1951020.00
05/07/2017 21:30,2,0.000,ALERT,211.25,297.87,60.039,1494207003,"201051344000900","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,706620.9,706620.9,4717,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1494207069,1951021.00
05/07/2017 21:30,2,0.000,ALERT,211.70,297.26,60.012,1494207003,"201051344000648","219011344069620",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,695796.6,695796.6,4721,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1494207070,1951022.00
05/07/2017 21:30,2,0.000,ALERT,211.48,298.47,59.959,1494207003,"201051344000569","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,708943.4,708943.4,4708,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1494207072,1951023.00
05/07/2017 21:30,2,0.000,ALERT,211.48,298.17,60.012,1494207003,"201051344000983","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,699380.8,699380.8,4720,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1494207074,1951024.00
05/07/2017 21:30,2,0.000,ALERT,211.48,297.57,60.018,1494207003,"201051344001158","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,684871.4,684871.4,4728,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1494207076,1951025.00
05/07/2017 21:30,2,0.000,ALERT,212.16,298.47,60.012,1494207003,"201051344000576","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,699563.9,699563.9,4714,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1494207078,1951026.00
05/07/2017 21:30,2,0.000,ALERT,211.03,295.76,60.018,1494207003,"274151322000087","219011344069620",0.00,8.00,0,293.06,297.87,0.0,0.0,0.000,893657.3,893657.3,4783,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207079,1951027.00
05/07/2017 21:45,2,0.000,ALERT,211.25,296.06,59.981,1494207903,"201051344000645","219011344069620",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,698439.4,698439.4,4712,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207905,1951028.00
05/07/2017 21:45,2,0.000,ALERT,210.35,296.36,59.991,1494207903,"274151322000085","219011344069620",0.00,5.00,0,293.36,297.87,0.0,0.0,0.000,917984.0,917984.0,4691,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207907,1951029.00
05/07/2017 21:45,2,0.000,ALERT,211.70,296.36,59.986,1494207903,"201051344000633","219011344069620",0.00,3.30,0,292.76,299.07,0.0,0.0,0.000,684711.5,684711.5,4743,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494207908,1951030.00
05/07/2017 21:45,2,0.000,ALERT,211.25,296.96,59.986,1494207903,"201051344000469","219011344069620",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,687723.0,687723.0,4726,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494207910,1951031.00
05/07/2017 21:45,2,0.000,ALERT,211.48,297.87,59.965,1494207903,"201051344000646","219011344069620",0.00,3.00,0,294.86,303.28,0.0,0.0,0.000,681592.1,681592.1,4735,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207912,1951032.00
05/07/2017 21:45,2,0.000,ALERT,210.12,296.06,59.975,1494207903,"274151322000052","219011344069620",0.00,4.50,0,293.06,298.47,0.0,0.0,0.000,952045.1,952045.1,4698,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207914,1951033.00
05/07/2017 21:45,2,0.000,ALERT,211.70,298.17,59.986,1494207903,"201051344000585","219011344069620",0.00,3.70,0,294.56,303.28,0.0,0.0,0.000,692884.9,692884.9,4738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207916,1951034.00
05/07/2017 21:45,2,0.000,ALERT,211.70,298.47,59.991,1494207903,"201051344001230","219011344069620",0.00,3.30,0,295.76,304.18,0.0,0.0,0.000,686121.6,686121.6,4732,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207917,1951035.00
05/07/2017 21:45,2,0.000,ALERT,212.38,299.07,60.023,1494207903,"201051344000582","219011344069620",0.00,3.00,0,296.06,304.18,0.0,0.0,0.000,675950.9,675950.9,4728,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207919,1951036.00
05/07/2017 21:45,2,0.000,ALERT,211.25,297.87,59.986,1494207903,"201051344000955","219011344069620",0.00,3.70,0,295.16,303.28,0.0,0.0,0.000,694566.3,694566.3,4739,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207921,1951037.00
05/07/2017 21:45,2,0.000,ALERT,210.35,295.16,59.949,1494207903,"274151322000094","219011344069620",0.00,4.50,0,292.76,297.57,0.0,0.0,0.000,778545.1,778545.1,4849,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207923,1951038.00
05/07/2017 21:45,2,0.000,ALERT,211.25,297.57,59.981,1494207903,"201051344000579","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,705411.6,705411.6,4724,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494207925,1951039.00
05/07/2017 21:45,2,0.000,ALERT,211.70,298.47,59.975,1494207903,"201051344000890","219011344069620",0.00,3.70,0,296.06,304.18,0.0,0.0,0.000,688440.0,688440.0,4738,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207926,1951040.00
05/07/2017 21:45,2,0.000,ALERT,211.93,298.17,59.986,1494207903,"201051344000438","219011344069620",0.00,3.00,0,295.46,303.28,0.0,0.0,0.000,691253.7,691253.7,4729,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207928,1951041.00
05/07/2017 21:45,2,0.000,ALERT,211.93,297.57,59.954,1494207903,"201051344000417","219011344069620",0.00,3.30,0,294.86,302.98,0.0,0.0,0.000,645290.6,645290.6,4755,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207930,1951042.00
05/07/2017 21:45,2,0.000,ALERT,210.57,296.06,59.981,1494207903,"274151322000083","219011344069620",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,942427.8,942427.8,4703,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494207932,1951043.00
05/07/2017 21:45,2,0.000,ALERT,211.03,296.06,59.991,1494207903,"274151322000076","219011344069620",0.00,5.00,0,293.06,298.47,0.0,0.0,0.000,1004713.1,1004713.1,4696,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207934,1951044.00
05/07/2017 21:45,2,0.000,ALERT,211.25,297.87,59.975,1494207903,"201051344000868","219011344069620",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,686250.9,686250.9,4731,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494207935,1951045.00
05/07/2017 21:45,2,0.000,ALERT,210.57,296.96,59.986,1494207903,"274151322000095","219011344069620",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,995014.6,995014.6,4699,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207937,1951046.00
05/07/2017 21:45,2,0.000,ALERT,211.25,297.26,59.986,1494207903,"201051344000988","219011344069620",0.00,3.70,0,292.16,299.37,0.0,0.0,0.000,620058.2,620058.2,4749,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207939,1951047.00
05/07/2017 21:45,2,0.000,ALERT,211.70,297.57,59.986,1494207903,"201051344001025","219011344069620",0.00,3.00,0,294.86,303.28,0.0,0.0,0.000,690551.6,690551.6,4739,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207941,1951048.00
05/07/2017 21:45,2,0.000,ALERT,211.25,297.26,59.981,1494207903,"201051344000458","219011344069620",0.00,4.50,0,294.26,300.27,0.0,0.0,0.000,698413.2,698413.2,4718,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494207943,1951049.00
05/07/2017 21:45,2,0.000,ALERT,211.93,297.26,59.981,1494207903,"201051344000853","219011344069620",0.00,3.30,0,294.26,299.97,0.0,0.0,0.000,698974.2,698974.2,4718,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207945,1951050.00
05/07/2017 21:45,2,0.000,ALERT,212.16,298.47,59.986,1494207903,"201051344000685","219011344069620",0.00,3.30,0,295.46,303.88,0.0,0.0,0.000,691395.8,691395.8,4741,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494207946,1951051.00
05/07/2017 21:45,2,0.000,ALERT,211.93,297.57,59.986,1494207903,"201051344000917","219011344069620",0.00,4.50,0,293.96,302.68,0.0,0.0,0.000,688053.4,688053.4,4730,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207948,1951052.00
05/07/2017 21:45,2,0.000,ALERT,212.16,298.47,59.949,1494207903,"201051344001145","219011344069620",0.00,3.00,0,295.76,304.18,0.0,0.0,0.000,695945.5,695945.5,4720,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207950,1951053.00
05/07/2017 21:45,2,0.000,ALERT,211.93,297.26,59.991,1494207903,"201051344000651","219011344069620",0.00,2.50,0,294.86,302.37,0.0,0.0,0.000,684380.5,684380.5,4740,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207952,1951054.00
05/07/2017 21:45,2,0.000,ALERT,210.35,296.66,59.986,1494207903,"274151322000088","219011344069620",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,903381.7,903381.7,4703,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207953,1951055.00
05/07/2017 21:45,2,0.000,ALERT,211.25,295.46,59.981,1494207903,"274151322000068","219011344069620",0.00,6.00,0,292.76,297.26,0.0,0.0,0.000,778698.6,778698.6,4875,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207955,1951056.00
05/07/2017 21:45,2,0.000,ALERT,211.48,298.17,59.986,1494207903,"201051344001135","219011344069620",0.00,3.30,0,295.46,302.98,0.0,0.0,0.000,679983.3,679983.3,4730,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494207957,1951057.00
05/07/2017 21:45,2,0.000,ALERT,211.03,297.87,59.996,1494207903,"201051344000594","219011344069620",0.00,4.00,0,294.26,299.97,0.0,0.0,0.000,700533.1,700533.1,4729,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207959,1951058.00
05/07/2017 21:45,2,0.000,ALERT,212.16,297.87,60.002,1494207903,"201051344001203","219011344069620",0.00,3.00,0,295.16,304.18,0.0,0.0,0.000,688968.0,688968.0,4745,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207961,1951059.00
05/07/2017 21:45,2,0.000,ALERT,210.57,296.36,59.996,1494207903,"274151322000054","219011344069620",0.00,5.50,0,293.36,298.47,0.0,0.0,0.000,921234.5,921234.5,4695,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494207962,1951060.00
05/07/2017 21:45,2,0.000,ALERT,211.70,296.66,60.028,1494207903,"201051344000867","219011344069620",0.00,4.50,0,293.66,299.97,0.0,0.0,0.000,685161.7,685161.7,4744,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494207964,1951061.00
05/07/2017 21:45,2,0.000,ALERT,211.93,298.17,59.991,1494207903,"201051344001093","219011344069620",0.00,4.00,0,295.16,302.98,0.0,0.0,0.000,687775.1,687775.1,4737,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207966,1951062.00
05/07/2017 21:45,2,0.000,ALERT,211.25,297.26,59.996,1494207903,"201051344000900","219011344069620",0.00,3.30,0,293.96,299.67,0.0,0.0,0.000,706620.9,706620.9,4719,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207968,1951063.00
05/07/2017 21:45,2,0.000,ALERT,211.48,296.66,59.991,1494207903,"201051344000648","219011344069620",0.00,2.50,0,293.66,299.67,0.0,0.0,0.000,695796.6,695796.6,4723,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207970,1951064.00
05/07/2017 21:45,2,0.000,ALERT,211.48,297.87,59.996,1494207903,"201051344000569","219011344069620",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,708943.4,708943.4,4710,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207971,1951065.00
05/07/2017 21:45,2,0.000,ALERT,211.25,296.96,59.996,1494207903,"201051344000983","219011344069620",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,699380.8,699380.8,4722,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207973,1951066.00
05/07/2017 21:45,2,0.000,ALERT,211.48,296.96,60.028,1494207903,"201051344001158","219011344069620",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,684871.4,684871.4,4730,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494207975,1951067.00
05/07/2017 21:45,2,0.000,ALERT,211.70,297.57,60.002,1494207903,"201051344000576","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,699563.9,699563.9,4716,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207977,1951068.00
05/07/2017 21:45,2,0.000,ALERT,210.57,295.16,59.991,1494207903,"274151322000087","219011344069620",0.00,6.70,0,292.46,297.57,0.0,0.0,0.000,893657.3,893657.3,4785,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494207979,1951069.00
05/07/2017 22:00,2,0.000,ALERT,212.38,298.17,59.970,1494208804,"201051344000645","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,698439.4,698439.4,4714,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208806,1951070.00
05/07/2017 22:00,2,0.000,ALERT,211.03,296.36,60.002,1494208804,"274151322000085","219011344069620",0.00,4.00,0,293.96,301.47,0.0,0.0,0.000,917984.0,917984.0,4693,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494208808,1951071.00
05/07/2017 22:00,2,0.000,ALERT,212.38,297.57,59.970,1494208804,"201051344000633","219011344069620",0.00,3.00,0,293.06,299.07,0.0,0.0,0.000,684711.5,684711.5,4745,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208810,1951072.00
05/07/2017 22:00,2,0.000,ALERT,212.16,298.47,59.991,1494208804,"201051344000646","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,681592.1,681592.1,4737,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494208813,1951073.00
05/07/2017 22:00,2,0.000,ALERT,210.57,296.66,59.954,1494208804,"274151322000052","219011344069620",0.00,3.70,0,293.96,301.17,0.0,0.0,0.000,952045.1,952045.1,4700,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208814,1951074.00
05/07/2017 22:00,2,0.000,ALERT,212.16,298.77,59.954,1494208804,"201051344000585","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,692884.9,692884.9,4740,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208816,1951075.00
05/07/2017 22:00,2,0.000,ALERT,212.16,299.07,59.954,1494208804,"201051344001230","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,686121.6,686121.6,4734,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208818,1951076.00
05/07/2017 22:00,2,0.000,ALERT,212.61,299.37,59.933,1494208804,"201051344000582","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,675950.9,675950.9,4730,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208820,1951077.00
05/07/2017 22:00,2,0.000,ALERT,211.70,298.47,59.986,1494208804,"201051344000955","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,694566.3,694566.3,4741,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494208821,1951078.00
05/07/2017 22:00,2,0.000,ALERT,211.03,296.36,59.970,1494208804,"274151322000094","219011344069620",0.00,3.70,0,293.66,300.87,0.0,0.0,0.000,778545.1,778545.1,4851,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494208823,1951079.00
05/07/2017 22:00,2,0.000,ALERT,211.70,298.47,59.981,1494208804,"201051344000579","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,705411.6,705411.6,4726,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208825,1951080.00
05/07/2017 22:00,2,0.000,ALERT,211.93,299.07,59.944,1494208804,"201051344000890","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,688440.0,688440.0,4740,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208827,1951081.00
05/07/2017 22:00,2,0.000,ALERT,212.16,298.47,59.986,1494208804,"201051344000438","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,691253.7,691253.7,4731,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494208829,1951082.00
05/07/2017 22:00,2,0.000,ALERT,212.38,298.17,59.954,1494208804,"201051344000417","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,645290.6,645290.6,4757,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208830,1951083.00
05/07/2017 22:00,2,0.000,ALERT,211.03,296.66,59.917,1494208804,"274151322000083","219011344069620",0.00,3.70,0,294.56,301.47,0.0,0.0,0.000,942427.8,942427.8,4705,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208832,1951084.00
05/07/2017 22:00,2,0.000,ALERT,211.48,296.36,59.954,1494208804,"274151322000076","219011344069620",0.00,4.00,0,293.96,301.77,0.0,0.0,0.000,1004713.1,1004713.1,4698,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208834,1951085.00
05/07/2017 22:00,2,0.000,ALERT,211.48,298.47,59.954,1494208804,"201051344000868","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,686250.9,686250.9,4733,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208836,1951086.00
05/07/2017 22:00,2,0.000,ALERT,211.03,297.57,59.954,1494208804,"274151322000095","219011344069620",0.00,3.30,0,294.86,302.37,0.0,0.0,0.000,995014.6,995014.6,4701,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208838,1951087.00
05/07/2017 22:00,2,0.000,ALERT,211.48,297.87,59.954,1494208804,"201051344000988","219011344069620",0.00,3.30,0,292.76,299.07,0.0,0.0,0.000,620058.2,620058.2,4751,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208840,1951088.00
05/07/2017 22:00,2,0.000,ALERT,211.93,297.87,59.959,1494208804,"201051344001025","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,690551.6,690551.6,4741,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494208841,1951089.00
05/07/2017 22:00,2,0.000,ALERT,211.48,297.87,59.954,1494208804,"201051344000458","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,698413.2,698413.2,4720,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208843,1951090.00
05/07/2017 22:00,2,0.000,ALERT,212.16,297.57,59.959,1494208804,"201051344000853","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,698974.2,698974.2,4720,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208845,1951091.00
05/07/2017 22:00,2,0.000,ALERT,212.38,298.47,59.954,1494208804,"201051344000685","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,691395.8,691395.8,4743,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208847,1951092.00
05/07/2017 22:00,2,0.000,ALERT,212.38,298.17,59.959,1494208804,"201051344000917","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,688053.4,688053.4,4732,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208849,1951093.00
05/07/2017 22:00,2,0.000,ALERT,212.38,298.77,59.959,1494208804,"201051344001145","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,695945.5,695945.5,4722,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208850,1951094.00
05/07/2017 22:00,2,0.000,ALERT,212.16,297.87,59.981,1494208804,"201051344000651","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,684380.5,684380.5,4742,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208852,1951095.00
05/07/2017 22:00,2,0.000,ALERT,210.57,296.66,59.949,1494208804,"274151322000088","219011344069620",0.00,4.00,0,293.66,300.57,0.0,0.0,0.000,903381.7,903381.7,4705,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494208854,1951096.00
05/07/2017 22:00,2,0.000,ALERT,211.70,295.76,59.954,1494208804,"274151322000068","219011344069620",0.00,4.50,0,293.36,300.27,0.0,0.0,0.000,778698.6,778698.6,4877,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208856,1951097.00
05/07/2017 22:00,2,0.000,ALERT,211.70,298.47,59.954,1494208804,"201051344001135","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,679983.3,679983.3,4732,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208858,1951098.00
05/07/2017 22:00,2,0.000,ALERT,211.48,298.47,59.965,1494208804,"201051344000594","219011344069620",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,700533.1,700533.1,4731,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208859,1951099.00
05/07/2017 22:00,2,0.000,ALERT,212.16,298.47,59.959,1494208804,"201051344001203","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,688968.0,688968.0,4747,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208861,1951100.00
05/07/2017 22:00,2,0.000,ALERT,210.80,297.26,59.949,1494208804,"274151322000054","219011344069620",0.00,4.50,0,294.26,301.17,0.0,0.0,0.000,921234.5,921234.5,4697,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208863,1951101.00
05/07/2017 22:00,2,0.000,ALERT,211.93,297.57,59.959,1494208804,"201051344000867","219011344069620",0.00,3.30,0,294.26,300.27,0.0,0.0,0.000,685161.7,685161.7,4746,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208865,1951102.00
05/07/2017 22:00,2,0.000,ALERT,212.16,298.47,59.944,1494208804,"201051344001093","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,687775.1,687775.1,4739,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494208867,1951103.00
