ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 22:00,2,0.000,ALERT,211.48,297.87,59.996,1494208804,"201051344000900","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,706620.9,706620.9,4721,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208868,1951104.00
05/07/2017 22:00,2,0.000,ALERT,211.93,297.57,59.981,1494208804,"201051344000648","219011344069620",0.00,2.00,0,294.26,300.27,0.0,0.0,0.000,695796.6,695796.6,4725,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208870,1951105.00
05/07/2017 22:00,2,0.000,ALERT,211.70,298.17,59.954,1494208804,"201051344000569","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,708943.4,708943.4,4712,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208872,1951106.00
05/07/2017 22:00,2,0.000,ALERT,211.70,298.17,59.944,1494208804,"201051344000983","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,699380.8,699380.8,4724,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494208874,1951107.00
05/07/2017 22:00,2,0.000,ALERT,211.93,297.87,59.959,1494208804,"201051344001158","219011344069620",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,684871.4,684871.4,4732,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208876,1951108.00
05/07/2017 22:00,2,0.000,ALERT,211.93,297.87,59.965,1494208804,"201051344000576","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,699563.9,699563.9,4718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208877,1951109.00
05/07/2017 22:00,2,0.000,ALERT,211.03,295.76,59.928,1494208804,"274151322000087","219011344069620",0.00,5.50,0,293.36,300.57,0.0,0.0,0.000,893657.3,893657.3,4787,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494208879,1951110.00
05/07/2017 22:00,2,0.000,ALERT,211.70,297.57,59.959,1494208804,"201051344000469","219011344069620",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,687723.0,687723.0,4728,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494208881,1951111.00
05/07/2017 22:15,2,0.000,ALERT,212.16,298.17,60.002,1494209703,"201051344000645","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,698439.4,698439.4,4716,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209705,1951112.00
05/07/2017 22:15,2,0.000,ALERT,211.03,296.66,59.981,1494209703,"274151322000085","219011344069620",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,917984.0,917984.0,4695,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209707,1951113.00
05/07/2017 22:15,2,0.000,ALERT,212.16,297.87,59.991,1494209703,"201051344000633","219011344069620",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,684711.5,684711.5,4747,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209708,1951114.00
05/07/2017 22:15,2,0.000,ALERT,211.70,298.17,59.996,1494209703,"201051344000469","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,687723.0,687723.0,4730,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209710,1951115.00
05/07/2017 22:15,2,0.000,ALERT,211.93,298.47,59.991,1494209703,"201051344000646","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,681592.1,681592.1,4739,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209712,1951116.00
05/07/2017 22:15,2,0.000,ALERT,210.57,296.36,59.986,1494209703,"274151322000052","219011344069620",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,952045.1,952045.1,4702,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494209714,1951117.00
05/07/2017 22:15,2,0.000,ALERT,212.38,298.77,60.007,1494209703,"201051344000585","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,692884.9,692884.9,4742,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209716,1951118.00
05/07/2017 22:15,2,0.000,ALERT,212.16,298.77,60.002,1494209703,"201051344001230","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,686121.6,686121.6,4736,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209718,1951119.00
05/07/2017 22:15,2,0.000,ALERT,212.61,299.37,60.012,1494209703,"201051344000582","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,675950.9,675950.9,4732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209719,1951120.00
05/07/2017 22:15,2,0.000,ALERT,211.70,298.47,60.007,1494209703,"201051344000955","219011344069620",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,694566.3,694566.3,4743,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494209721,1951121.00
05/07/2017 22:15,2,0.000,ALERT,210.57,295.76,60.012,1494209703,"274151322000094","219011344069620",0.00,3.00,0,293.36,297.26,0.0,0.0,0.000,778545.1,778545.1,4853,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209723,1951122.00
05/07/2017 22:15,2,0.000,ALERT,211.48,298.47,60.012,1494209703,"201051344000579","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,705411.6,705411.6,4728,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494209725,1951123.00
05/07/2017 22:15,2,0.000,ALERT,211.93,299.07,59.996,1494209703,"201051344000890","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,688440.0,688440.0,4742,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209726,1951124.00
05/07/2017 22:15,2,0.000,ALERT,212.16,298.47,60.007,1494209703,"201051344000438","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,691253.7,691253.7,4733,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209728,1951125.00
05/07/2017 22:15,2,0.000,ALERT,212.38,298.17,59.991,1494209703,"201051344000417","219011344069620",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,645290.6,645290.6,4759,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209730,1951126.00
05/07/2017 22:15,2,0.000,ALERT,211.03,297.57,60.018,1494209703,"274151322000083","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,942427.8,942427.8,4707,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209732,1951127.00
05/07/2017 22:15,2,0.000,ALERT,211.48,296.36,59.991,1494209703,"274151322000076","219011344069620",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,1004713.1,1004713.1,4700,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209734,1951128.00
05/07/2017 22:15,2,0.000,ALERT,211.48,298.47,59.959,1494209703,"201051344000868","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,686250.9,686250.9,4735,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209735,1951129.00
05/07/2017 22:15,2,0.000,ALERT,210.80,297.57,60.007,1494209703,"274151322000095","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,995014.6,995014.6,4703,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209737,1951130.00
05/07/2017 22:15,2,0.000,ALERT,211.03,297.57,59.996,1494209703,"201051344000988","219011344069620",0.00,3.00,0,293.36,299.37,0.0,0.0,0.000,620058.2,620058.2,4753,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209739,1951131.00
05/07/2017 22:15,2,0.000,ALERT,211.93,297.87,60.007,1494209703,"201051344001025","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,690551.6,690551.6,4743,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209741,1951132.00
05/07/2017 22:15,2,0.000,ALERT,211.25,297.87,60.002,1494209703,"201051344000458","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,698413.2,698413.2,4722,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209743,1951133.00
05/07/2017 22:15,2,0.000,ALERT,211.93,297.87,60.049,1494209703,"201051344000853","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,698974.2,698974.2,4722,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209745,1951134.00
05/07/2017 22:15,2,0.000,ALERT,212.38,298.77,59.991,1494209703,"201051344000685","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,691395.8,691395.8,4745,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209746,1951135.00
05/07/2017 22:15,2,0.000,ALERT,212.16,297.87,59.996,1494209703,"201051344000917","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,688053.4,688053.4,4734,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209748,1951136.00
05/07/2017 22:15,2,0.000,ALERT,212.38,298.77,59.954,1494209703,"201051344001145","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,695945.5,695945.5,4724,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209750,1951137.00
05/07/2017 22:15,2,0.000,ALERT,212.16,297.87,60.007,1494209703,"201051344000651","219011344069620",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,684380.5,684380.5,4744,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209752,1951138.00
05/07/2017 22:15,2,0.000,ALERT,210.35,296.36,59.965,1494209703,"274151322000088","219011344069620",0.00,3.30,0,293.36,298.17,0.0,0.0,0.000,903381.7,903381.7,4707,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209754,1951139.00
05/07/2017 22:15,2,0.000,ALERT,211.25,295.46,60.002,1494209703,"274151322000068","219011344069620",0.00,4.00,0,293.06,297.26,0.0,0.0,0.000,778698.6,778698.6,4879,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209755,1951140.00
05/07/2017 22:15,2,0.000,ALERT,211.70,298.47,59.986,1494209703,"201051344001135","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,679983.3,679983.3,4734,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209757,1951141.00
05/07/2017 22:15,2,0.000,ALERT,211.25,298.47,59.996,1494209703,"201051344000594","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,700533.1,700533.1,4733,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494209759,1951142.00
05/07/2017 22:15,2,0.000,ALERT,212.38,298.17,59.991,1494209703,"201051344001203","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,688968.0,688968.0,4749,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209761,1951143.00
05/07/2017 22:15,2,0.000,ALERT,210.57,296.36,60.018,1494209703,"274151322000054","219011344069620",0.00,3.70,0,293.66,298.47,0.0,0.0,0.000,921234.5,921234.5,4699,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209762,1951144.00
05/07/2017 22:15,2,0.000,ALERT,211.70,297.26,59.991,1494209703,"201051344000867","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,685161.7,685161.7,4748,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494209764,1951145.00
05/07/2017 22:15,2,0.000,ALERT,211.93,298.47,60.002,1494209703,"201051344001093","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,687775.1,687775.1,4741,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209766,1951146.00
05/07/2017 22:15,2,0.000,ALERT,211.25,297.87,59.996,1494209703,"201051344000900","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,706620.9,706620.9,4723,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209768,1951147.00
05/07/2017 22:15,2,0.000,ALERT,211.48,297.26,59.991,1494209703,"201051344000648","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,695796.6,695796.6,4727,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494209770,1951148.00
05/07/2017 22:15,2,0.000,ALERT,211.48,298.17,59.996,1494209703,"201051344000569","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,708943.4,708943.4,4714,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209771,1951149.00
05/07/2017 22:15,2,0.000,ALERT,211.48,297.87,60.023,1494209703,"201051344000983","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,699380.8,699380.8,4726,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494209773,1951150.00
05/07/2017 22:15,2,0.000,ALERT,211.48,297.87,59.996,1494209703,"201051344001158","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,684871.4,684871.4,4734,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209775,1951151.00
05/07/2017 22:15,2,0.000,ALERT,211.93,298.47,60.002,1494209703,"201051344000576","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,699563.9,699563.9,4720,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209777,1951152.00
05/07/2017 22:15,2,0.000,ALERT,210.80,295.46,60.002,1494209703,"274151322000087","219011344069620",0.00,4.50,0,293.06,297.57,0.0,0.0,0.000,893657.3,893657.3,4789,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494209779,1951153.00
05/07/2017 22:30,2,0.000,ALERT,211.70,297.87,59.986,1494210603,"201051344000645","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,698439.4,698439.4,4718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210605,1951154.00
05/07/2017 22:30,2,0.000,ALERT,211.03,297.26,59.986,1494210603,"274151322000085","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,917984.0,917984.0,4697,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210606,1951155.00
05/07/2017 22:30,2,0.000,ALERT,211.93,297.57,60.018,1494210603,"201051344000633","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,684711.5,684711.5,4749,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210608,1951156.00
05/07/2017 22:30,2,0.000,ALERT,211.48,298.17,60.002,1494210603,"201051344000469","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,687723.0,687723.0,4732,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210610,1951157.00
05/07/2017 22:30,2,0.000,ALERT,211.93,298.47,59.991,1494210603,"201051344000646","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,681592.1,681592.1,4741,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210612,1951158.00
05/07/2017 22:30,2,0.000,ALERT,210.57,297.57,59.975,1494210603,"274151322000052","219011344069620",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,952045.1,952045.1,4704,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210614,1951159.00
05/07/2017 22:30,2,0.000,ALERT,212.16,298.77,59.965,1494210603,"201051344000585","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,692884.9,692884.9,4744,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210616,1951160.00
05/07/2017 22:30,2,0.000,ALERT,211.93,298.77,60.002,1494210603,"201051344001230","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,686121.6,686121.6,4738,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210618,1951161.00
05/07/2017 22:30,2,0.000,ALERT,212.38,299.37,59.996,1494210603,"201051344000582","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,675950.9,675950.9,4734,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210619,1951162.00
05/07/2017 22:30,2,0.000,ALERT,211.70,298.47,60.039,1494210603,"201051344000955","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,694566.3,694566.3,4745,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210621,1951163.00
05/07/2017 22:30,2,0.000,ALERT,210.80,296.36,59.975,1494210603,"274151322000094","219011344069620",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,778545.1,778545.1,4855,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210623,1951164.00
05/07/2017 22:30,2,0.000,ALERT,211.25,298.47,59.991,1494210603,"201051344000579","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,705411.6,705411.6,4730,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210625,1951165.00
05/07/2017 22:30,2,0.000,ALERT,211.93,299.07,60.002,1494210603,"201051344000890","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,688440.0,688440.0,4744,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210626,1951166.00
05/07/2017 22:30,2,0.000,ALERT,212.16,298.47,59.991,1494210603,"201051344000438","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,691253.7,691253.7,4735,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210628,1951167.00
05/07/2017 22:30,2,0.000,ALERT,212.16,297.87,60.002,1494210603,"201051344000417","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,645290.6,645290.6,4761,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210630,1951168.00
05/07/2017 22:30,2,0.000,ALERT,211.03,297.26,59.996,1494210603,"274151322000083","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,942427.8,942427.8,4709,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210632,1951169.00
05/07/2017 22:30,2,0.000,ALERT,211.48,296.36,60.002,1494210603,"274151322000076","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1004713.1,1004713.1,4702,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210634,1951170.00
05/07/2017 22:30,2,0.000,ALERT,211.25,298.47,59.996,1494210603,"201051344000868","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,686250.9,686250.9,4737,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210636,1951171.00
05/07/2017 22:30,2,0.000,ALERT,210.80,297.57,59.996,1494210603,"274151322000095","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,995014.6,995014.6,4705,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210638,1951172.00
05/07/2017 22:30,2,0.000,ALERT,211.25,297.57,59.996,1494210603,"201051344000988","219011344069620",0.00,2.50,0,293.66,299.67,0.0,0.0,0.000,620058.2,620058.2,4755,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210639,1951173.00
05/07/2017 22:30,2,0.000,ALERT,211.93,297.57,59.996,1494210603,"201051344001025","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,690551.6,690551.6,4745,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210641,1951174.00
05/07/2017 22:30,2,0.000,ALERT,211.25,297.57,59.996,1494210603,"201051344000458","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,698413.2,698413.2,4724,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210643,1951175.00
05/07/2017 22:30,2,0.000,ALERT,211.70,297.26,59.996,1494210603,"201051344000853","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,698974.2,698974.2,4724,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210645,1951176.00
05/07/2017 22:30,2,0.000,ALERT,212.38,298.47,60.002,1494210603,"201051344000685","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,691395.8,691395.8,4747,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210646,1951177.00
05/07/2017 22:30,2,0.000,ALERT,212.16,297.87,59.996,1494210603,"201051344000917","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,688053.4,688053.4,4736,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210648,1951178.00
05/07/2017 22:30,2,0.000,ALERT,212.38,298.77,59.996,1494210603,"201051344001145","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,695945.5,695945.5,4726,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210650,1951179.00
05/07/2017 22:30,2,0.000,ALERT,212.16,297.87,59.970,1494210603,"201051344000651","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,684380.5,684380.5,4746,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210652,1951180.00
05/07/2017 22:30,2,0.000,ALERT,210.35,296.36,59.996,1494210603,"274151322000088","219011344069620",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,903381.7,903381.7,4709,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210654,1951181.00
05/07/2017 22:30,2,0.000,ALERT,211.48,296.06,60.002,1494210603,"274151322000068","219011344069620",0.00,3.70,0,294.56,297.87,0.0,0.0,0.000,778698.6,778698.6,4881,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210656,1951182.00
05/07/2017 22:30,2,0.000,ALERT,211.70,298.47,60.002,1494210603,"201051344001135","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,679983.3,679983.3,4736,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210657,1951183.00
05/07/2017 22:30,2,0.000,ALERT,211.03,298.47,59.996,1494210603,"201051344000594","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,700533.1,700533.1,4735,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210659,1951184.00
05/07/2017 22:30,2,0.000,ALERT,212.16,298.17,60.002,1494210603,"201051344001203","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,688968.0,688968.0,4751,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210661,1951185.00
05/07/2017 22:30,2,0.000,ALERT,210.57,296.66,59.996,1494210603,"274151322000054","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,921234.5,921234.5,4701,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210663,1951186.00
05/07/2017 22:30,2,0.000,ALERT,211.48,297.26,59.996,1494210603,"201051344000867","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,685161.7,685161.7,4750,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210665,1951187.00
05/07/2017 22:30,2,0.000,ALERT,212.16,298.47,60.007,1494210603,"201051344001093","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,687775.1,687775.1,4743,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210666,1951188.00
05/07/2017 22:30,2,0.000,ALERT,211.25,298.17,59.991,1494210603,"201051344000900","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,706620.9,706620.9,4725,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210668,1951189.00
05/07/2017 22:30,2,0.000,ALERT,211.48,296.96,60.002,1494210603,"201051344000648","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,695796.6,695796.6,4729,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210670,1951190.00
05/07/2017 22:30,2,0.000,ALERT,211.25,298.17,60.007,1494210603,"201051344000569","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,708943.4,708943.4,4716,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494210672,1951191.00
05/07/2017 22:30,2,0.000,ALERT,211.25,297.87,59.996,1494210603,"201051344000983","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,699380.8,699380.8,4728,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210674,1951192.00
05/07/2017 22:30,2,0.000,ALERT,211.48,297.57,60.002,1494210603,"201051344001158","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,684871.4,684871.4,4736,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210675,1951193.00
05/07/2017 22:30,2,0.000,ALERT,211.70,298.17,60.023,1494210603,"201051344000576","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,699563.9,699563.9,4722,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210677,1951194.00
05/07/2017 22:30,2,0.000,ALERT,211.03,295.46,60.002,1494210603,"274151322000087","219011344069620",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,893657.3,893657.3,4791,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494210679,1951195.00
05/07/2017 22:45,2,0.000,ALERT,212.38,299.07,60.023,1494211503,"201051344000645","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,698439.4,698439.4,4720,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211505,1951196.00
05/07/2017 22:45,2,0.000,ALERT,211.25,297.26,59.975,1494211503,"274151322000085","219011344069620",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,917984.0,917984.0,4699,0,0,0,L,1151911521,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211507,1951197.00
05/07/2017 22:45,2,0.000,ALERT,212.38,298.77,59.986,1494211503,"201051344000633","219011344069620",0.00,1.50,0,293.96,299.67,0.0,0.0,0.000,684711.5,684711.5,4751,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211509,1951198.00
05/07/2017 22:45,2,0.000,ALERT,211.93,299.07,59.986,1494211503,"201051344000469","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,687723.0,687723.0,4734,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211511,1951199.00
05/07/2017 22:45,2,0.000,ALERT,212.16,298.47,59.981,1494211503,"201051344000646","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,681592.1,681592.1,4743,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211513,1951200.00
05/07/2017 22:45,2,0.000,ALERT,210.80,297.57,59.981,1494211503,"274151322000052","219011344069620",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,952045.1,952045.1,4706,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211514,1951201.00
05/07/2017 22:45,2,0.000,ALERT,212.61,298.77,59.986,1494211503,"201051344000585","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,692884.9,692884.9,4746,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211516,1951202.00
05/07/2017 22:45,2,0.000,ALERT,212.38,299.07,59.981,1494211503,"201051344001230","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,686121.6,686121.6,4740,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211518,1951203.00
05/07/2017 22:45,2,0.000,ALERT,213.06,299.67,59.981,1494211503,"201051344000582","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,675950.9,675950.9,4736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211520,1951204.00
05/07/2017 22:45,2,0.000,ALERT,212.16,298.77,59.959,1494211503,"201051344000955","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,694566.3,694566.3,4747,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211522,1951205.00
05/07/2017 22:45,2,0.000,ALERT,211.25,296.66,59.991,1494211503,"274151322000094","219011344069620",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,778545.1,778545.1,4857,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211524,1951206.00
05/07/2017 22:45,2,0.000,ALERT,211.70,299.07,59.986,1494211503,"201051344000579","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,705411.6,705411.6,4732,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211526,1951207.00
05/07/2017 22:45,2,0.000,ALERT,212.38,299.37,59.981,1494211503,"201051344000890","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,688440.0,688440.0,4746,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211528,1951208.00
05/07/2017 22:45,2,0.000,ALERT,212.61,299.07,59.991,1494211503,"201051344000438","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,691253.7,691253.7,4737,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211529,1951209.00
05/07/2017 22:45,2,0.000,ALERT,212.83,298.47,59.965,1494211503,"201051344000417","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,645290.6,645290.6,4763,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211531,1951210.00
05/07/2017 22:45,2,0.000,ALERT,211.03,297.26,59.986,1494211503,"274151322000083","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,942427.8,942427.8,4711,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211533,1951211.00
05/07/2017 22:45,2,0.000,ALERT,211.93,296.66,59.991,1494211503,"274151322000076","219011344069620",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1004713.1,1004713.1,4704,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211535,1951212.00
05/07/2017 22:45,2,0.000,ALERT,211.70,298.77,59.991,1494211503,"201051344000868","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,686250.9,686250.9,4739,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211537,1951213.00
05/07/2017 22:45,2,0.000,ALERT,211.03,298.17,59.975,1494211503,"274151322000095","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,995014.6,995014.6,4707,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211538,1951214.00
05/07/2017 22:45,2,0.000,ALERT,211.70,298.47,59.986,1494211503,"201051344000988","219011344069620",0.00,2.00,0,293.36,299.97,0.0,0.0,0.000,620058.2,620058.2,4757,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211540,1951215.00
05/07/2017 22:45,2,0.000,ALERT,212.38,298.17,59.975,1494211503,"201051344001025","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,690551.6,690551.6,4747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211542,1951216.00
05/07/2017 22:45,2,0.000,ALERT,211.70,298.47,59.986,1494211503,"201051344000458","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,698413.2,698413.2,4726,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211544,1951217.00
05/07/2017 22:45,2,0.000,ALERT,212.38,298.47,59.975,1494211503,"201051344000853","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,698974.2,698974.2,4726,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211546,1951218.00
05/07/2017 22:45,2,0.000,ALERT,212.83,299.07,59.986,1494211503,"201051344000685","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,691395.8,691395.8,4749,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211548,1951219.00
05/07/2017 22:45,2,0.000,ALERT,212.61,298.47,60.023,1494211503,"201051344000917","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,688053.4,688053.4,4738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211549,1951220.00
05/07/2017 22:45,2,0.000,ALERT,212.83,299.07,59.986,1494211503,"201051344001145","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,695945.5,695945.5,4728,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211551,1951221.00
05/07/2017 22:45,2,0.000,ALERT,212.61,298.17,59.954,1494211503,"201051344000651","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,684380.5,684380.5,4748,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211553,1951222.00
05/07/2017 22:45,2,0.000,ALERT,210.80,297.26,59.970,1494211503,"274151322000088","219011344069620",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,903381.7,903381.7,4711,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211555,1951223.00
05/07/2017 22:45,2,0.000,ALERT,211.70,296.06,59.981,1494211503,"274151322000068","219011344069620",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,778698.6,778698.6,4883,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211556,1951224.00
05/07/2017 22:45,2,0.000,ALERT,212.16,298.77,59.986,1494211503,"201051344001135","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,679983.3,679983.3,4738,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211558,1951225.00
05/07/2017 22:45,2,0.000,ALERT,211.70,299.67,59.959,1494211503,"201051344000594","219011344069620",0.00,2.00,0,295.16,300.57,0.0,0.0,0.000,700533.1,700533.1,4737,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211560,1951226.00
05/07/2017 22:45,2,0.000,ALERT,212.61,298.77,60.018,1494211503,"201051344001203","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,688968.0,688968.0,4753,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211562,1951227.00
05/07/2017 22:45,2,0.000,ALERT,210.80,297.26,59.986,1494211503,"274151322000054","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,921234.5,921234.5,4703,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211564,1951228.00
05/07/2017 22:45,2,0.000,ALERT,212.16,298.47,60.023,1494211503,"201051344000867","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,685161.7,685161.7,4752,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211565,1951229.00
05/07/2017 22:45,2,0.000,ALERT,212.38,299.07,59.986,1494211503,"201051344001093","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,687775.1,687775.1,4745,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211567,1951230.00
05/07/2017 22:45,2,0.000,ALERT,211.70,298.77,60.018,1494211503,"201051344000900","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,706620.9,706620.9,4727,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211569,1951231.00
05/07/2017 22:45,2,0.000,ALERT,211.93,297.87,59.996,1494211503,"201051344000648","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,695796.6,695796.6,4731,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211571,1951232.00
05/07/2017 22:45,2,0.000,ALERT,211.93,299.07,59.996,1494211503,"201051344000569","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,708943.4,708943.4,4718,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211573,1951233.00
05/07/2017 22:45,2,0.000,ALERT,211.93,298.77,59.959,1494211503,"201051344000983","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,699380.8,699380.8,4730,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211574,1951234.00
05/07/2017 22:45,2,0.000,ALERT,211.93,298.47,60.007,1494211503,"201051344001158","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,684871.4,684871.4,4738,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494211576,1951235.00
05/07/2017 22:45,2,0.000,ALERT,212.38,299.07,59.996,1494211503,"201051344000576","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,699563.9,699563.9,4724,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211578,1951236.00
05/07/2017 22:45,2,0.000,ALERT,211.25,296.36,59.996,1494211503,"274151322000087","219011344069620",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,893657.3,893657.3,4793,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494211580,1951237.00
05/07/2017 23:00,2,0.000,ALERT,212.38,298.77,59.986,1494212404,"201051344000645","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,698439.4,698439.4,4722,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212406,1951238.00
05/07/2017 23:00,2,0.000,ALERT,211.25,297.87,60.007,1494212404,"274151322000085","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,917984.0,917984.0,4701,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212407,1951239.00
05/07/2017 23:00,2,0.000,ALERT,212.61,298.47,60.012,1494212404,"201051344000633","219011344069620",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,684711.5,684711.5,4753,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212409,1951240.00
05/07/2017 23:00,2,0.000,ALERT,211.93,298.47,60.028,1494212404,"201051344000469","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,687723.0,687723.0,4736,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212411,1951241.00
05/07/2017 23:00,2,0.000,ALERT,212.38,299.37,60.007,1494212404,"201051344000646","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,681592.1,681592.1,4745,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212413,1951242.00
05/07/2017 23:00,2,0.000,ALERT,210.80,297.57,60.007,1494212404,"274151322000052","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,952045.1,952045.1,4708,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212414,1951243.00
05/07/2017 23:00,2,0.000,ALERT,212.83,299.67,60.018,1494212404,"201051344000585","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,692884.9,692884.9,4748,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212416,1951244.00
05/07/2017 23:00,2,0.000,ALERT,212.61,299.97,60.023,1494212404,"201051344001230","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,686121.6,686121.6,4742,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212418,1951245.00
05/07/2017 23:00,2,0.000,ALERT,213.06,300.57,60.018,1494212404,"201051344000582","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,675950.9,675950.9,4738,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212420,1951246.00
05/07/2017 23:00,2,0.000,ALERT,212.16,299.67,60.002,1494212404,"201051344000955","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,694566.3,694566.3,4749,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212422,1951247.00
05/07/2017 23:00,2,0.000,ALERT,211.25,297.57,60.007,1494212404,"274151322000094","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,778545.1,778545.1,4859,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212424,1951248.00
