ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2017 23:00,2,0.000,ALERT,211.93,299.37,60.018,1494212404,"201051344000579","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,705411.6,705411.6,4734,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212425,1951249.00
05/07/2017 23:00,2,0.000,ALERT,212.38,300.27,60.007,1494212404,"201051344000890","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,688440.0,688440.0,4748,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212427,1951250.00
05/07/2017 23:00,2,0.000,ALERT,212.83,299.37,60.012,1494212404,"201051344000438","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,691253.7,691253.7,4739,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212429,1951251.00
05/07/2017 23:00,2,0.000,ALERT,212.83,298.77,60.012,1494212404,"201051344000417","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,645290.6,645290.6,4765,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212431,1951252.00
05/07/2017 23:00,2,0.000,ALERT,211.25,297.87,60.012,1494212404,"274151322000083","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,942427.8,942427.8,4713,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212433,1951253.00
05/07/2017 23:00,2,0.000,ALERT,211.93,298.47,60.007,1494212404,"274151322000076","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1004713.1,1004713.1,4706,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212434,1951254.00
05/07/2017 23:00,2,0.000,ALERT,211.93,299.37,60.012,1494212404,"201051344000868","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,686250.9,686250.9,4741,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212436,1951255.00
05/07/2017 23:00,2,0.000,ALERT,211.25,298.77,60.002,1494212404,"274151322000095","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,995014.6,995014.6,4709,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212438,1951256.00
05/07/2017 23:00,2,0.000,ALERT,211.70,299.07,60.028,1494212404,"201051344000988","219011344069620",0.00,2.00,0,293.96,299.97,0.0,0.0,0.000,620058.2,620058.2,4759,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212440,1951257.00
05/07/2017 23:00,2,0.000,ALERT,212.38,298.47,60.034,1494212404,"201051344001025","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,690551.6,690551.6,4749,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212442,1951258.00
05/07/2017 23:00,2,0.000,ALERT,211.70,298.77,60.007,1494212404,"201051344000458","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,698413.2,698413.2,4728,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212444,1951259.00
05/07/2017 23:00,2,0.000,ALERT,212.38,298.77,60.028,1494212404,"201051344000853","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,698974.2,698974.2,4728,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212445,1951260.00
05/07/2017 23:00,2,0.000,ALERT,213.06,299.67,60.012,1494212404,"201051344000685","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,691395.8,691395.8,4751,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212447,1951261.00
05/07/2017 23:00,2,0.000,ALERT,212.83,299.07,60.039,1494212404,"201051344000917","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,688053.4,688053.4,4740,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212449,1951262.00
05/07/2017 23:00,2,0.000,ALERT,212.83,299.67,60.034,1494212404,"201051344001145","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,695945.5,695945.5,4730,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212451,1951263.00
05/07/2017 23:00,2,0.000,ALERT,212.61,298.77,60.002,1494212404,"201051344000651","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,684380.5,684380.5,4750,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212453,1951264.00
05/07/2017 23:00,2,0.000,ALERT,211.03,297.57,60.002,1494212404,"274151322000088","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,903381.7,903381.7,4713,0,0,0,L,1151911521,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212455,1951265.00
05/07/2017 23:00,2,0.000,ALERT,211.93,296.96,60.034,1494212404,"274151322000068","219011344069620",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,778698.6,778698.6,4885,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212456,1951266.00
05/07/2017 23:00,2,0.000,ALERT,212.16,299.37,60.002,1494212404,"201051344001135","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,679983.3,679983.3,4740,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212458,1951267.00
05/07/2017 23:00,2,0.000,ALERT,211.48,299.37,60.034,1494212404,"201051344000594","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,700533.1,700533.1,4739,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212460,1951268.00
05/07/2017 23:00,2,0.000,ALERT,212.61,299.07,60.002,1494212404,"201051344001203","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,688968.0,688968.0,4755,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212462,1951269.00
05/07/2017 23:00,2,0.000,ALERT,211.03,298.47,60.012,1494212404,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,921234.5,921234.5,4705,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212463,1951270.00
05/07/2017 23:00,2,0.000,ALERT,211.93,298.17,60.039,1494212404,"201051344000867","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,685161.7,685161.7,4754,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212465,1951271.00
05/07/2017 23:00,2,0.000,ALERT,212.61,299.37,60.007,1494212404,"201051344001093","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,687775.1,687775.1,4747,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212467,1951272.00
05/07/2017 23:00,2,0.000,ALERT,211.70,298.77,60.012,1494212404,"201051344000900","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,706620.9,706620.9,4729,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212469,1951273.00
05/07/2017 23:00,2,0.000,ALERT,211.93,298.17,60.039,1494212404,"201051344000648","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,695796.6,695796.6,4733,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212471,1951274.00
05/07/2017 23:00,2,0.000,ALERT,211.70,299.07,59.996,1494212404,"201051344000569","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,708943.4,708943.4,4720,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212473,1951275.00
05/07/2017 23:00,2,0.000,ALERT,211.70,298.77,59.991,1494212404,"201051344000983","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,699380.8,699380.8,4732,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212474,1951276.00
05/07/2017 23:00,2,0.000,ALERT,211.93,298.77,59.986,1494212404,"201051344001158","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,684871.4,684871.4,4740,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494212476,1951277.00
05/07/2017 23:00,2,0.000,ALERT,212.16,299.37,59.981,1494212404,"201051344000576","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,699563.9,699563.9,4726,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212478,1951278.00
05/07/2017 23:00,2,0.000,ALERT,211.25,296.66,59.944,1494212404,"274151322000087","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,893657.3,893657.3,4795,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494212480,1951279.00
05/07/2017 23:15,2,0.000,ALERT,212.38,298.47,59.986,1494213303,"201051344000645","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,698439.4,698439.4,4724,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213305,1951280.00
05/07/2017 23:15,2,0.000,ALERT,211.48,297.87,59.975,1494213303,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,917984.0,917984.0,4703,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494213307,1951281.00
05/07/2017 23:15,2,0.000,ALERT,212.61,298.47,59.981,1494213303,"201051344000633","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,684711.5,684711.5,4755,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213309,1951282.00
05/07/2017 23:15,2,0.000,ALERT,211.93,298.47,59.986,1494213303,"201051344000469","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,687723.0,687723.0,4738,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213311,1951283.00
05/07/2017 23:15,2,0.000,ALERT,212.38,299.97,59.981,1494213303,"201051344000646","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,681592.1,681592.1,4747,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213312,1951284.00
05/07/2017 23:15,2,0.000,ALERT,211.03,297.87,59.986,1494213303,"274151322000052","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,952045.1,952045.1,4710,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213314,1951285.00
05/07/2017 23:15,2,0.000,ALERT,212.61,299.97,59.975,1494213303,"201051344000585","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,692884.9,692884.9,4750,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213316,1951286.00
05/07/2017 23:15,2,0.000,ALERT,212.83,300.57,59.991,1494213303,"201051344001230","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,686121.6,686121.6,4744,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213318,1951287.00
05/07/2017 23:15,2,0.000,ALERT,213.29,301.17,59.981,1494213303,"201051344000582","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,675950.9,675950.9,4740,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213320,1951288.00
05/07/2017 23:15,2,0.000,ALERT,212.16,299.97,60.012,1494213303,"201051344000955","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,694566.3,694566.3,4751,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213321,1951289.00
05/07/2017 23:15,2,0.000,ALERT,211.25,296.96,59.975,1494213303,"274151322000094","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,778545.1,778545.1,4861,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213323,1951290.00
05/07/2017 23:15,2,0.000,ALERT,211.93,298.77,59.991,1494213303,"201051344000579","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,705411.6,705411.6,4736,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213325,1951291.00
05/07/2017 23:15,2,0.000,ALERT,212.38,300.57,59.986,1494213303,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,688440.0,688440.0,4750,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213327,1951292.00
05/07/2017 23:15,2,0.000,ALERT,212.83,299.97,59.981,1494213303,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,691253.7,691253.7,4741,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213329,1951293.00
05/07/2017 23:15,2,0.000,ALERT,212.83,299.07,60.018,1494213303,"201051344000417","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,645290.6,645290.6,4767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213330,1951294.00
05/07/2017 23:15,2,0.000,ALERT,211.48,298.17,59.981,1494213303,"274151322000083","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,942427.8,942427.8,4715,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213332,1951295.00
05/07/2017 23:15,2,0.000,ALERT,211.93,297.26,59.975,1494213303,"274151322000076","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1004713.1,1004713.1,4708,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213334,1951296.00
05/07/2017 23:15,2,0.000,ALERT,211.70,299.37,59.975,1494213303,"201051344000868","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,686250.9,686250.9,4743,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213336,1951297.00
05/07/2017 23:15,2,0.000,ALERT,211.25,298.47,59.970,1494213303,"274151322000095","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,995014.6,995014.6,4711,0,0,0,L,1151911521,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213338,1951298.00
05/07/2017 23:15,2,0.000,ALERT,211.70,298.77,59.944,1494213303,"201051344000988","219011344069620",0.00,2.00,0,294.26,300.27,0.0,0.0,0.000,620058.2,620058.2,4761,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494213340,1951299.00
05/07/2017 23:15,2,0.000,ALERT,212.61,299.07,59.986,1494213303,"201051344001025","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,690551.6,690551.6,4751,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213342,1951300.00
05/07/2017 23:15,2,0.000,ALERT,211.93,298.77,59.991,1494213303,"201051344000458","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,698413.2,698413.2,4730,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213343,1951301.00
05/07/2017 23:15,2,0.000,ALERT,212.38,298.47,59.944,1494213303,"201051344000853","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,698974.2,698974.2,4730,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213345,1951302.00
05/07/2017 23:15,2,0.000,ALERT,212.83,299.97,60.012,1494213303,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,691395.8,691395.8,4753,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213347,1951303.00
05/07/2017 23:15,2,0.000,ALERT,212.61,299.07,59.975,1494213303,"201051344000917","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,688053.4,688053.4,4742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494213349,1951304.00
05/07/2017 23:15,2,0.000,ALERT,212.83,299.97,59.981,1494213303,"201051344001145","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,695945.5,695945.5,4732,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213351,1951305.00
05/07/2017 23:15,2,0.000,ALERT,212.61,299.07,59.986,1494213303,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,684380.5,684380.5,4752,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213352,1951306.00
05/07/2017 23:15,2,0.000,ALERT,211.03,297.87,59.970,1494213303,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,903381.7,903381.7,4715,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494213354,1951307.00
05/07/2017 23:15,2,0.000,ALERT,211.93,296.66,59.970,1494213303,"274151322000068","219011344069620",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,778698.6,778698.6,4887,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213356,1951308.00
05/07/2017 23:15,2,0.000,ALERT,212.38,299.67,59.981,1494213303,"201051344001135","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,679983.3,679983.3,4742,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213358,1951309.00
05/07/2017 23:15,2,0.000,ALERT,211.48,299.07,59.933,1494213303,"201051344000594","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,700533.1,700533.1,4741,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213360,1951310.00
05/07/2017 23:15,2,0.000,ALERT,212.61,299.37,59.981,1494213303,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,688968.0,688968.0,4757,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213362,1951311.00
05/07/2017 23:15,2,0.000,ALERT,211.03,297.57,59.970,1494213303,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,921234.5,921234.5,4707,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213363,1951312.00
05/07/2017 23:15,2,0.000,ALERT,212.16,298.17,59.970,1494213303,"201051344000867","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,685161.7,685161.7,4756,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213365,1951313.00
05/07/2017 23:15,2,0.000,ALERT,212.38,299.67,59.954,1494213303,"201051344001093","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,687775.1,687775.1,4749,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494213367,1951314.00
05/07/2017 23:15,2,0.000,ALERT,211.93,299.07,59.975,1494213303,"201051344000900","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,706620.9,706620.9,4731,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213369,1951315.00
05/07/2017 23:15,2,0.000,ALERT,211.93,297.87,59.933,1494213303,"201051344000648","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,695796.6,695796.6,4735,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494213370,1951316.00
05/07/2017 23:15,2,0.000,ALERT,211.93,299.37,60.012,1494213303,"201051344000569","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,708943.4,708943.4,4722,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213372,1951317.00
05/07/2017 23:15,2,0.000,ALERT,211.93,299.07,59.975,1494213303,"201051344000983","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,699380.8,699380.8,4734,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213374,1951318.00
05/07/2017 23:15,2,0.000,ALERT,211.93,298.17,59.975,1494213303,"201051344001158","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,684871.4,684871.4,4742,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213376,1951319.00
05/07/2017 23:15,2,0.000,ALERT,212.38,299.07,59.981,1494213303,"201051344000576","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,699563.9,699563.9,4728,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213378,1951320.00
05/07/2017 23:15,2,0.000,ALERT,211.48,296.96,59.975,1494213303,"274151322000087","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,893657.3,893657.3,4797,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494213379,1951321.00
05/07/2017 23:30,2,0.000,ALERT,212.38,298.47,59.975,1494214203,"201051344000645","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,698439.4,698439.4,4726,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214205,1951322.00
05/07/2017 23:30,2,0.000,ALERT,211.93,297.57,59.970,1494214203,"274151322000085","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,917984.0,917984.0,4705,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214207,1951323.00
05/07/2017 23:30,2,0.000,ALERT,212.61,298.17,60.012,1494214203,"201051344000633","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,684711.5,684711.5,4757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214209,1951324.00
05/07/2017 23:30,2,0.000,ALERT,212.16,298.77,59.981,1494214203,"201051344000469","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,687723.0,687723.0,4740,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214210,1951325.00
05/07/2017 23:30,2,0.000,ALERT,212.38,299.67,59.996,1494214203,"201051344000646","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,681592.1,681592.1,4749,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214212,1951326.00
05/07/2017 23:30,2,0.000,ALERT,211.48,297.87,59.981,1494214203,"274151322000052","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,952045.1,952045.1,4712,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214214,1951327.00
05/07/2017 23:30,2,0.000,ALERT,212.61,299.67,59.975,1494214203,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,692884.9,692884.9,4752,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214216,1951328.00
05/07/2017 23:30,2,0.000,ALERT,212.61,299.97,59.981,1494214203,"201051344001230","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,686121.6,686121.6,4746,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214218,1951329.00
05/07/2017 23:30,2,0.000,ALERT,213.29,300.57,59.991,1494214203,"201051344000582","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,675950.9,675950.9,4742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214219,1951330.00
05/07/2017 23:30,2,0.000,ALERT,212.16,299.37,59.986,1494214203,"201051344000955","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,694566.3,694566.3,4753,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214221,1951331.00
05/07/2017 23:30,2,0.000,ALERT,211.70,297.26,59.975,1494214203,"274151322000094","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,778545.1,778545.1,4863,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214223,1951332.00
05/07/2017 23:30,2,0.000,ALERT,211.93,299.07,59.991,1494214203,"201051344000579","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,705411.6,705411.6,4738,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214225,1951333.00
05/07/2017 23:30,2,0.000,ALERT,212.61,300.27,59.986,1494214203,"201051344000890","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,688440.0,688440.0,4752,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214227,1951334.00
05/07/2017 23:30,2,0.000,ALERT,212.83,299.37,59.991,1494214203,"201051344000438","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,691253.7,691253.7,4743,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214229,1951335.00
05/07/2017 23:30,2,0.000,ALERT,212.83,299.07,59.981,1494214203,"201051344000417","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,645290.6,645290.6,4769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214230,1951336.00
05/07/2017 23:30,2,0.000,ALERT,211.70,297.87,59.991,1494214203,"274151322000083","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,942427.8,942427.8,4717,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214232,1951337.00
05/07/2017 23:30,2,0.000,ALERT,212.38,297.87,59.986,1494214203,"274151322000076","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,1004713.1,1004713.1,4710,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214234,1951338.00
05/07/2017 23:30,2,0.000,ALERT,211.93,299.07,59.991,1494214203,"201051344000868","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,686250.9,686250.9,4745,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214236,1951339.00
05/07/2017 23:30,2,0.000,ALERT,211.70,298.77,60.002,1494214203,"274151322000095","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,995014.6,995014.6,4713,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214238,1951340.00
05/07/2017 23:30,2,0.000,ALERT,211.70,298.47,59.996,1494214203,"201051344000988","219011344069620",0.00,2.00,0,294.26,300.27,0.0,0.0,0.000,620058.2,620058.2,4763,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214239,1951341.00
05/07/2017 23:30,2,0.000,ALERT,212.38,299.07,59.991,1494214203,"201051344001025","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,690551.6,690551.6,4753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214241,1951342.00
05/07/2017 23:30,2,0.000,ALERT,211.70,298.47,59.996,1494214203,"201051344000458","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,698413.2,698413.2,4732,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214243,1951343.00
05/07/2017 23:30,2,0.000,ALERT,212.61,298.47,60.018,1494214203,"201051344000853","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,698974.2,698974.2,4732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214245,1951344.00
05/07/2017 23:30,2,0.000,ALERT,213.06,299.67,60.007,1494214203,"201051344000685","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,691395.8,691395.8,4755,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214247,1951345.00
05/07/2017 23:30,2,0.000,ALERT,212.83,299.07,59.954,1494214203,"201051344000917","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,688053.4,688053.4,4744,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214248,1951346.00
05/07/2017 23:30,2,0.000,ALERT,212.83,299.97,59.996,1494214203,"201051344001145","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,695945.5,695945.5,4734,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214250,1951347.00
05/07/2017 23:30,2,0.000,ALERT,212.83,299.07,59.991,1494214203,"201051344000651","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,684380.5,684380.5,4754,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214252,1951348.00
05/07/2017 23:30,2,0.000,ALERT,211.48,297.57,60.002,1494214203,"274151322000088","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,903381.7,903381.7,4717,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214254,1951349.00
05/07/2017 23:30,2,0.000,ALERT,212.38,296.96,60.007,1494214203,"274151322000068","219011344069620",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,778698.6,778698.6,4889,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214256,1951350.00
05/07/2017 23:30,2,0.000,ALERT,212.38,299.67,59.954,1494214203,"201051344001135","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,679983.3,679983.3,4744,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214257,1951351.00
05/07/2017 23:30,2,0.000,ALERT,211.70,299.07,60.002,1494214203,"201051344000594","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,700533.1,700533.1,4743,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214259,1951352.00
05/07/2017 23:30,2,0.000,ALERT,212.83,299.37,59.996,1494214203,"201051344001203","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,688968.0,688968.0,4759,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214261,1951353.00
05/07/2017 23:30,2,0.000,ALERT,211.48,297.87,60.007,1494214203,"274151322000054","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,921234.5,921234.5,4709,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214263,1951354.00
05/07/2017 23:30,2,0.000,ALERT,212.16,298.17,59.991,1494214203,"201051344000867","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,685161.7,685161.7,4758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214264,1951355.00
05/07/2017 23:30,2,0.000,ALERT,212.83,299.37,59.986,1494214203,"201051344001093","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,687775.1,687775.1,4751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214266,1951356.00
05/07/2017 23:30,2,0.000,ALERT,211.93,298.47,59.986,1494214203,"201051344000900","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,706620.9,706620.9,4733,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214268,1951357.00
05/07/2017 23:30,2,0.000,ALERT,212.16,298.17,59.986,1494214203,"201051344000648","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,695796.6,695796.6,4737,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214270,1951358.00
05/07/2017 23:30,2,0.000,ALERT,212.16,299.37,59.996,1494214203,"201051344000569","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,708943.4,708943.4,4724,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494214272,1951359.00
05/07/2017 23:30,2,0.000,ALERT,211.93,298.77,59.986,1494214203,"201051344000983","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,699380.8,699380.8,4736,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214273,1951360.00
05/07/2017 23:30,2,0.000,ALERT,211.93,298.47,59.981,1494214203,"201051344001158","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,684871.4,684871.4,4744,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214275,1951361.00
05/07/2017 23:30,2,0.000,ALERT,212.61,299.37,59.991,1494214203,"201051344000576","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,699563.9,699563.9,4730,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214277,1951362.00
05/07/2017 23:30,2,0.000,ALERT,211.70,296.36,59.981,1494214203,"274151322000087","219011344069620",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,893657.3,893657.3,4799,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494214279,1951363.00
05/07/2017 23:45,2,0.000,ALERT,212.61,299.67,59.981,1494215103,"201051344000645","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,698439.4,698439.4,4728,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215105,1951364.00
05/07/2017 23:45,2,0.000,ALERT,211.70,298.77,59.975,1494215103,"274151322000085","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,917984.0,917984.0,4707,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215107,1951365.00
05/07/2017 23:45,2,0.000,ALERT,212.83,299.67,59.959,1494215103,"201051344000633","219011344069620",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,684711.5,684711.5,4759,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494215109,1951366.00
05/07/2017 23:45,2,0.000,ALERT,212.38,299.67,59.975,1494215103,"201051344000469","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,687723.0,687723.0,4742,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215111,1951367.00
05/07/2017 23:45,2,0.000,ALERT,212.61,300.27,60.018,1494215103,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,681592.1,681592.1,4751,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215112,1951368.00
05/07/2017 23:45,2,0.000,ALERT,211.48,299.07,59.975,1494215103,"274151322000052","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,952045.1,952045.1,4714,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215114,1951369.00
05/07/2017 23:45,2,0.000,ALERT,213.29,300.57,59.938,1494215103,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,692884.9,692884.9,4754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215116,1951370.00
05/07/2017 23:45,2,0.000,ALERT,213.06,300.87,59.981,1494215103,"201051344001230","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,686121.6,686121.6,4748,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215118,1951371.00
05/07/2017 23:45,2,0.000,ALERT,213.74,301.47,59.965,1494215103,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,675950.9,675950.9,4744,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215120,1951372.00
05/07/2017 23:45,2,0.000,ALERT,212.61,300.57,59.975,1494215103,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,694566.3,694566.3,4755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215121,1951373.00
05/07/2017 23:45,2,0.000,ALERT,211.70,297.87,59.975,1494215103,"274151322000094","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,778545.1,778545.1,4865,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494215123,1951374.00
05/07/2017 23:45,2,0.000,ALERT,212.38,300.87,59.991,1494215103,"201051344000579","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,705411.6,705411.6,4740,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494215125,1951375.00
05/07/2017 23:45,2,0.000,ALERT,212.83,301.17,59.970,1494215103,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,688440.0,688440.0,4754,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215127,1951376.00
05/07/2017 23:45,2,0.000,ALERT,213.29,300.57,60.007,1494215103,"201051344000438","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,691253.7,691253.7,4745,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215128,1951377.00
05/07/2017 23:45,2,0.000,ALERT,213.29,300.27,59.975,1494215103,"201051344000417","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,645290.6,645290.6,4771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215130,1951378.00
05/07/2017 23:45,2,0.000,ALERT,211.93,299.07,59.938,1494215103,"274151322000083","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,942427.8,942427.8,4719,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215132,1951379.00
05/07/2017 23:45,2,0.000,ALERT,212.61,299.37,59.981,1494215103,"274151322000076","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1004713.1,1004713.1,4712,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215134,1951380.00
05/07/2017 23:45,2,0.000,ALERT,212.38,301.17,59.986,1494215103,"201051344000868","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,686250.9,686250.9,4747,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215136,1951381.00
05/07/2017 23:45,2,0.000,ALERT,211.70,299.67,59.986,1494215103,"274151322000095","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,995014.6,995014.6,4715,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215138,1951382.00
05/07/2017 23:45,2,0.000,ALERT,212.16,300.27,59.996,1494215103,"201051344000988","219011344069620",0.00,2.00,0,294.26,301.17,0.0,0.0,0.000,620058.2,620058.2,4765,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215140,1951383.00
05/07/2017 23:45,2,0.000,ALERT,212.83,299.67,59.981,1494215103,"201051344001025","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,690551.6,690551.6,4755,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215142,1951384.00
05/07/2017 23:45,2,0.000,ALERT,212.38,300.27,59.991,1494215103,"201051344000458","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,698413.2,698413.2,4734,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215143,1951385.00
05/07/2017 23:45,2,0.000,ALERT,213.06,300.27,59.986,1494215103,"201051344000853","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,698974.2,698974.2,4734,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215145,1951386.00
05/07/2017 23:45,2,0.000,ALERT,213.51,300.57,59.996,1494215103,"201051344000685","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,691395.8,691395.8,4757,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215147,1951387.00
05/07/2017 23:45,2,0.000,ALERT,213.51,300.27,60.018,1494215103,"201051344000917","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,688053.4,688053.4,4746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215149,1951388.00
05/07/2017 23:45,2,0.000,ALERT,213.51,300.87,59.996,1494215103,"201051344001145","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,695945.5,695945.5,4736,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215151,1951389.00
05/07/2017 23:45,2,0.000,ALERT,213.29,299.97,59.996,1494215103,"201051344000651","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,684380.5,684380.5,4756,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215152,1951390.00
05/07/2017 23:45,2,0.000,ALERT,211.48,299.37,59.949,1494215103,"274151322000088","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,903381.7,903381.7,4719,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215154,1951391.00
05/07/2017 23:45,2,0.000,ALERT,212.61,298.47,59.991,1494215103,"274151322000068","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,778698.6,778698.6,4891,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215156,1951392.00
05/07/2017 23:45,2,0.000,ALERT,212.83,300.57,59.996,1494215103,"201051344001135","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,679983.3,679983.3,4746,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215158,1951393.00
05/07/2017 23:45,2,0.000,ALERT,212.16,301.17,59.986,1494215103,"201051344000594","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,700533.1,700533.1,4745,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215160,1951394.00
05/07/2017 23:45,2,0.000,ALERT,213.29,300.57,59.965,1494215103,"201051344001203","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,688968.0,688968.0,4761,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215161,1951395.00
05/07/2017 23:45,2,0.000,ALERT,211.48,299.07,59.970,1494215103,"274151322000054","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,921234.5,921234.5,4711,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215163,1951396.00
05/07/2017 23:45,2,0.000,ALERT,212.61,299.97,59.965,1494215103,"201051344000867","219011344069620",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,685161.7,685161.7,4760,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494215165,1951397.00
05/07/2017 23:45,2,0.000,ALERT,213.29,300.87,59.991,1494215103,"201051344001093","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,687775.1,687775.1,4753,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215167,1951398.00
05/07/2017 23:45,2,0.000,ALERT,212.16,300.27,59.991,1494215103,"201051344000900","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,706620.9,706620.9,4735,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215168,1951399.00
05/07/2017 23:45,2,0.000,ALERT,212.61,299.67,60.002,1494215103,"201051344000648","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,695796.6,695796.6,4739,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215170,1951400.00
05/07/2017 23:45,2,0.000,ALERT,212.38,300.87,59.996,1494215103,"201051344000569","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,708943.4,708943.4,4726,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215172,1951401.00
05/07/2017 23:45,2,0.000,ALERT,212.38,300.27,59.991,1494215103,"201051344000983","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,699380.8,699380.8,4738,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215174,1951402.00
05/07/2017 23:45,2,0.000,ALERT,212.61,300.27,60.034,1494215103,"201051344001158","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,684871.4,684871.4,4746,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215176,1951403.00
05/07/2017 23:45,2,0.000,ALERT,212.83,300.57,60.002,1494215103,"201051344000576","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,699563.9,699563.9,4732,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494215178,1951404.00
05/07/2017 23:45,2,0.000,ALERT,211.93,297.87,59.991,1494215103,"274151322000087","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,893657.3,893657.3,4801,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494215180,1951405.00
